Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,12.77,0.0
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,26.32,17.08
2016,1,1,8,15,489.0,39.5,0.65,4.5,111.5,31.68,23.04
2016,1,1,8,30,580.0,47.0,0.6,5.0,152.0,37.0,28.31
2016,1,1,8,45,634.0,52.5,0.55,5.5,193.5,40.45,31.69
2016,1,1,9,0,688.0,58.0,0.5,6.0,235.0,48.03,38.72
2016,1,1,9,15,724.0,62.0,0.45,6.0,273.5,50.41,40.95
2016,1,1,9,30,760.0,66.0,0.4,6.0,312.0,52.82,43.16
2016,1,1,9,45,774.0,71.5,0.4,6.5,344.5,56.38,46.27
2016,1,1,10,0,788.0,77.0,0.4,7.0,377.0,81.58,50.56
2016,1,1,10,15,805.5,79.5,0.4,7.5,405.5,127.38,72.87
2016,1,1,10,30,823.0,82.0,0.4,8.0,434.0,174.06,105.91
2016,1,1,10,45,836.0,83.0,0.45,8.5,455.5,219.28,143.2
2016,1,1,11,0,849.0,84.0,0.5,9.0,477.0,264.42,182.85
2016,1,1,11,15,557.5,147.0,0.5,9.0,408.5,275.78,206.04
2016,1,1,11,30,266.0,210.0,0.5,9.0,340.0,264.36,207.58
2016,1,1,11,45,366.5,193.5,0.55,9.0,375.0,301.14,237.0
2016,1,1,12,0,467.0,177.0,0.6,9.0,410.0,346.96,273.98
2016,1,1,12,15,458.0,181.0,0.6,9.0,409.0,368.03,292.59
2016,1,1,12,30,449.0,185.0,0.6,9.0,408.0,387.37,309.62
2016,1,1,12,45,466.0,175.5,0.65,9.0,404.0,405.06,325.42
2016,1,1,13,0,483.0,166.0,0.7,9.0,400.0,421.88,340.46
2016,1,1,13,15,473.0,164.0,0.7,9.0,387.0,430.5,348.57
2016,1,1,13,30,463.0,162.0,0.7,9.0,374.0,437.07,354.96
2016,1,1,13,45,421.5,159.0,0.75,9.0,344.5,422.47,344.9
2016,1,1,14,0,380.0,156.0,0.8,9.0,315.0,405.0,332.42
2016,1,1,14,15,443.5,133.5,0.75,9.0,307.0,427.47,351.78
2016,1,1,14,30,507.0,111.0,0.7,9.0,299.0,448.21,369.24
2016,1,1,14,45,483.5,105.0,0.7,9.0,270.5,432.54,357.36
2016,1,1,15,0,460.0,99.0,0.7,9.0,242.0,415.0,343.94
2016,1,1,15,15,436.5,88.5,0.7,8.5,210.0,390.42,325.07
2016,1,1,15,30,413.0,78.0,0.7,8.0,178.0,364.33,304.17
2016,1,1,15,45,372.0,67.0,0.7,8.0,144.0,326.05,271.66
2016,1,1,16,0,331.0,56.0,0.7,8.0,110.0,287.5,237.63
2016,1,1,16,15,272.0,42.0,0.65,7.5,77.5,234.8,190.22
2016,1,1,16,30,213.0,28.0,0.6,7.0,45.0,181.7,129.28
2016,1,1,16,45,106.5,14.0,0.55,7.0,22.5,68.57,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,15.0,17.0,1.1,6.5,18.5,14.96,0.0
2016,1,2,8,0,30.0,34.0,1.1,7.0,37.0,28.74,18.85
2016,1,2,8,15,46.5,51.5,1.1,7.5,58.5,42.54,32.37
2016,1,2,8,30,63.0,69.0,1.1,8.0,80.0,54.62,43.77
2016,1,2,8,45,73.0,86.0,1.15,8.5,102.0,67.06,55.28
2016,1,2,9,0,83.0,103.0,1.2,9.0,124.0,79.19,66.29
2016,1,2,9,15,88.0,119.0,1.2,9.0,144.5,90.35,76.38
2016,1,2,9,30,93.0,135.0,1.2,9.0,165.0,101.21,86.07
2016,1,2,9,45,99.0,148.5,1.3,9.5,183.5,110.31,93.9
2016,1,2,10,0,105.0,162.0,1.4,10.0,202.0,123.95,98.96
2016,1,2,10,15,57.5,158.0,1.45,10.5,180.5,131.14,104.39
2016,1,2,10,30,10.0,154.0,1.5,11.0,159.0,131.14,105.81
2016,1,2,10,45,125.5,177.5,1.55,11.5,236.0,166.69,130.04
2016,1,2,11,0,241.0,201.0,1.6,12.0,313.0,218.55,168.34
2016,1,2,11,15,175.5,210.0,1.6,12.0,293.0,223.85,175.94
2016,1,2,11,30,110.0,219.0,1.6,12.0,273.0,221.69,176.86
2016,1,2,11,45,90.0,218.5,1.65,12.0,263.0,221.79,178.0
2016,1,2,12,0,70.0,218.0,1.7,12.0,253.0,219.92,177.27
2016,1,2,12,15,41.5,200.0,1.65,12.0,221.0,197.07,159.2
2016,1,2,12,30,13.0,182.0,1.6,12.0,189.0,168.02,135.68
2016,1,2,12,45,152.0,193.5,1.6,12.5,267.5,257.51,208.98
2016,1,2,13,0,291.0,205.0,1.6,13.0,346.0,354.09,286.37
2016,1,2,13,15,154.5,189.0,1.6,13.0,263.5,268.79,218.23
2016,1,2,13,30,18.0,173.0,1.6,13.0,181.0,168.53,136.06
2016,1,2,13,45,215.5,162.0,1.6,13.0,253.0,297.41,244.25
2016,1,2,14,0,413.0,151.0,1.6,13.0,325.0,419.53,343.36
2016,1,2,14,15,381.0,144.5,1.5,12.5,296.5,401.91,329.74
2016,1,2,14,30,349.0,138.0,1.4,12.0,268.0,371.27,306.53
2016,1,2,14,45,332.5,128.0,1.35,12.0,242.5,355.13,294.21
2016,1,2,15,0,316.0,118.0,1.3,12.0,217.0,337.68,280.41
2016,1,2,15,15,299.5,104.0,1.25,11.5,188.0,314.03,261.72
2016,1,2,15,30,283.0,90.0,1.2,11.0,159.0,289.21,241.42
2016,1,2,15,45,257.0,75.0,1.15,10.5,128.5,256.37,213.6
2016,1,2,16,0,231.0,60.0,1.1,10.0,98.0,234.95,193.94
2016,1,2,16,15,185.0,44.5,1.15,10.0,69.5,189.36,152.66
2016,1,2,16,30,139.0,29.0,1.2,10.0,41.0,143.93,102.85
2016,1,2,16,45,69.5,14.5,1.25,10.0,20.5,49.75,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.65,8.5,19.5,14.59,0.0
2016,1,3,8,0,45.0,34.0,1.7,9.0,39.0,28.09,18.09
2016,1,3,8,15,63.5,51.5,1.7,9.5,61.5,41.55,31.21
2016,1,3,8,30,82.0,69.0,1.7,10.0,84.0,54.69,43.46
2016,1,3,8,45,92.5,86.0,1.7,10.5,107.0,67.14,54.91
2016,1,3,9,0,103.0,103.0,1.7,11.0,130.0,79.28,65.88
2016,1,3,9,15,109.0,119.5,1.7,11.0,151.5,90.78,76.21
2016,1,3,9,30,115.0,136.0,1.7,11.0,173.0,101.95,86.12
2016,1,3,9,45,120.0,149.5,1.7,11.5,192.0,111.05,93.89
2016,1,3,10,0,125.0,163.0,1.7,12.0,211.0,125.04,98.86
2016,1,3,10,15,141.5,175.5,1.7,12.0,233.5,145.63,112.73
2016,1,3,10,30,158.0,188.0,1.7,12.0,256.0,167.89,129.37
2016,1,3,10,45,177.0,197.0,1.7,12.5,276.5,189.74,146.25
2016,1,3,11,0,196.0,206.0,1.7,13.0,297.0,213.2,165.02
2016,1,3,11,15,288.5,199.0,1.75,13.0,337.5,245.11,189.05
2016,1,3,11,30,381.0,192.0,1.8,13.0,378.0,284.99,220.6
2016,1,3,11,45,380.5,195.0,1.85,13.0,383.5,307.02,240.49
2016,1,3,12,0,380.0,198.0,1.9,13.0,389.0,328.18,259.51
2016,1,3,12,15,292.5,211.5,1.9,13.0,358.5,320.92,256.29
2016,1,3,12,30,205.0,225.0,1.9,13.0,328.0,302.88,243.58
2016,1,3,12,45,351.0,195.0,1.9,13.5,367.5,361.43,290.85
2016,1,3,13,0,497.0,165.0,1.9,14.0,407.0,428.29,344.22
2016,1,3,13,15,387.0,180.0,1.75,14.0,365.0,392.36,316.51
2016,1,3,13,30,277.0,195.0,1.6,14.0,323.0,358.42,289.97
2016,1,3,13,45,148.5,178.0,1.5,14.0,246.5,266.91,216.94
2016,1,3,14,0,20.0,161.0,1.4,14.0,170.0,161.64,130.27
2016,1,3,14,15,97.0,159.5,1.25,13.5,197.0,227.0,185.95
2016,1,3,14,30,174.0,158.0,1.1,13.0,224.0,277.48,228.36
2016,1,3,14,45,161.5,145.0,1.0,13.0,201.5,259.99,214.05
2016,1,3,15,0,149.0,132.0,0.9,13.0,179.0,241.77,199.29
2016,1,3,15,15,139.0,115.5,0.9,12.5,155.0,219.93,181.85
2016,1,3,15,30,129.0,99.0,0.9,12.0,131.0,197.35,163.28
2016,1,3,15,45,109.0,82.0,0.95,12.0,105.5,167.43,137.64
2016,1,3,16,0,89.0,65.0,1.0,12.0,80.0,137.09,111.07
2016,1,3,16,15,61.5,47.5,1.0,11.5,56.5,101.15,79.24
2016,1,3,16,30,34.0,30.0,1.0,11.0,33.0,64.27,43.69
2016,1,3,16,45,17.0,15.0,1.0,11.0,16.5,29.21,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,1.6,11.0,6.5,5.7,0.0
2016,1,4,8,0,0.0,13.0,1.6,11.0,13.0,11.42,3.94
2016,1,4,8,15,0.0,20.5,1.6,11.0,20.5,18.03,10.31
2016,1,4,8,30,0.0,28.0,1.6,11.0,28.0,24.65,16.5
2016,1,4,8,45,0.0,36.0,1.6,11.5,36.0,31.73,23.01
2016,1,4,9,0,0.0,44.0,1.6,12.0,44.0,38.81,29.45
2016,1,4,9,15,0.0,51.5,1.6,12.0,51.5,45.46,35.47
2016,1,4,9,30,0.0,59.0,1.6,12.0,59.0,52.11,41.44
2016,1,4,9,45,0.0,65.5,1.65,12.5,65.5,57.89,46.46
2016,1,4,10,0,0.0,72.0,1.7,13.0,72.0,63.67,49.03
2016,1,4,10,15,0.0,39.0,1.75,13.0,39.0,34.39,23.95
2016,1,4,10,30,0.0,6.0,1.8,13.0,6.0,5.28,0.0
2016,1,4,10,45,0.0,6.5,1.85,13.5,6.5,5.72,0.0
2016,1,4,11,0,0.0,7.0,1.9,14.0,7.0,6.16,0.0
2016,1,4,11,15,0.0,21.0,1.9,14.0,21.0,18.51,10.18
2016,1,4,11,30,0.0,35.0,1.9,14.0,35.0,30.88,20.71
2016,1,4,11,45,0.0,46.0,1.9,14.0,46.0,40.62,28.96
2016,1,4,12,0,0.0,57.0,1.9,14.0,57.0,50.37,37.19
2016,1,4,12,15,0.0,54.5,1.9,14.0,54.5,48.15,35.31
2016,1,4,12,30,0.0,52.0,1.9,14.0,52.0,45.94,33.44
2016,1,4,12,45,0.0,83.0,1.95,14.0,83.0,73.47,56.69
2016,1,4,13,0,0.0,114.0,2.0,14.0,114.0,101.51,80.18
2016,1,4,13,15,0.0,118.5,2.0,14.0,118.5,105.92,83.89
2016,1,4,13,30,0.0,123.0,2.0,14.0,123.0,110.52,87.81
2016,1,4,13,45,0.0,78.5,2.0,14.0,78.5,69.45,53.45
2016,1,4,14,0,0.0,34.0,2.0,14.0,34.0,29.97,20.03
2016,1,4,14,15,0.0,67.0,1.95,13.5,67.0,59.22,45.12
2016,1,4,14,30,0.0,100.0,1.9,13.0,100.0,90.85,72.14
2016,1,4,14,45,0.0,90.5,1.85,13.0,90.5,82.24,64.9
2016,1,4,15,0,0.0,81.0,1.8,13.0,81.0,73.6,57.61
2016,1,4,15,15,0.0,70.0,1.7,12.5,70.0,63.36,48.98
2016,1,4,15,30,0.0,59.0,1.6,12.0,59.0,53.04,40.16
2016,1,4,15,45,0.0,48.0,1.55,12.0,48.0,42.63,31.05
2016,1,4,16,0,0.0,37.0,1.5,12.0,37.0,32.64,22.23
2016,1,4,16,15,0.0,26.0,1.5,12.0,26.0,22.9,13.57
2016,1,4,16,30,0.0,15.0,1.5,12.0,15.0,13.19,4.55
2016,1,4,16,45,0.0,7.5,1.55,12.0,7.5,6.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,1.45,10.5,1.0,0.87,0.0
2016,1,5,8,0,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,1,5,8,15,0.0,3.0,1.55,11.0,3.0,2.63,0.0
2016,1,5,8,30,0.0,4.0,1.6,11.0,4.0,3.51,0.0
2016,1,5,8,45,0.0,5.5,1.65,11.0,5.5,4.82,0.0
2016,1,5,9,0,0.0,7.0,1.7,11.0,7.0,6.14,0.0
2016,1,5,9,15,0.0,8.5,1.7,11.0,8.5,7.47,1.15
2016,1,5,9,30,0.0,10.0,1.7,11.0,10.0,8.79,2.36
2016,1,5,9,45,0.0,11.0,1.7,11.5,11.0,9.67,3.14
2016,1,5,10,0,0.0,12.0,1.7,12.0,12.0,10.55,3.51
2016,1,5,10,15,0.0,54.0,1.75,12.0,54.0,47.68,35.51
2016,1,5,10,30,0.0,96.0,1.8,12.0,96.0,84.02,66.38
2016,1,5,10,45,0.0,118.0,1.85,12.0,118.0,102.49,81.83
2016,1,5,11,0,0.0,140.0,1.9,12.0,140.0,121.13,97.33
2016,1,5,11,15,7.0,160.0,1.95,11.5,163.5,140.27,113.16
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,160.37,129.85
2016,1,5,11,45,7.0,160.0,2.05,11.0,163.5,142.57,115.17
2016,1,5,12,0,0.0,140.0,2.1,11.0,140.0,123.43,99.31
2016,1,5,12,15,0.0,102.0,2.1,11.0,102.0,90.3,71.48
2016,1,5,12,30,0.0,64.0,2.1,11.0,64.0,56.58,42.92
2016,1,5,12,45,0.0,94.5,2.1,11.0,94.5,83.76,66.07
2016,1,5,13,0,0.0,125.0,2.1,11.0,125.0,111.53,89.54
2016,1,5,13,15,2.0,141.5,2.05,10.5,142.5,128.33,103.9
2016,1,5,13,30,4.0,158.0,2.0,10.0,160.0,145.97,119.02
2016,1,5,13,45,59.0,172.5,2.0,10.0,198.0,200.82,165.83
2016,1,5,14,0,114.0,187.0,2.0,10.0,236.0,262.24,217.52
2016,1,5,14,15,57.0,155.0,1.95,10.0,179.5,188.16,155.61
2016,1,5,14,30,0.0,123.0,1.9,10.0,123.0,114.11,92.58
2016,1,5,14,45,0.0,112.0,1.85,10.0,112.0,104.35,84.53
2016,1,5,15,0,0.0,101.0,1.8,10.0,101.0,94.57,76.26
2016,1,5,15,15,0.0,88.0,1.7,10.0,88.0,82.57,65.99
2016,1,5,15,30,0.0,75.0,1.6,10.0,75.0,70.48,55.51
2016,1,5,15,45,0.0,61.0,1.55,10.0,61.0,57.08,43.77
2016,1,5,16,0,0.0,47.0,1.5,10.0,47.0,43.43,31.69
2016,1,5,16,15,0.0,33.5,1.45,9.5,33.5,30.01,19.77
2016,1,5,16,30,0.0,20.0,1.4,9.0,20.0,17.61,8.28
2016,1,5,16,45,0.0,10.0,1.35,9.0,10.0,8.79,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,2.35,11.0,1.0,0.87,0.0
2016,1,6,8,0,0.0,2.0,2.3,11.0,2.0,1.75,0.0
2016,1,6,8,15,0.0,3.5,2.2,11.0,3.5,3.07,0.0
2016,1,6,8,30,0.0,5.0,2.1,11.0,5.0,4.38,0.0
2016,1,6,8,45,0.0,6.5,2.05,11.0,6.5,5.7,0.0
2016,1,6,9,0,0.0,8.0,2.0,11.0,8.0,7.02,0.74
2016,1,6,9,15,0.0,9.5,2.0,11.0,9.5,8.34,1.95
2016,1,6,9,30,0.0,11.0,2.0,11.0,11.0,9.67,3.15
2016,1,6,9,45,0.0,12.5,2.0,11.0,12.5,10.99,4.35
2016,1,6,10,0,0.0,14.0,2.0,11.0,14.0,12.32,5.07
2016,1,6,10,15,0.0,10.5,2.05,11.0,10.5,9.24,2.37
2016,1,6,10,30,0.0,7.0,2.1,11.0,7.0,6.16,0.0
2016,1,6,10,45,31.5,103.5,2.15,11.0,118.5,94.97,74.51
2016,1,6,11,0,63.0,200.0,2.2,11.0,230.0,180.18,144.59
2016,1,6,11,15,98.0,211.5,2.2,11.0,259.5,204.42,163.53
2016,1,6,11,30,133.0,223.0,2.2,11.0,289.0,232.19,185.91
2016,1,6,11,45,126.0,226.0,2.2,11.0,289.5,241.8,194.6
2016,1,6,12,0,119.0,229.0,2.2,11.0,290.0,250.57,202.53
2016,1,6,12,15,59.5,186.5,2.2,11.0,217.0,192.51,156.09
2016,1,6,12,30,0.0,144.0,2.2,11.0,144.0,127.88,102.95
2016,1,6,12,45,0.0,142.5,2.2,11.0,142.5,127.02,102.39
2016,1,6,13,0,0.0,141.0,2.2,11.0,141.0,126.17,101.75
2016,1,6,13,15,13.0,161.5,2.2,11.0,168.0,153.01,124.44
2016,1,6,13,30,26.0,182.0,2.2,11.0,195.0,181.51,148.44
2016,1,6,13,45,147.0,180.5,2.2,11.0,245.0,268.66,222.21
2016,1,6,14,0,268.0,179.0,2.2,11.0,295.0,354.6,293.71
2016,1,6,14,15,186.0,170.5,2.15,10.5,248.5,293.2,243.73
2016,1,6,14,30,104.0,162.0,2.1,10.0,202.0,239.07,199.01
2016,1,6,14,45,92.5,149.0,2.1,10.0,182.0,211.87,176.81
2016,1,6,15,0,81.0,136.0,2.1,10.0,162.0,194.14,162.09
2016,1,6,15,15,72.5,119.5,2.05,9.5,140.5,173.46,144.92
2016,1,6,15,30,64.0,103.0,2.0,9.0,119.0,152.37,127.02
2016,1,6,15,45,50.5,85.0,1.95,9.0,96.5,125.73,103.68
2016,1,6,16,0,37.0,67.0,1.9,9.0,74.0,98.61,79.59
2016,1,6,16,15,19.0,49.0,1.85,9.0,53.0,68.24,52.41
2016,1,6,16,30,1.0,31.0,1.8,9.0,32.0,32.04,19.92
2016,1,6,16,45,0.5,15.5,1.75,9.0,16.0,13.93,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,19.5,0.8,8.5,30.5,15.33,0.0
2016,1,7,8,0,225.0,39.0,0.8,9.0,61.0,30.5,20.18
2016,1,7,8,15,319.0,50.5,0.85,9.0,99.0,39.02,29.08
2016,1,7,8,30,413.0,62.0,0.9,9.0,137.0,47.38,37.13
2016,1,7,8,45,500.0,65.5,0.95,9.5,179.0,51.05,40.69
2016,1,7,9,0,587.0,69.0,1.0,10.0,221.0,52.45,42.04
2016,1,7,9,15,627.5,73.5,1.0,10.0,258.5,54.65,44.09
2016,1,7,9,30,668.0,78.0,1.0,10.0,296.0,56.91,46.11
2016,1,7,9,45,736.0,72.0,1.05,10.5,335.5,56.42,45.52
2016,1,7,10,0,804.0,66.0,1.1,11.0,375.0,70.07,41.19
2016,1,7,10,15,540.0,123.0,1.1,11.0,337.0,132.24,86.79
2016,1,7,10,30,276.0,180.0,1.1,11.0,299.0,174.17,129.56
2016,1,7,10,45,210.0,195.0,1.15,11.0,288.5,193.85,148.62
2016,1,7,11,0,144.0,210.0,1.2,11.0,278.0,204.21,160.43
2016,1,7,11,15,508.5,142.5,1.2,11.0,392.0,257.86,193.3
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,344.69,256.81
2016,1,7,11,45,875.5,75.5,1.25,11.0,513.5,383.59,292.53
2016,1,7,12,0,878.0,76.0,1.3,11.0,521.0,420.65,326.4
2016,1,7,12,15,493.5,152.5,1.3,11.0,402.5,357.49,284.16
2016,1,7,12,30,109.0,229.0,1.3,11.0,284.0,258.09,208.44
2016,1,7,12,45,54.5,124.5,1.35,11.0,152.0,140.16,113.12
2016,1,7,13,0,0.0,20.0,1.4,11.0,20.0,17.63,9.54
2016,1,7,13,15,8.0,97.5,1.4,11.0,101.5,90.96,72.41
2016,1,7,13,30,16.0,175.0,1.4,11.0,183.0,169.01,137.8
2016,1,7,13,45,96.5,182.0,1.45,11.0,224.5,232.45,191.3
2016,1,7,14,0,177.0,189.0,1.5,11.0,266.0,301.93,249.12
2016,1,7,14,15,88.5,104.5,1.5,11.0,143.0,161.33,133.1
2016,1,7,14,30,0.0,20.0,1.5,11.0,20.0,17.6,9.63
2016,1,7,14,45,0.0,18.0,1.5,11.0,18.0,15.84,8.16
2016,1,7,15,0,0.0,16.0,1.5,11.0,16.0,14.07,6.63
2016,1,7,15,15,339.0,35.0,1.4,10.5,122.0,269.49,230.16
2016,1,7,15,30,678.0,54.0,1.3,10.0,228.0,502.51,418.35
2016,1,7,15,45,626.5,48.5,1.2,9.5,187.5,460.27,381.29
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,416.69,343.84
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,355.49,290.18
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,290.91,225.44
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,146.37,21.48
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.35,7.5,20.0,14.59,0.0
2016,1,8,8,0,53.0,34.0,0.3,8.0,40.0,28.12,18.33
2016,1,8,8,15,73.0,52.0,0.3,8.0,63.5,41.95,31.88
2016,1,8,8,30,93.0,70.0,0.3,8.0,87.0,55.43,44.57
2016,1,8,8,45,106.0,87.0,0.3,8.0,111.0,67.91,56.18
2016,1,8,9,0,119.0,104.0,0.3,8.0,135.0,80.07,67.31
2016,1,8,9,15,125.0,120.5,0.3,8.0,157.5,91.57,77.66
2016,1,8,9,30,131.0,137.0,0.3,8.0,180.0,102.76,87.57
2016,1,8,9,45,132.0,151.0,0.3,8.5,198.5,112.14,95.57
2016,1,8,10,0,133.0,165.0,0.3,9.0,217.0,126.14,100.45
2016,1,8,10,15,160.0,177.0,0.35,9.5,244.0,147.71,114.23
2016,1,8,10,30,187.0,189.0,0.4,10.0,271.0,171.95,131.52
2016,1,8,10,45,193.0,199.0,0.45,10.5,287.0,193.65,148.71
2016,1,8,11,0,199.0,209.0,0.5,11.0,303.0,215.77,166.84
2016,1,8,11,15,172.0,217.0,0.5,11.0,300.0,227.9,178.44
2016,1,8,11,30,145.0,225.0,0.5,11.0,297.0,237.47,187.75
2016,1,8,11,45,299.5,205.5,0.55,11.5,357.0,287.28,225.17
2016,1,8,12,0,454.0,186.0,0.6,12.0,417.0,349.66,273.2
2016,1,8,12,15,398.0,198.0,0.6,12.0,400.5,353.96,278.79
2016,1,8,12,30,342.0,210.0,0.6,12.0,384.0,356.77,282.92
2016,1,8,12,45,190.5,206.5,0.6,12.0,303.5,288.63,231.11
2016,1,8,13,0,39.0,203.0,0.6,12.0,223.0,209.29,168.25
2016,1,8,13,15,127.5,205.0,0.6,12.0,266.0,270.08,218.54
2016,1,8,13,30,216.0,207.0,0.6,12.0,309.0,328.8,265.93
2016,1,8,13,45,128.0,191.5,0.65,12.0,251.0,269.25,218.37
2016,1,8,14,0,40.0,176.0,0.7,12.0,193.0,196.76,159.64
2016,1,8,14,15,20.0,147.0,0.7,11.5,155.5,148.94,120.91
2016,1,8,14,30,0.0,118.0,0.7,11.0,118.0,108.67,87.41
2016,1,8,14,45,0.0,106.5,0.7,11.0,106.5,98.26,78.87
2016,1,8,15,0,0.0,95.0,0.7,11.0,95.0,87.78,70.08
2016,1,8,15,15,0.0,83.0,0.7,10.5,83.0,76.7,60.8
2016,1,8,15,30,0.0,71.0,0.7,10.0,71.0,65.53,51.28
2016,1,8,15,45,0.0,58.0,0.75,10.0,58.0,53.15,40.46
2016,1,8,16,0,0.0,45.0,0.8,10.0,45.0,40.57,29.35
2016,1,8,16,15,0.0,32.5,0.8,10.0,32.5,28.67,18.74
2016,1,8,16,30,0.0,20.0,0.8,10.0,20.0,17.61,8.63
2016,1,8,16,45,0.0,10.0,0.8,10.0,10.0,8.79,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,1.75,9.0,15.5,13.66,0.0
2016,1,9,8,0,0.0,31.0,1.8,9.0,31.0,26.77,17.04
2016,1,9,8,15,7.5,48.5,1.8,9.0,49.5,41.09,30.89
2016,1,9,8,30,15.0,66.0,1.8,9.0,68.0,55.22,44.13
2016,1,9,8,45,22.0,82.5,1.8,9.5,87.0,66.66,54.71
2016,1,9,9,0,29.0,99.0,1.8,10.0,106.0,79.04,65.93
2016,1,9,9,15,33.5,114.5,1.8,10.0,124.0,90.53,76.29
2016,1,9,9,30,38.0,130.0,1.8,10.0,142.0,101.76,86.27
2016,1,9,9,45,37.5,142.0,1.8,10.0,155.0,110.58,94.0
2016,1,9,10,0,37.0,154.0,1.8,10.0,168.0,121.24,98.03
2016,1,9,10,15,18.5,129.0,1.75,10.0,136.0,110.93,89.06
2016,1,9,10,30,0.0,104.0,1.7,10.0,104.0,90.6,72.39
2016,1,9,10,45,9.5,141.5,1.7,10.5,146.5,123.17,99.28
2016,1,9,11,0,19.0,179.0,1.7,11.0,189.0,156.75,126.59
2016,1,9,11,15,29.5,191.5,1.65,11.0,207.0,170.4,137.45
2016,1,9,11,30,40.0,204.0,1.6,11.0,225.0,187.56,151.37
2016,1,9,11,45,20.0,182.0,1.55,11.0,192.5,165.87,133.98
2016,1,9,12,0,0.0,160.0,1.5,11.0,160.0,140.79,113.56
2016,1,9,12,15,4.5,169.5,1.45,11.0,172.0,151.76,122.68
2016,1,9,12,30,9.0,179.0,1.4,11.0,184.0,163.3,132.21
2016,1,9,12,45,36.5,197.0,1.35,11.0,216.0,198.76,161.51
2016,1,9,13,0,64.0,215.0,1.3,11.0,248.0,233.83,190.35
2016,1,9,13,15,32.0,183.5,1.2,11.0,200.0,189.78,154.25
2016,1,9,13,30,0.0,152.0,1.1,11.0,152.0,137.74,111.14
2016,1,9,13,45,11.5,160.0,1.05,11.0,165.5,153.3,124.57
2016,1,9,14,0,23.0,168.0,1.0,11.0,179.0,169.95,138.71
2016,1,9,14,15,20.0,157.0,0.9,11.0,166.0,159.14,129.83
2016,1,9,14,30,17.0,146.0,0.8,11.0,153.0,148.18,120.86
2016,1,9,14,45,14.0,134.0,0.75,11.0,139.5,136.05,110.87
2016,1,9,15,0,11.0,122.0,0.7,11.0,126.0,123.87,100.74
2016,1,9,15,15,6.5,107.5,0.7,11.0,110.0,107.88,87.25
2016,1,9,15,30,2.0,93.0,0.7,11.0,94.0,91.83,73.5
2016,1,9,15,45,1.0,77.0,0.7,11.0,77.5,76.01,59.83
2016,1,9,16,0,0.0,61.0,0.7,11.0,61.0,59.91,45.71
2016,1,9,16,15,0.0,44.5,0.65,11.0,44.5,43.24,30.99
2016,1,9,16,30,0.0,28.0,0.6,11.0,28.0,25.64,15.21
2016,1,9,16,45,0.0,14.0,0.55,11.0,14.0,12.32,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,15.5,1.0,8.5,34.0,12.31,0.0
2016,1,10,8,0,374.0,31.0,1.0,9.0,68.0,25.3,15.86
2016,1,10,8,15,463.0,39.0,1.0,9.0,108.0,31.1,22.08
2016,1,10,8,30,552.0,47.0,1.0,9.0,148.0,36.81,27.66
2016,1,10,8,45,612.0,51.5,1.05,9.5,189.5,39.42,30.21
2016,1,10,9,0,672.0,56.0,1.1,10.0,231.0,46.0,36.23
2016,1,10,9,15,707.5,60.0,1.05,10.0,269.5,48.39,38.44
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,50.81,40.61
2016,1,10,9,45,773.0,65.0,1.0,10.5,343.0,50.78,40.44
2016,1,10,10,0,803.0,66.0,1.0,11.0,378.0,69.61,40.99
2016,1,10,10,15,674.5,98.5,0.95,11.0,374.0,124.24,74.9
2016,1,10,10,30,546.0,131.0,0.9,11.0,370.0,169.79,113.81
2016,1,10,10,45,504.0,149.0,0.85,11.5,378.0,206.94,146.1
2016,1,10,11,0,462.0,167.0,0.8,12.0,386.0,239.96,176.17
2016,1,10,11,15,373.5,190.5,0.75,12.0,371.5,260.93,198.25
2016,1,10,11,30,285.0,214.0,0.7,12.0,357.0,272.94,212.1
2016,1,10,11,45,322.0,211.0,0.7,12.5,375.0,300.05,234.13
2016,1,10,12,0,359.0,208.0,0.7,13.0,393.0,329.11,257.63
2016,1,10,12,15,179.5,182.5,0.7,13.0,275.0,243.65,193.54
2016,1,10,12,30,0.0,157.0,0.7,13.0,157.0,139.43,110.93
2016,1,10,12,45,0.0,116.5,0.75,13.0,116.5,103.49,81.71
2016,1,10,13,0,0.0,76.0,0.8,13.0,76.0,67.25,51.54
2016,1,10,13,15,2.5,119.5,0.8,13.0,121.0,108.09,85.91
2016,1,10,13,30,5.0,163.0,0.8,13.0,166.0,151.03,121.43
2016,1,10,13,45,2.5,105.5,0.8,13.0,107.0,95.81,75.65
2016,1,10,14,0,0.0,48.0,0.8,13.0,48.0,42.37,30.69
2016,1,10,14,15,0.0,91.0,0.75,12.5,91.0,81.29,64.0
2016,1,10,14,30,0.0,134.0,0.7,12.0,134.0,124.89,100.85
2016,1,10,14,45,0.0,122.0,0.7,12.0,122.0,114.23,91.93
2016,1,10,15,0,0.0,110.0,0.7,12.0,110.0,103.53,83.07
2016,1,10,15,15,0.0,96.0,0.7,11.5,96.0,90.58,72.34
2016,1,10,15,30,0.0,82.0,0.7,11.0,82.0,77.49,61.3
2016,1,10,15,45,0.0,68.0,0.75,11.0,68.0,64.25,49.82
2016,1,10,16,0,0.0,54.0,0.8,11.0,54.0,50.8,38.01
2016,1,10,16,15,0.0,39.5,0.85,10.5,39.5,36.39,25.31
2016,1,10,16,30,0.0,25.0,0.9,10.0,25.0,22.04,12.45
2016,1,10,16,45,0.0,12.5,0.95,10.0,12.5,10.99,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,24.5,17.5,0.8,10.5,20.0,15.0,0.0
2016,1,11,8,0,49.0,35.0,0.8,11.0,40.0,28.87,18.75
2016,1,11,8,15,69.0,52.5,0.8,11.0,63.5,42.34,31.8
2016,1,11,8,30,89.0,70.0,0.8,11.0,87.0,55.49,44.07
2016,1,11,8,45,101.0,87.5,0.8,11.0,111.0,68.29,55.87
2016,1,11,9,0,113.0,105.0,0.8,11.0,135.0,80.76,67.19
2016,1,11,9,15,120.0,121.5,0.75,11.0,157.5,92.26,77.46
2016,1,11,9,30,127.0,138.0,0.7,11.0,180.0,103.45,87.3
2016,1,11,9,45,130.5,152.5,0.7,11.5,199.5,113.13,95.5
2016,1,11,10,0,134.0,167.0,0.7,12.0,219.0,127.45,100.58
2016,1,11,10,15,150.5,179.5,0.65,12.0,242.5,148.63,114.46
2016,1,11,10,30,167.0,192.0,0.6,12.0,266.0,171.48,131.2
2016,1,11,10,45,216.5,198.0,0.55,12.5,298.5,197.25,149.61
2016,1,11,11,0,266.0,204.0,0.5,13.0,331.0,225.77,171.02
2016,1,11,11,15,245.5,213.5,0.5,13.0,333.5,244.65,188.06
2016,1,11,11,30,225.0,223.0,0.5,13.0,336.0,261.06,202.95
2016,1,11,11,45,291.0,216.5,0.5,13.5,365.0,293.84,228.39
2016,1,11,12,0,357.0,210.0,0.5,14.0,394.0,330.27,256.87
2016,1,11,12,15,304.0,219.0,0.45,14.0,376.0,333.06,260.7
2016,1,11,12,30,251.0,228.0,0.4,14.0,358.0,331.74,260.95
2016,1,11,12,45,327.0,211.0,0.4,14.5,377.5,366.08,288.05
2016,1,11,13,0,403.0,194.0,0.4,15.0,397.0,409.67,321.77
2016,1,11,13,15,399.5,188.5,0.35,15.0,385.0,417.5,328.27
2016,1,11,13,30,396.0,183.0,0.3,15.0,373.0,415.27,327.53
2016,1,11,13,45,302.0,187.5,0.3,15.0,328.5,376.31,298.35
2016,1,11,14,0,208.0,192.0,0.3,15.0,284.0,324.2,258.59
2016,1,11,14,15,217.5,178.5,0.3,14.5,269.0,322.0,258.78
2016,1,11,14,30,227.0,165.0,0.3,14.0,254.0,329.4,265.82
2016,1,11,14,45,220.5,151.5,0.3,14.0,232.0,315.67,255.63
2016,1,11,15,0,214.0,138.0,0.3,14.0,210.0,300.82,244.52
2016,1,11,15,15,206.0,122.0,0.35,13.5,184.5,280.85,229.68
2016,1,11,15,30,198.0,106.0,0.4,13.0,159.0,259.81,213.45
2016,1,11,15,45,383.5,76.0,0.45,13.0,157.0,350.33,287.44
2016,1,11,16,0,569.0,46.0,0.5,13.0,155.0,427.31,346.01
2016,1,11,16,15,486.0,38.5,0.5,13.0,115.0,362.97,290.62
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,300.21,232.95
2016,1,11,16,45,261.0,20.5,0.5,13.0,43.5,194.86,98.6
