Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,13.0,5.0,4.55,0.0
2016,1,22,7,45,0.0,17.0,2.0,13.0,17.0,14.97,4.17
2016,1,22,8,0,0.0,29.0,2.0,13.0,29.0,25.54,16.3
2016,1,22,8,15,0.0,44.5,2.0,13.0,44.5,38.54,28.4
2016,1,22,8,30,0.0,60.0,2.0,13.0,60.0,51.37,40.22
2016,1,22,8,45,0.0,76.0,2.0,13.0,76.0,64.43,52.12
2016,1,22,9,0,0.0,92.0,2.0,13.0,92.0,77.33,63.72
2016,1,22,9,15,0.0,106.5,1.95,13.0,107.0,89.0,74.06
2016,1,22,9,30,0.0,121.0,1.9,13.0,122.0,100.53,84.15
2016,1,22,9,45,0.0,118.0,1.9,13.5,118.5,99.39,82.83
2016,1,22,10,0,0.0,115.0,1.9,14.0,115.0,98.21,77.81
2016,1,22,10,15,0.0,75.5,1.9,14.0,75.5,66.78,51.23
2016,1,22,10,30,0.0,36.0,1.9,14.0,36.0,31.75,21.48
2016,1,22,10,45,0.0,48.0,1.9,14.0,48.0,42.38,30.49
2016,1,22,11,0,0.0,60.0,1.9,14.0,60.0,53.03,39.44
2016,1,22,11,15,0.0,104.5,1.95,14.0,104.5,92.08,72.14
2016,1,22,11,30,0.0,149.0,2.0,14.0,149.0,130.21,103.66
2016,1,22,11,45,0.0,139.0,2.05,14.0,139.0,122.17,96.88
2016,1,22,12,0,0.0,129.0,2.1,14.0,129.0,113.85,89.97
2016,1,22,12,15,0.0,103.0,2.05,14.0,103.0,91.2,71.16
2016,1,22,12,30,0.0,77.0,2.0,14.0,77.0,68.16,51.95
2016,1,22,12,45,0.0,48.5,1.95,14.0,48.5,42.85,30.7
2016,1,22,13,0,0.0,20.0,1.9,14.0,20.0,17.64,9.36
2016,1,22,13,15,0.0,65.5,1.8,13.5,65.5,57.93,43.6
2016,1,22,13,30,0.0,111.0,1.7,13.0,111.0,98.96,78.2
2016,1,22,13,45,0.0,96.0,1.65,13.0,96.0,85.33,66.8
2016,1,22,14,0,0.0,81.0,1.6,13.0,81.0,71.69,55.43
2016,1,22,14,15,0.0,65.5,1.55,13.0,65.5,57.9,43.87
2016,1,22,14,30,0.0,50.0,1.5,13.0,50.0,44.14,32.24
2016,1,22,14,45,0.0,31.5,1.5,13.0,31.5,27.76,18.28
2016,1,22,15,0,0.0,13.0,1.5,13.0,13.0,11.43,4.24
2016,1,22,15,15,0.0,11.5,1.45,13.0,11.5,10.11,3.11
2016,1,22,15,30,0.0,10.0,1.4,13.0,10.0,8.79,1.97
2016,1,22,15,45,0.0,8.5,1.35,13.0,8.5,7.46,0.81
2016,1,22,16,0,0.0,7.0,1.3,13.0,7.0,6.14,0.0
2016,1,22,16,15,0.0,5.5,1.25,12.5,5.5,4.82,0.0
2016,1,22,16,30,0.0,4.0,1.2,12.0,4.0,3.51,0.0
2016,1,22,16,45,0.0,2.5,1.2,12.0,2.5,2.19,0.0
2016,1,22,17,0,0.0,1.0,1.2,12.0,1.0,0.87,0.0
2016,1,22,17,15,0.0,0.5,1.2,12.0,0.5,0.45,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,1.45,10.5,1.5,1.31,0.0
2016,1,23,8,0,0.0,3.0,1.5,11.0,3.0,2.63,0.0
2016,1,23,8,15,0.0,4.5,1.55,11.0,4.5,3.94,0.0
2016,1,23,8,30,0.0,6.0,1.6,11.0,6.0,5.26,0.0
2016,1,23,8,45,0.0,7.5,1.7,11.5,7.5,6.58,0.32
2016,1,23,9,0,0.0,9.0,1.8,12.0,9.0,7.9,1.52
2016,1,23,9,15,0.0,10.5,1.8,12.0,10.5,9.23,2.73
2016,1,23,9,30,0.0,12.0,1.8,12.0,12.0,10.55,3.92
2016,1,23,9,45,2.5,78.5,1.85,12.0,80.0,69.06,56.5
2016,1,23,10,0,5.0,145.0,1.9,12.0,148.0,120.67,97.26
2016,1,23,10,15,107.5,175.0,1.9,12.0,225.5,144.34,112.54
2016,1,23,10,30,210.0,205.0,1.9,12.0,303.0,188.94,144.08
2016,1,23,10,45,111.0,194.0,1.9,12.0,246.0,177.49,138.99
2016,1,23,11,0,12.0,183.0,1.9,12.0,189.0,159.11,127.96
2016,1,23,11,15,6.0,104.0,1.9,12.0,107.0,93.37,73.44
2016,1,23,11,30,0.0,25.0,1.9,12.0,25.0,22.05,13.24
2016,1,23,11,45,0.0,27.0,1.95,12.0,27.0,23.82,14.77
2016,1,23,12,0,0.0,29.0,2.0,12.0,29.0,25.59,16.27
2016,1,23,12,15,0.0,79.0,2.0,12.0,79.0,69.94,53.92
2016,1,23,12,30,0.0,129.0,2.0,12.0,129.0,114.37,91.15
2016,1,23,12,45,12.0,169.5,2.0,12.0,176.0,157.28,126.78
2016,1,23,13,0,24.0,210.0,2.0,12.0,223.0,202.21,163.78
2016,1,23,13,15,124.5,221.0,2.0,12.0,285.5,285.97,233.04
2016,1,23,13,30,225.0,232.0,2.0,12.0,348.0,363.77,296.56
2016,1,23,13,45,130.0,213.0,2.05,12.0,279.5,294.51,240.53
2016,1,23,14,0,35.0,194.0,2.1,12.0,211.0,211.2,172.05
2016,1,23,14,15,18.5,170.5,2.1,11.5,179.5,170.49,139.01
2016,1,23,14,30,2.0,147.0,2.1,11.0,148.0,137.72,111.85
2016,1,23,14,45,1.0,80.5,2.1,11.0,81.0,72.16,56.56
2016,1,23,15,0,0.0,14.0,2.1,11.0,14.0,12.31,5.06
2016,1,23,15,15,327.5,44.5,2.05,11.0,145.5,287.95,246.27
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,545.1,454.72
2016,1,23,15,45,611.5,68.5,1.95,11.0,235.5,506.3,421.42
2016,1,23,16,0,568.0,62.0,1.9,11.0,194.0,465.94,387.85
2016,1,23,16,15,492.0,54.5,1.8,10.5,151.5,403.04,334.95
2016,1,23,16,30,416.0,47.0,1.7,10.0,109.0,340.46,280.14
2016,1,23,16,45,288.5,35.5,1.65,10.0,71.5,245.44,193.74
2016,1,23,17,0,161.0,24.0,1.6,10.0,34.0,144.88,52.85
2016,1,23,17,15,80.5,12.0,1.6,9.5,17.0,53.91,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,11.82,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,21.92,10.03
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,32.8,23.08
2016,1,24,8,15,427.0,49.5,1.1,9.0,122.5,39.55,29.88
2016,1,24,8,30,511.0,59.0,1.1,9.0,164.0,46.18,36.27
2016,1,24,8,45,371.5,86.5,1.15,9.5,172.0,64.08,52.58
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,84.71,71.07
2016,1,24,9,15,253.5,126.5,1.2,10.0,209.0,93.01,78.45
2016,1,24,9,30,275.0,139.0,1.2,10.0,238.0,101.09,85.53
2016,1,24,9,45,204.5,160.5,1.2,10.0,238.0,119.2,101.39
2016,1,24,10,0,134.0,182.0,1.2,10.0,238.0,139.36,110.53
2016,1,24,10,15,166.5,194.5,1.2,10.0,269.0,162.61,125.94
2016,1,24,10,30,199.0,207.0,1.2,10.0,300.0,189.18,145.4
2016,1,24,10,45,168.0,219.0,1.2,10.5,300.5,206.44,160.74
2016,1,24,11,0,137.0,231.0,1.2,11.0,301.0,220.63,173.79
2016,1,24,11,15,155.5,239.0,1.1,11.0,320.5,243.12,192.02
2016,1,24,11,30,174.0,247.0,1.0,11.0,340.0,267.13,211.55
2016,1,24,11,45,314.5,227.0,0.95,11.0,399.0,316.26,249.27
2016,1,24,12,0,455.0,207.0,0.9,11.0,458.0,377.36,297.09
2016,1,24,12,15,652.5,151.0,0.9,11.0,512.0,442.23,348.21
2016,1,24,12,30,850.0,95.0,0.9,11.0,566.0,513.46,404.6
2016,1,24,12,45,866.5,88.0,0.9,11.5,564.0,545.56,430.46
2016,1,24,13,0,883.0,81.0,0.9,12.0,562.0,574.12,453.52
2016,1,24,13,15,877.0,80.5,0.95,12.0,548.0,595.53,471.99
2016,1,24,13,30,871.0,80.0,1.0,12.0,534.0,616.78,490.02
2016,1,24,13,45,862.0,78.5,1.1,12.0,512.5,629.65,502.19
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,639.23,511.83
2016,1,24,14,15,838.0,75.0,1.3,12.0,462.5,641.1,515.61
2016,1,24,14,30,823.0,73.0,1.4,12.0,434.0,639.62,516.79
2016,1,24,14,45,795.5,72.5,1.5,12.0,399.0,628.37,510.33
2016,1,24,15,0,768.0,72.0,1.6,12.0,364.0,613.93,501.17
2016,1,24,15,15,738.0,68.5,1.55,11.5,325.0,591.39,485.41
2016,1,24,15,30,708.0,65.0,1.5,11.0,286.0,566.16,467.0
2016,1,24,15,45,661.5,60.5,1.45,11.0,243.5,531.07,439.04
2016,1,24,16,0,615.0,56.0,1.4,11.0,201.0,490.72,405.88
2016,1,24,16,15,545.0,49.0,1.3,10.5,157.5,431.47,356.55
2016,1,24,16,30,475.0,42.0,1.2,10.0,114.0,372.59,305.28
2016,1,24,16,45,362.5,32.0,1.15,9.5,75.5,286.68,227.48
2016,1,24,17,0,250.0,22.0,1.1,9.0,37.0,194.54,91.01
2016,1,24,17,15,125.0,11.0,1.05,9.0,18.5,77.16,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.5,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,187.0,12.0,0.9,9.0,18.0,10.91,0.0
2016,1,25,7,45,327.5,22.0,0.85,9.5,53.5,17.8,7.42
2016,1,25,8,0,468.0,32.0,0.8,10.0,89.0,27.98,18.86
2016,1,25,8,15,546.5,38.5,0.8,10.0,132.0,32.87,23.84
2016,1,25,8,30,625.0,45.0,0.8,10.0,175.0,37.74,28.56
2016,1,25,8,45,671.5,50.0,0.85,10.5,218.0,41.1,31.71
2016,1,25,9,0,718.0,55.0,0.9,11.0,261.0,44.45,34.73
2016,1,25,9,15,750.5,58.5,0.9,11.5,302.0,46.45,36.45
2016,1,25,9,30,783.0,62.0,0.9,12.0,343.0,48.46,38.13
2016,1,25,9,45,783.0,70.0,0.95,12.5,375.5,53.8,42.75
2016,1,25,10,0,783.0,78.0,1.0,13.0,408.0,87.24,50.67
2016,1,25,10,15,800.0,80.5,1.0,13.0,438.5,134.5,75.68
2016,1,25,10,30,817.0,83.0,1.0,13.0,469.0,182.73,111.1
2016,1,25,10,45,826.5,85.0,1.0,13.5,492.5,229.82,150.51
2016,1,25,11,0,836.0,87.0,1.0,14.0,516.0,276.67,191.67
2016,1,25,11,15,645.5,143.5,0.95,14.0,481.0,308.83,227.53
2016,1,25,11,30,455.0,200.0,0.9,14.0,446.0,323.83,247.16
2016,1,25,11,45,406.0,215.5,0.9,14.0,438.0,341.72,264.48
2016,1,25,12,0,357.0,231.0,0.9,14.0,430.0,355.67,277.83
2016,1,25,12,15,339.0,235.5,0.9,14.0,425.0,369.94,290.59
2016,1,25,12,30,321.0,240.0,0.9,14.0,420.0,382.18,301.4
2016,1,25,12,45,591.0,164.0,0.9,14.5,490.0,477.11,375.21
2016,1,25,13,0,861.0,88.0,0.9,15.0,560.0,573.16,448.49
2016,1,25,13,15,682.0,134.5,0.9,15.0,502.5,543.48,426.62
2016,1,25,13,30,503.0,181.0,0.9,15.0,445.0,497.69,392.9
2016,1,25,13,45,588.5,148.0,0.9,15.0,445.0,536.49,424.74
2016,1,25,14,0,674.0,115.0,0.9,15.0,445.0,570.91,452.51
2016,1,25,14,15,659.0,111.0,0.85,14.5,418.5,569.31,452.73
2016,1,25,14,30,644.0,107.0,0.8,14.0,392.0,564.83,451.06
2016,1,25,14,45,510.0,123.0,0.8,14.0,338.0,494.46,398.06
2016,1,25,15,0,376.0,139.0,0.8,14.0,284.0,428.01,346.92
2016,1,25,15,15,539.5,102.5,0.75,13.5,286.0,503.48,408.83
2016,1,25,15,30,703.0,66.0,0.7,13.0,288.0,566.37,458.53
2016,1,25,15,45,659.0,61.0,0.65,13.0,245.5,532.25,431.02
2016,1,25,16,0,615.0,56.0,0.6,13.0,203.0,492.77,399.48
2016,1,25,16,15,546.5,49.5,0.65,12.5,160.0,434.87,353.49
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,377.26,305.17
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,289.93,228.67
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,198.02,105.99
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,78.01,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,17.28,0.0
2016,1,26,7,45,225.5,27.5,1.15,8.5,55.0,22.7,11.5
2016,1,26,8,0,451.0,36.0,1.2,9.0,91.0,29.11,19.97
2016,1,26,8,15,532.0,43.0,1.2,9.0,135.0,33.88,24.86
2016,1,26,8,30,613.0,50.0,1.2,9.0,179.0,38.62,29.47
2016,1,26,8,45,666.0,54.5,1.25,9.5,223.5,44.98,35.35
2016,1,26,9,0,719.0,59.0,1.3,10.0,268.0,47.8,37.89
2016,1,26,9,15,752.5,63.0,1.3,10.5,309.5,50.11,39.89
2016,1,26,9,30,786.0,67.0,1.3,11.0,351.0,52.43,41.84
2016,1,26,9,45,804.0,70.5,1.3,11.5,387.0,54.25,43.3
2016,1,26,10,0,822.0,74.0,1.3,12.0,423.0,86.89,49.0
2016,1,26,10,15,838.0,76.5,1.25,12.5,454.0,136.15,75.44
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,186.22,112.39
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.5,235.16,153.5
2016,1,26,11,0,877.0,82.0,1.2,14.0,534.0,283.97,196.49
2016,1,26,11,15,884.0,82.5,1.1,14.0,551.0,330.23,238.2
2016,1,26,11,30,891.0,83.0,1.0,14.0,568.0,378.07,280.58
2016,1,26,11,45,895.0,83.5,0.9,14.5,577.5,420.18,317.02
2016,1,26,12,0,899.0,84.0,0.8,15.0,587.0,460.57,350.91
2016,1,26,12,15,771.0,117.5,0.75,15.0,549.5,468.43,360.97
2016,1,26,12,30,643.0,151.0,0.7,15.0,512.0,468.29,363.67
2016,1,26,12,45,766.0,118.5,0.7,15.0,544.5,527.09,410.05
2016,1,26,13,0,889.0,86.0,0.7,15.0,577.0,588.92,457.7
2016,1,26,13,15,883.0,85.0,0.7,15.0,562.5,610.84,475.27
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,629.61,490.68
2016,1,26,13,45,765.5,103.0,0.7,15.0,496.5,602.18,471.63
2016,1,26,14,0,654.0,122.0,0.7,15.0,445.0,567.56,447.18
2016,1,26,14,15,574.5,134.0,0.65,15.0,405.5,540.24,427.46
2016,1,26,14,30,495.0,146.0,0.6,15.0,366.0,504.71,401.21
2016,1,26,14,45,642.0,109.0,0.6,15.0,372.0,574.93,456.7
2016,1,26,15,0,789.0,72.0,0.6,15.0,378.0,633.06,501.46
2016,1,26,15,15,759.5,68.5,0.55,14.5,338.5,610.75,485.52
2016,1,26,15,30,730.0,65.0,0.5,14.0,299.0,585.67,467.99
2016,1,26,15,45,683.5,61.0,0.5,13.5,255.5,546.29,439.47
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,510.39,412.12
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,452.57,367.06
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,394.89,319.38
2016,1,26,16,45,387.0,34.0,0.85,11.5,83.5,305.99,242.64
2016,1,26,17,0,272.0,24.0,1.0,11.0,43.0,214.13,127.12
2016,1,26,17,15,136.0,12.0,0.95,11.0,21.5,84.85,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,17.28,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,22.76,11.88
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,31.64,22.17
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.5,37.58,28.1
2016,1,27,8,30,563.0,56.0,0.7,10.0,176.0,43.41,33.71
2016,1,27,8,45,613.5,62.0,0.7,10.5,219.0,46.93,36.99
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,50.42,40.12
2016,1,27,9,15,699.0,72.5,0.6,11.5,303.0,52.63,42.01
2016,1,27,9,30,734.0,77.0,0.5,12.0,344.0,54.85,43.85
2016,1,27,9,45,728.0,80.0,0.45,12.5,367.5,55.69,44.42
2016,1,27,10,0,722.0,83.0,0.4,13.0,391.0,85.86,49.67
2016,1,27,10,15,788.0,80.0,0.35,13.0,438.5,135.64,76.4
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,186.15,111.61
2016,1,27,10,45,867.5,77.5,0.3,13.5,511.0,234.71,151.89
2016,1,27,11,0,881.0,78.0,0.3,14.0,536.0,287.38,197.19
2016,1,27,11,15,888.0,79.0,0.3,14.0,553.0,333.61,238.26
2016,1,27,11,30,895.0,80.0,0.3,14.0,570.0,378.78,278.09
2016,1,27,11,45,754.0,120.5,0.3,14.5,538.0,397.95,299.03
2016,1,27,12,0,613.0,161.0,0.3,15.0,506.0,409.68,312.29
2016,1,27,12,15,548.5,183.5,0.3,15.0,493.0,425.38,327.02
2016,1,27,12,30,484.0,206.0,0.3,15.0,480.0,438.25,338.61
2016,1,27,12,45,522.5,190.5,0.3,15.5,483.0,465.35,359.93
2016,1,27,13,0,561.0,175.0,0.3,16.0,486.0,492.49,380.92
2016,1,27,13,15,561.0,170.0,0.3,16.0,475.0,507.16,393.03
2016,1,27,13,30,561.0,165.0,0.3,16.0,464.0,519.8,403.63
2016,1,27,13,45,393.5,192.5,0.3,16.0,398.0,458.27,357.88
2016,1,27,14,0,226.0,220.0,0.3,16.0,332.0,371.08,292.16
2016,1,27,14,15,477.0,154.0,0.25,16.0,374.0,494.17,389.39
2016,1,27,14,30,728.0,88.0,0.2,16.0,416.0,603.38,471.32
2016,1,27,14,45,665.0,94.0,0.2,16.0,376.0,575.79,450.52
2016,1,27,15,0,602.0,100.0,0.2,16.0,336.0,544.86,428.76
2016,1,27,15,15,574.5,95.0,0.25,15.5,301.5,522.9,414.96
2016,1,27,15,30,547.0,90.0,0.3,15.0,267.0,498.64,398.73
2016,1,27,15,45,520.5,80.0,0.35,15.0,229.5,467.58,376.0
2016,1,27,16,0,494.0,70.0,0.4,15.0,192.0,434.81,350.9
2016,1,27,16,15,519.5,55.5,0.4,14.5,160.5,428.79,345.48
2016,1,27,16,30,545.0,41.0,0.4,14.0,129.0,419.54,335.09
2016,1,27,16,45,439.5,32.0,0.4,14.0,88.0,336.26,262.93
2016,1,27,17,0,334.0,23.0,0.4,14.0,47.0,251.36,157.51
2016,1,27,17,15,167.0,11.5,0.45,13.5,23.5,101.79,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,1,28,7,45,0.0,22.0,0.65,10.5,22.0,19.4,9.56
2016,1,28,8,0,0.0,36.0,0.6,11.0,36.0,31.29,21.83
2016,1,28,8,15,0.0,52.5,0.5,11.0,52.5,44.97,34.6
2016,1,28,8,30,0.0,69.0,0.4,11.0,69.0,58.48,47.08
2016,1,28,8,45,0.0,85.5,0.3,11.5,85.5,71.84,59.11
2016,1,28,9,0,0.0,102.0,0.2,12.0,102.0,85.04,70.72
2016,1,28,9,15,3.0,116.5,0.2,12.0,118.0,96.7,80.89
2016,1,28,9,30,6.0,131.0,0.2,12.0,134.0,108.22,90.8
2016,1,28,9,45,53.5,158.5,0.2,12.5,182.0,122.61,102.88
2016,1,28,10,0,101.0,186.0,0.2,13.0,230.0,147.2,115.45
2016,1,28,10,15,66.0,189.0,0.25,13.0,218.5,155.61,121.84
2016,1,28,10,30,31.0,192.0,0.3,13.0,207.0,159.64,126.25
2016,1,28,10,45,437.0,137.5,0.4,13.5,365.0,194.92,137.95
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,280.02,193.81
2016,1,28,11,15,850.0,83.5,0.6,14.0,540.0,324.9,234.07
2016,1,28,11,30,857.0,84.0,0.7,14.0,557.0,368.81,273.58
2016,1,28,11,45,862.5,84.0,0.85,14.0,566.5,412.41,312.5
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,451.85,347.56
2016,1,28,12,15,434.0,113.5,0.95,14.0,359.5,312.88,246.76
2016,1,28,12,30,0.0,143.0,0.9,14.0,143.0,126.8,99.67
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,91.34,70.9
2016,1,28,13,0,0.0,63.0,0.8,15.0,63.0,55.73,41.29
2016,1,28,13,15,164.5,144.5,0.75,15.0,233.0,242.29,195.89
2016,1,28,13,30,329.0,226.0,0.7,15.0,403.0,432.16,343.31
2016,1,28,13,45,227.0,226.0,0.65,15.0,346.0,370.31,294.12
2016,1,28,14,0,125.0,226.0,0.6,15.0,289.0,312.69,249.08
2016,1,28,14,15,95.0,209.5,0.6,15.0,256.0,271.13,217.2
2016,1,28,14,30,65.0,193.0,0.6,15.0,223.0,237.77,191.01
2016,1,28,14,45,121.5,180.5,0.6,15.0,231.0,277.65,224.59
2016,1,28,15,0,178.0,168.0,0.6,15.0,239.0,306.77,249.04
2016,1,28,15,15,172.5,151.5,0.6,14.5,214.5,288.25,235.16
2016,1,28,15,30,167.0,135.0,0.6,14.0,190.0,268.85,220.58
2016,1,28,15,45,159.0,116.5,0.6,14.0,163.0,244.28,200.97
2016,1,28,16,0,151.0,98.0,0.6,14.0,136.0,218.82,180.11
2016,1,28,16,15,135.0,79.5,0.65,14.0,108.5,187.4,153.59
2016,1,28,16,30,119.0,61.0,0.7,14.0,81.0,166.79,134.98
2016,1,28,16,45,88.0,43.5,0.75,14.0,55.5,115.2,89.91
2016,1,28,17,0,57.0,26.0,0.8,14.0,30.0,72.4,45.2
2016,1,28,17,15,28.5,13.0,0.75,13.5,15.0,27.51,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.5,7.5,0.65,12.0,10.5,6.82,0.0
2016,1,29,7,30,141.0,15.0,0.6,12.0,21.0,13.64,0.0
2016,1,29,7,45,273.5,26.0,0.6,12.5,55.5,21.07,11.03
2016,1,29,8,0,406.0,37.0,0.6,13.0,90.0,29.62,20.22
2016,1,29,8,15,484.5,44.5,0.6,13.0,132.0,34.75,25.3
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,39.81,30.11
2016,1,29,8,45,281.5,49.0,0.6,13.5,110.0,35.94,26.73
2016,1,29,9,0,0.0,46.0,0.6,14.0,46.0,40.58,30.86
2016,1,29,9,15,0.0,53.0,0.6,14.0,53.0,46.78,36.38
2016,1,29,9,30,0.0,60.0,0.6,14.0,60.0,53.0,41.84
2016,1,29,9,45,0.0,64.0,0.65,14.5,64.0,56.55,44.8
2016,1,29,10,0,0.0,68.0,0.7,15.0,68.0,60.11,45.48
2016,1,29,10,15,9.0,125.0,0.7,15.0,129.5,108.33,85.21
2016,1,29,10,30,18.0,182.0,0.7,15.0,191.0,155.3,122.93
2016,1,29,10,45,24.5,196.5,0.75,15.0,209.0,170.53,134.69
2016,1,29,11,0,31.0,211.0,0.8,15.0,227.0,183.27,144.65
2016,1,29,11,15,32.0,217.5,0.8,15.0,234.5,193.04,152.46
2016,1,29,11,30,33.0,224.0,0.8,15.0,242.0,202.89,160.34
2016,1,29,11,45,33.5,227.5,0.85,15.0,246.5,210.18,166.28
2016,1,29,12,0,34.0,231.0,0.9,15.0,251.0,217.46,172.22
2016,1,29,12,15,17.0,181.5,0.9,15.0,191.5,168.15,133.0
2016,1,29,12,30,0.0,132.0,0.9,15.0,132.0,117.03,91.72
2016,1,29,12,45,0.0,130.5,0.9,15.5,130.5,115.94,90.81
2016,1,29,13,0,0.0,129.0,0.9,16.0,129.0,114.84,89.79
2016,1,29,13,15,11.0,168.0,0.9,16.0,174.0,157.45,124.65
2016,1,29,13,30,22.0,207.0,0.9,16.0,219.0,202.24,160.77
2016,1,29,13,45,11.0,107.5,0.9,16.0,113.5,102.79,80.23
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.05,0.31
2016,1,29,14,15,0.0,42.5,0.85,15.5,42.5,37.51,26.24
2016,1,29,14,30,0.0,77.0,0.8,15.0,77.0,68.12,52.16
2016,1,29,14,45,0.0,100.5,0.8,15.0,100.5,90.5,70.95
2016,1,29,15,0,0.0,124.0,0.8,15.0,124.0,115.18,91.6
2016,1,29,15,15,0.0,111.0,0.75,14.5,111.0,103.32,81.99
2016,1,29,15,30,0.0,98.0,0.7,14.0,98.0,91.38,72.27
2016,1,29,15,45,327.5,74.5,0.7,14.0,158.0,328.92,273.97
2016,1,29,16,0,655.0,51.0,0.7,14.0,218.0,517.08,421.2
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.5,463.42,375.98
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,415.03,335.05
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,334.27,265.48
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,255.39,176.85
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,101.98,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.2,9.0,11.5,10.46,0.0
2016,1,30,7,30,0.0,23.0,1.2,9.0,23.0,19.04,0.0
2016,1,30,7,45,232.5,29.5,1.25,9.5,60.0,23.12,13.1
2016,1,30,8,0,465.0,36.0,1.3,10.0,97.0,28.76,19.76
2016,1,30,8,15,540.5,42.5,1.3,10.0,141.0,33.12,24.17
2016,1,30,8,30,616.0,49.0,1.3,10.0,185.0,40.9,31.46
2016,1,30,8,45,667.0,53.0,1.35,10.0,229.0,43.27,33.75
2016,1,30,9,0,718.0,57.0,1.4,10.0,273.0,45.71,36.0
2016,1,30,9,15,507.5,101.0,1.4,10.0,265.0,72.44,60.08
2016,1,30,9,30,297.0,145.0,1.4,10.0,257.0,104.95,88.95
2016,1,30,9,45,220.5,168.0,1.45,10.5,256.0,118.53,100.53
2016,1,30,10,0,144.0,191.0,1.5,11.0,255.0,147.98,116.31
2016,1,30,10,15,227.0,197.5,1.5,11.0,305.0,173.64,131.67
2016,1,30,10,30,310.0,204.0,1.5,11.0,355.0,203.41,151.54
2016,1,30,10,45,233.0,223.5,1.55,11.5,340.5,225.68,173.32
2016,1,30,11,0,156.0,243.0,1.6,12.0,326.0,236.57,185.62
2016,1,30,11,15,157.0,250.5,1.6,12.0,336.5,254.85,201.19
2016,1,30,11,30,158.0,258.0,1.6,12.0,347.0,273.01,216.6
2016,1,30,11,45,200.5,260.0,1.65,12.0,374.5,302.75,240.66
2016,1,30,12,0,243.0,262.0,1.7,12.0,402.0,335.52,267.33
2016,1,30,12,15,195.0,266.0,1.65,12.0,378.5,330.45,264.41
2016,1,30,12,30,147.0,270.0,1.6,12.0,355.0,321.48,258.03
2016,1,30,12,45,216.0,261.0,1.6,12.0,384.5,359.74,289.36
2016,1,30,13,0,285.0,252.0,1.6,12.0,414.0,407.77,328.1
2016,1,30,13,15,286.0,245.5,1.55,12.0,404.5,415.08,334.41
2016,1,30,13,30,287.0,239.0,1.5,12.0,395.0,421.29,340.07
2016,1,30,13,45,156.5,218.5,1.5,12.0,303.5,318.85,258.97
2016,1,30,14,0,26.0,198.0,1.5,12.0,212.0,200.26,162.12
2016,1,30,14,15,41.5,196.0,1.5,12.0,216.5,220.79,179.99
2016,1,30,14,30,57.0,194.0,1.5,12.0,221.0,233.32,190.9
2016,1,30,14,45,107.0,184.0,1.55,12.0,229.0,272.1,224.07
2016,1,30,15,0,157.0,174.0,1.6,12.0,237.0,300.19,248.4
2016,1,30,15,15,151.0,157.5,1.55,11.5,213.5,281.48,233.95
2016,1,30,15,30,145.0,141.0,1.5,11.0,190.0,261.98,218.77
2016,1,30,15,45,136.5,122.5,1.45,11.0,163.5,237.42,198.61
2016,1,30,16,0,128.0,104.0,1.4,11.0,137.0,212.12,177.35
2016,1,30,16,15,113.5,85.0,1.3,10.5,110.0,181.5,151.18
2016,1,30,16,30,99.0,66.0,1.2,10.0,83.0,150.29,123.76
2016,1,30,16,45,70.0,47.5,1.2,9.5,57.5,110.35,87.96
2016,1,30,17,0,41.0,29.0,1.2,9.0,32.0,69.21,47.21
2016,1,30,17,15,20.5,14.5,1.15,9.0,16.0,24.61,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,1.0,7.0,7.5,6.82,0.0
2016,1,31,7,30,0.0,15.0,1.0,7.0,15.0,13.19,0.0
2016,1,31,7,45,40.5,32.5,1.0,7.5,38.0,26.81,16.54
2016,1,31,8,0,81.0,50.0,1.0,8.0,61.0,40.45,30.37
2016,1,31,8,15,98.5,69.5,1.05,8.0,88.0,55.07,44.17
2016,1,31,8,30,116.0,89.0,1.1,8.0,115.0,69.31,57.45
2016,1,31,8,45,129.0,107.5,1.2,8.0,142.5,82.53,69.59
2016,1,31,9,0,142.0,126.0,1.3,8.0,170.0,95.4,81.22
2016,1,31,9,15,151.5,143.0,1.35,8.0,195.5,106.99,91.52
2016,1,31,9,30,161.0,160.0,1.4,8.0,221.0,118.25,101.4
2016,1,31,9,45,118.0,174.0,1.45,8.5,221.0,127.08,108.81
2016,1,31,10,0,75.0,188.0,1.5,9.0,221.0,148.51,119.43
2016,1,31,10,15,141.5,204.0,1.6,9.0,271.5,169.6,132.87
2016,1,31,10,30,208.0,220.0,1.7,9.0,322.0,203.18,157.14
2016,1,31,10,45,104.0,182.0,1.8,9.0,233.0,169.78,134.25
2016,1,31,11,0,0.0,144.0,1.9,9.0,144.0,125.1,101.15
2016,1,31,11,15,357.0,136.5,2.0,9.0,337.5,223.05,173.06
2016,1,31,11,30,714.0,129.0,2.1,9.0,531.0,362.38,281.15
2016,1,31,11,45,823.5,104.5,2.25,9.5,575.0,420.7,329.66
2016,1,31,12,0,933.0,80.0,2.4,10.0,619.0,483.2,381.95
2016,1,31,12,15,934.5,80.0,2.45,10.0,621.5,521.7,416.21
2016,1,31,12,30,936.0,80.0,2.5,10.0,624.0,557.84,448.0
2016,1,31,12,45,933.0,80.5,2.65,10.0,618.0,589.56,476.09
2016,1,31,13,0,930.0,81.0,2.8,10.0,612.0,618.38,501.48
2016,1,31,13,15,924.5,80.5,2.85,10.0,597.5,641.71,521.9
2016,1,31,13,30,919.0,80.0,2.9,10.0,583.0,661.82,539.58
2016,1,31,13,45,694.0,132.0,2.95,10.0,504.0,599.27,490.95
2016,1,31,14,0,469.0,184.0,3.0,10.0,425.0,515.81,424.87
2016,1,31,14,15,666.5,130.5,3.0,9.5,452.5,608.19,502.75
2016,1,31,14,30,864.0,77.0,3.0,9.0,480.0,691.08,571.69
2016,1,31,14,45,644.5,109.5,3.05,9.0,398.0,588.42,490.28
2016,1,31,15,0,425.0,142.0,3.1,9.0,316.0,472.79,397.05
2016,1,31,15,15,400.5,133.5,3.1,8.5,284.0,449.86,380.42
2016,1,31,15,30,376.0,125.0,3.1,8.0,252.0,425.38,361.56
2016,1,31,15,45,503.5,96.0,3.1,8.0,242.0,477.89,406.89
2016,1,31,16,0,631.0,67.0,3.1,8.0,232.0,530.15,449.97
2016,1,31,16,15,564.0,60.0,3.05,8.0,186.5,470.81,399.05
2016,1,31,16,30,497.0,53.0,3.0,8.0,141.0,411.29,346.51
2016,1,31,16,45,381.0,43.0,3.0,8.0,98.5,319.13,264.5
2016,1,31,17,0,265.0,33.0,3.0,8.0,56.0,230.76,174.02
2016,1,31,17,15,132.5,16.5,3.05,7.5,28.0,112.84,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,2.4,6.0,15.5,7.73,0.0
2016,2,1,7,30,326.0,17.0,2.4,6.0,31.0,15.33,0.0
2016,2,1,7,45,458.5,25.0,2.45,6.5,73.0,22.02,12.82
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,28.62,19.97
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,32.66,24.04
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,36.71,27.91
2016,2,1,8,45,776.0,47.5,2.55,8.5,257.0,38.9,29.97
2016,2,1,9,0,820.0,51.0,2.6,9.0,304.0,45.83,36.24
2016,2,1,9,15,848.5,54.0,2.6,9.0,347.0,48.37,38.5
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,50.82,40.66
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.5,54.52,43.9
2016,2,1,10,0,897.0,67.0,2.6,9.0,465.0,101.35,55.33
2016,2,1,10,15,911.0,68.5,2.55,9.0,497.0,153.65,86.62
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,206.35,128.12
2016,2,1,10,45,932.0,72.0,2.5,9.5,554.0,258.18,173.74
2016,2,1,11,0,939.0,74.0,2.5,10.0,579.0,309.3,220.53
2016,2,1,11,15,944.5,75.0,2.45,10.0,596.5,358.18,266.13
2016,2,1,11,30,950.0,76.0,2.4,10.0,614.0,405.76,310.15
2016,2,1,11,45,945.0,79.5,2.35,10.0,622.0,449.95,350.71
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,491.68,388.21
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,529.65,421.76
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,565.1,452.48
2016,2,1,12,45,932.5,84.0,2.2,10.5,625.5,595.63,478.03
2016,2,1,13,0,926.0,85.0,2.2,11.0,618.0,623.08,500.56
2016,2,1,13,15,920.0,84.5,2.15,10.5,603.5,646.13,520.92
