Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,914.0,84.0,2.1,10.0,589.0,665.96,538.55
2016,2,1,13,45,904.0,83.0,2.05,10.0,566.5,679.42,550.19
2016,2,1,14,0,894.0,82.0,2.0,10.0,544.0,693.67,562.13
2016,2,1,14,15,880.0,80.0,1.95,10.0,514.5,696.93,565.8
2016,2,1,14,30,866.0,78.0,1.9,10.0,485.0,696.66,566.81
2016,2,1,14,45,854.5,73.5,1.85,10.0,450.5,691.76,564.03
2016,2,1,15,0,843.0,69.0,1.8,10.0,416.0,683.5,558.62
2016,2,1,15,15,816.0,66.0,1.7,9.5,375.0,663.07,544.56
2016,2,1,15,30,789.0,63.0,1.6,9.0,334.0,639.71,528.01
2016,2,1,15,45,755.0,58.5,1.55,9.0,290.0,607.08,503.2
2016,2,1,16,0,721.0,54.0,1.5,9.0,246.0,572.21,475.52
2016,2,1,16,15,662.0,48.5,1.45,8.5,199.5,517.89,431.58
2016,2,1,16,30,603.0,43.0,1.4,8.0,153.0,462.85,384.8
2016,2,1,16,45,507.5,35.0,1.35,7.5,108.5,382.62,314.73
2016,2,1,17,0,412.0,27.0,1.3,7.0,64.0,304.88,233.69
2016,2,1,17,15,206.0,13.5,1.25,6.5,32.0,153.82,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.5,0.8,7.0,1.5,1.36,0.0
2016,2,2,7,30,0.0,3.0,0.8,7.0,3.0,2.63,0.0
2016,2,2,7,45,0.0,7.0,0.85,7.5,7.0,6.14,0.0
2016,2,2,8,0,0.0,11.0,0.9,8.0,11.0,9.65,3.01
2016,2,2,8,15,0.0,16.0,0.9,8.0,16.0,14.06,7.17
2016,2,2,8,30,0.0,21.0,0.9,8.0,21.0,18.46,11.31
2016,2,2,8,45,0.0,26.0,0.9,8.0,26.0,22.88,15.43
2016,2,2,9,0,0.0,31.0,0.9,8.0,31.0,27.3,19.49
2016,2,2,9,15,0.0,36.0,0.9,8.0,36.0,31.72,23.52
2016,2,2,9,30,0.0,41.0,0.9,8.0,41.0,36.15,27.52
2016,2,2,9,45,52.0,118.0,0.95,8.5,141.5,96.77,81.98
2016,2,2,10,0,104.0,195.0,1.0,9.0,242.0,155.31,123.96
2016,2,2,10,15,456.5,143.5,1.0,9.0,369.5,153.22,105.16
2016,2,2,10,30,809.0,92.0,1.0,9.0,497.0,202.43,129.38
2016,2,2,10,45,460.0,169.5,1.05,9.0,402.0,229.54,168.58
2016,2,2,11,0,111.0,247.0,1.1,9.0,307.0,231.71,184.7
2016,2,2,11,15,65.0,231.0,1.05,9.0,266.5,214.42,172.42
2016,2,2,11,30,19.0,215.0,1.0,9.0,226.0,192.46,155.71
2016,2,2,11,45,23.5,223.5,1.0,9.0,237.5,203.61,164.88
2016,2,2,12,0,28.0,232.0,1.0,9.0,249.0,215.25,174.34
2016,2,2,12,15,82.0,254.0,1.0,9.0,303.0,264.88,214.48
2016,2,2,12,30,136.0,276.0,1.0,9.0,357.0,322.51,260.62
2016,2,2,12,45,137.0,274.0,1.0,9.5,355.0,330.55,266.73
2016,2,2,13,0,138.0,272.0,1.0,10.0,353.0,338.2,272.82
2016,2,2,13,15,239.0,253.5,1.0,10.0,388.5,389.6,315.0
2016,2,2,13,30,340.0,235.0,1.0,10.0,424.0,453.11,365.91
2016,2,2,13,45,604.5,158.5,1.0,10.0,479.5,572.76,461.08
2016,2,2,14,0,869.0,82.0,1.0,10.0,535.0,680.19,544.62
2016,2,2,14,15,856.0,80.5,1.0,10.0,506.5,684.35,547.97
2016,2,2,14,30,843.0,79.0,1.0,10.0,478.0,685.11,549.99
2016,2,2,14,45,831.0,75.0,1.0,10.0,444.5,680.31,547.66
2016,2,2,15,0,819.0,71.0,1.0,10.0,411.0,672.25,542.88
2016,2,2,15,15,792.5,68.0,0.95,10.0,371.0,652.13,528.55
2016,2,2,15,30,766.0,65.0,0.9,10.0,331.0,629.13,511.91
2016,2,2,15,45,729.0,60.5,0.85,10.0,287.0,594.52,486.02
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,557.79,457.42
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,503.95,415.53
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,455.61,375.35
2016,2,2,16,45,479.0,37.0,1.0,8.5,108.5,376.27,307.78
2016,2,2,17,0,383.0,29.0,1.1,8.0,65.0,300.34,232.13
2016,2,2,17,15,191.5,14.5,1.1,7.5,32.5,148.94,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,114.0,9.5,0.8,6.0,15.5,8.64,0.0
2016,2,3,7,30,228.0,19.0,0.8,6.0,31.0,15.66,0.0
2016,2,3,7,45,349.5,29.5,0.8,6.5,69.5,23.9,14.82
2016,2,3,8,0,471.0,40.0,0.8,7.0,108.0,31.9,23.05
2016,2,3,8,15,544.0,47.0,0.8,7.5,153.0,36.55,27.66
2016,2,3,8,30,617.0,54.0,0.8,8.0,198.0,41.14,32.03
2016,2,3,8,45,661.5,59.5,0.85,8.5,242.5,44.33,34.98
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,51.99,41.87
2016,2,3,9,15,738.0,68.5,0.9,9.5,329.0,53.7,43.27
2016,2,3,9,30,770.0,72.0,0.9,10.0,371.0,55.44,44.66
2016,2,3,9,45,787.0,76.5,0.95,10.5,407.0,57.89,46.66
2016,2,3,10,0,804.0,81.0,1.0,11.0,443.0,104.54,58.73
2016,2,3,10,15,820.5,83.0,1.0,11.0,475.0,153.43,88.82
2016,2,3,10,30,837.0,85.0,1.0,11.0,507.0,203.24,127.89
2016,2,3,10,45,849.5,86.0,1.0,11.5,532.0,252.04,169.94
2016,2,3,11,0,862.0,87.0,1.0,12.0,557.0,300.83,213.33
2016,2,3,11,15,869.5,88.5,1.0,12.0,575.0,348.28,256.24
2016,2,3,11,30,877.0,90.0,1.0,12.0,593.0,394.81,297.83
2016,2,3,11,45,879.0,91.0,1.0,12.5,602.5,437.56,335.08
2016,2,3,12,0,881.0,92.0,1.0,13.0,612.0,478.5,369.84
2016,2,3,12,15,568.0,181.5,0.95,13.0,517.0,443.92,347.55
2016,2,3,12,30,255.0,271.0,0.9,13.0,422.0,384.22,303.24
2016,2,3,12,45,253.5,268.5,0.9,13.0,417.5,395.34,313.26
2016,2,3,13,0,252.0,266.0,0.9,13.0,413.0,405.51,321.89
2016,2,3,13,15,126.0,186.5,0.9,13.0,260.0,256.57,206.09
2016,2,3,13,30,0.0,107.0,0.9,13.0,107.0,95.17,74.24
2016,2,3,13,45,102.5,172.0,0.9,13.0,226.0,237.85,193.51
2016,2,3,14,0,205.0,237.0,0.9,13.0,345.0,379.29,306.01
2016,2,3,14,15,132.5,220.0,0.85,12.5,288.5,319.16,257.85
2016,2,3,14,30,60.0,203.0,0.8,12.0,232.0,245.16,198.84
2016,2,3,14,45,137.5,190.5,0.8,12.0,250.0,301.39,246.63
2016,2,3,15,0,215.0,178.0,0.8,12.0,268.0,346.63,284.48
2016,2,3,15,15,201.0,163.5,0.75,11.5,241.5,324.67,267.52
2016,2,3,15,30,187.0,149.0,0.7,11.0,215.0,301.97,250.13
2016,2,3,15,45,175.0,130.5,0.7,11.0,185.5,274.76,228.49
2016,2,3,16,0,163.0,112.0,0.7,11.0,156.0,246.77,205.66
2016,2,3,16,15,143.5,92.5,0.75,10.5,126.5,211.68,176.53
2016,2,3,16,30,124.0,73.0,0.8,10.0,97.0,176.08,145.98
2016,2,3,16,45,95.0,54.0,0.85,10.0,69.0,134.85,109.33
2016,2,3,17,0,66.0,35.0,0.9,10.0,41.0,93.03,69.96
2016,2,3,17,15,33.0,17.5,0.9,9.5,20.5,43.72,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,124.0,9.5,0.8,7.5,16.5,8.64,0.0
2016,2,4,7,30,248.0,19.0,0.7,8.0,33.0,15.58,0.0
2016,2,4,7,45,371.0,29.0,0.65,8.5,73.0,23.37,14.39
2016,2,4,8,0,494.0,39.0,0.6,9.0,113.0,30.96,22.07
2016,2,4,8,15,565.5,46.0,0.55,9.0,158.0,35.66,26.73
2016,2,4,8,30,637.0,53.0,0.5,9.0,203.0,40.29,31.17
2016,2,4,8,45,680.0,58.0,0.45,9.5,248.0,47.15,37.43
2016,2,4,9,0,723.0,63.0,0.4,10.0,293.0,50.25,40.16
2016,2,4,9,15,701.0,72.5,0.4,10.0,320.5,51.62,41.33
2016,2,4,9,30,679.0,82.0,0.4,10.0,348.0,57.06,46.14
2016,2,4,9,45,750.0,79.5,0.4,10.5,399.0,59.82,48.39
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,104.35,57.21
2016,2,4,10,15,836.5,79.0,0.4,11.0,482.0,154.09,88.17
2016,2,4,10,30,852.0,81.0,0.4,11.0,514.0,204.62,127.8
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.5,254.51,170.57
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,304.16,214.28
2016,2,4,11,15,879.0,86.0,0.35,12.0,581.0,354.92,258.92
2016,2,4,11,30,886.0,87.0,0.3,12.0,599.0,400.56,298.77
2016,2,4,11,45,889.5,87.5,0.3,12.5,609.0,443.1,335.05
2016,2,4,12,0,893.0,88.0,0.3,13.0,619.0,483.89,368.91
2016,2,4,12,15,894.0,88.0,0.25,13.0,621.0,521.08,399.33
2016,2,4,12,30,895.0,88.0,0.2,13.0,623.0,555.98,427.2
2016,2,4,12,45,510.5,181.0,0.2,13.5,486.0,462.68,358.97
2016,2,4,13,0,126.0,274.0,0.2,14.0,349.0,333.93,260.72
2016,2,4,13,15,504.5,179.5,0.15,14.0,466.0,496.51,388.58
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,656.75,506.58
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,672.89,517.1
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,682.38,525.08
2016,2,4,14,15,763.5,99.0,0.1,14.0,487.5,647.67,501.17
2016,2,4,14,30,669.0,113.0,0.1,14.0,436.0,611.3,476.06
2016,2,4,14,45,580.0,124.5,0.15,14.0,390.0,569.06,446.77
2016,2,4,15,0,491.0,136.0,0.2,14.0,344.0,518.74,410.95
2016,2,4,15,15,467.0,128.0,0.25,13.5,311.0,496.21,396.85
2016,2,4,15,30,443.0,120.0,0.3,13.0,278.0,471.91,380.54
2016,2,4,15,45,422.5,106.5,0.35,13.0,241.5,441.93,358.77
2016,2,4,16,0,402.0,93.0,0.4,13.0,205.0,410.45,335.0
2016,2,4,16,15,365.5,79.5,0.5,12.5,167.0,367.15,301.45
2016,2,4,16,30,329.0,66.0,0.6,12.0,129.0,323.64,265.92
2016,2,4,16,45,274.5,50.5,0.7,11.5,93.0,266.34,217.01
2016,2,4,17,0,220.0,35.0,0.8,11.0,57.0,210.72,164.31
2016,2,4,17,15,110.0,17.5,0.8,10.5,28.5,106.36,22.91
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.5,10.01,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,35.0,18.29,1.72
2016,2,5,7,45,345.0,33.0,1.2,7.5,75.0,26.87,17.58
2016,2,5,8,0,466.0,44.0,1.2,8.0,115.0,35.21,25.97
2016,2,5,8,15,540.5,52.0,1.15,8.5,161.0,40.57,31.21
2016,2,5,8,30,615.0,60.0,1.1,9.0,207.0,45.85,36.17
2016,2,5,8,45,666.5,64.5,1.05,9.5,253.5,48.08,38.23
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,50.37,40.22
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,57.24,46.27
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,59.29,47.9
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,59.6,47.97
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,108.65,59.13
2016,2,5,10,15,859.5,80.0,0.7,12.5,497.5,159.74,91.25
2016,2,5,10,30,875.0,82.0,0.6,13.0,530.0,211.6,131.78
2016,2,5,10,45,885.5,84.0,0.55,13.5,555.5,262.89,175.55
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,318.02,223.24
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,365.8,265.4
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,412.44,305.87
2016,2,5,11,45,910.5,89.5,0.35,14.5,627.0,456.16,342.46
2016,2,5,12,0,912.0,91.0,0.3,15.0,637.0,497.95,376.32
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.5,535.77,406.86
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,571.2,434.78
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,601.49,458.81
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,628.77,480.19
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,653.73,499.5
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,673.36,514.84
2016,2,5,13,45,880.0,89.5,0.25,15.0,575.0,687.21,526.68
2016,2,5,14,0,871.0,88.0,0.3,15.0,553.0,697.63,536.14
2016,2,5,14,15,857.5,86.0,0.35,15.0,524.0,701.0,540.66
2016,2,5,14,30,844.0,84.0,0.4,15.0,495.0,700.89,542.6
2016,2,5,14,45,833.0,79.0,0.5,15.0,460.5,695.71,541.56
2016,2,5,15,0,822.0,74.0,0.6,15.0,426.0,687.19,538.17
2016,2,5,15,15,797.5,71.0,0.6,14.5,386.0,668.29,526.85
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,646.44,513.21
2016,2,5,15,45,741.0,63.0,0.65,14.0,302.0,614.29,491.2
2016,2,5,16,0,709.0,58.0,0.7,14.0,258.0,579.86,466.6
2016,2,5,16,15,654.5,52.5,0.75,13.5,211.5,527.82,427.65
2016,2,5,16,30,600.0,47.0,0.8,13.0,165.0,480.93,390.02
2016,2,5,16,45,504.5,39.5,0.85,12.5,120.0,400.82,323.71
2016,2,5,17,0,409.0,32.0,0.9,12.0,75.0,323.71,253.0
2016,2,5,17,15,204.5,16.0,0.9,11.5,37.5,164.35,59.26
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.5,10.5,1.1,7.5,19.0,9.55,0.0
2016,2,6,7,30,285.0,21.0,1.1,8.0,38.0,17.29,2.93
2016,2,6,7,45,400.5,30.5,1.1,8.5,79.0,24.57,15.64
2016,2,6,8,0,516.0,40.0,1.1,9.0,120.0,31.67,22.75
2016,2,6,8,15,584.5,46.5,1.05,9.5,166.0,35.93,26.93
2016,2,6,8,30,653.0,53.0,1.0,10.0,212.0,43.86,34.25
2016,2,6,8,45,698.0,57.5,1.0,10.5,257.5,46.56,36.7
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,49.28,39.07
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.5,50.68,40.19
2016,2,6,9,30,802.0,68.0,0.9,12.0,388.0,52.11,41.3
2016,2,6,9,45,821.0,71.0,0.85,12.5,425.0,56.73,45.22
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,107.47,57.27
2016,2,6,10,15,854.0,76.0,0.75,13.5,493.5,158.22,89.68
2016,2,6,10,30,868.0,78.0,0.7,14.0,525.0,215.06,134.59
2016,2,6,10,45,879.5,78.5,0.65,14.5,550.5,264.41,176.76
2016,2,6,11,0,891.0,79.0,0.6,15.0,576.0,313.51,219.74
2016,2,6,11,15,897.0,80.0,0.6,15.0,593.0,360.81,261.85
2016,2,6,11,30,903.0,81.0,0.6,15.0,610.0,406.95,302.33
2016,2,6,11,45,907.0,81.0,0.6,15.5,620.0,450.0,338.92
2016,2,6,12,0,911.0,81.0,0.6,16.0,630.0,491.28,373.05
2016,2,6,12,15,911.5,81.0,0.6,16.0,632.0,528.89,404.21
2016,2,6,12,30,912.0,81.0,0.6,16.0,634.0,564.13,432.81
2016,2,6,12,45,732.0,137.5,0.6,16.0,578.5,552.59,425.82
2016,2,6,13,0,552.0,194.0,0.6,16.0,523.0,523.47,405.26
2016,2,6,13,15,725.5,136.0,0.6,16.0,558.5,598.14,463.12
2016,2,6,13,30,899.0,78.0,0.6,16.0,594.0,665.86,514.47
2016,2,6,13,45,772.5,108.5,0.65,16.0,540.5,639.52,495.8
2016,2,6,14,0,646.0,139.0,0.7,16.0,487.0,604.96,471.73
2016,2,6,14,15,753.0,105.5,0.7,16.0,490.5,655.73,511.63
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,696.25,542.12
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,695.67,542.27
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,686.68,537.05
2016,2,6,15,15,628.5,94.0,0.65,15.5,351.0,581.85,461.73
2016,2,6,15,30,430.0,120.0,0.6,15.0,277.0,466.03,374.89
2016,2,6,15,45,410.5,107.5,0.55,14.5,242.0,437.85,355.29
2016,2,6,16,0,391.0,95.0,0.5,14.0,207.0,408.26,332.91
2016,2,6,16,15,497.5,70.0,0.5,13.5,186.5,450.73,367.17
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,477.79,386.83
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,402.35,324.17
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,336.81,263.77
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,171.09,78.58
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.2,9.5,21.0,9.1,0.0
2016,2,7,7,30,342.0,20.0,1.2,10.0,42.0,17.8,4.47
2016,2,7,7,45,459.0,28.0,1.2,10.5,85.0,24.36,15.41
2016,2,7,8,0,576.0,36.0,1.2,11.0,128.0,30.83,21.83
2016,2,7,8,15,641.5,41.5,1.1,11.5,175.0,34.76,25.67
2016,2,7,8,30,707.0,47.0,1.0,12.0,222.0,38.69,29.33
2016,2,7,8,45,749.5,50.5,0.95,12.5,268.0,40.78,31.22
2016,2,7,9,0,792.0,54.0,0.9,13.0,314.0,42.9,33.05
2016,2,7,9,15,820.0,56.5,0.85,13.5,357.5,50.06,39.31
2016,2,7,9,30,848.0,59.0,0.8,14.0,401.0,52.08,40.92
2016,2,7,9,45,866.5,61.5,0.8,14.5,439.0,59.59,47.37
2016,2,7,10,0,885.0,64.0,0.8,15.0,477.0,111.9,58.23
2016,2,7,10,15,899.0,65.5,0.8,15.0,509.5,164.07,91.82
2016,2,7,10,30,913.0,67.0,0.8,15.0,542.0,216.69,133.65
2016,2,7,10,45,921.0,69.0,0.8,15.5,567.0,268.6,178.39
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,319.93,223.61
2016,2,7,11,15,935.0,71.5,0.8,16.0,610.0,368.51,266.95
2016,2,7,11,30,941.0,72.0,0.8,16.0,628.0,415.84,308.56
2016,2,7,11,45,943.5,73.0,0.8,16.5,638.0,460.71,346.68
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,503.65,382.14
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.5,542.53,414.29
2016,2,7,12,30,947.0,74.0,0.8,17.0,653.0,578.93,443.8
2016,2,7,12,45,947.0,73.0,0.8,17.5,647.0,611.42,468.94
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,641.08,491.41
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,665.53,510.63
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,686.74,527.28
2016,2,7,13,45,929.0,70.5,0.8,18.0,591.0,701.65,539.31
2016,2,7,14,0,920.0,70.0,0.8,18.0,569.0,713.08,548.52
2016,2,7,14,15,908.5,68.5,0.8,18.0,540.5,718.16,552.84
2016,2,7,14,30,897.0,67.0,0.8,18.0,512.0,719.75,554.91
2016,2,7,14,45,879.5,65.5,0.8,18.0,476.5,713.65,551.75
2016,2,7,15,0,862.0,64.0,0.8,18.0,441.0,704.24,546.4
2016,2,7,15,15,839.0,62.0,0.75,17.5,400.0,693.11,540.18
2016,2,7,15,30,816.0,60.0,0.7,17.0,359.0,673.23,527.55
2016,2,7,15,45,780.5,56.5,0.7,16.5,314.0,639.87,505.47
2016,2,7,16,0,745.0,53.0,0.7,16.0,269.0,604.27,480.94
2016,2,7,16,15,693.5,48.5,0.7,15.5,222.0,554.69,444.63
2016,2,7,16,30,642.0,44.0,0.7,15.0,175.0,504.16,405.08
2016,2,7,16,45,553.5,37.5,0.75,14.5,129.0,427.17,342.56
2016,2,7,17,0,465.0,31.0,0.8,14.0,83.0,351.86,275.76
2016,2,7,17,15,232.5,15.5,0.8,13.5,41.5,183.55,97.69
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,10.91,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,19.86,6.83
2016,2,8,7,45,388.0,34.0,1.1,11.5,84.0,27.47,18.12
2016,2,8,8,0,507.0,44.0,1.1,12.0,126.0,34.9,25.38
2016,2,8,8,15,578.0,51.0,1.05,12.5,173.0,39.44,29.75
2016,2,8,8,30,649.0,58.0,1.0,13.0,220.0,43.93,33.9
2016,2,8,8,45,693.0,62.5,0.95,13.5,266.5,50.61,39.87
2016,2,8,9,0,737.0,67.0,0.9,14.0,313.0,53.18,42.05
2016,2,8,9,15,768.0,70.5,0.85,14.5,356.0,54.84,43.37
2016,2,8,9,30,799.0,74.0,0.8,15.0,399.0,56.54,44.68
2016,2,8,9,45,839.0,71.5,0.8,15.5,440.5,61.8,40.35
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,117.71,62.24
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,169.74,95.92
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,222.16,137.25
2016,2,8,10,45,915.5,73.0,0.7,17.5,572.5,273.44,181.06
2016,2,8,11,0,925.0,74.0,0.7,18.0,598.0,324.25,225.37
2016,2,8,11,15,931.0,75.0,0.65,18.0,616.0,373.23,268.31
2016,2,8,11,30,937.0,76.0,0.6,18.0,634.0,420.98,309.36
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.5,465.63,346.68
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,508.31,381.34
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,547.14,412.44
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,583.51,440.82
2016,2,8,12,45,941.5,77.0,0.5,19.5,651.0,615.71,465.17
2016,2,8,13,0,941.0,76.0,0.5,20.0,645.0,645.05,486.9
2016,2,8,13,15,936.5,75.0,0.5,20.0,631.0,668.94,505.31
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,689.57,521.22
2016,2,8,13,45,923.0,73.5,0.5,20.5,595.0,704.43,531.94
2016,2,8,14,0,914.0,73.0,0.5,21.0,573.0,715.83,539.82
2016,2,8,14,15,902.5,71.5,0.45,21.0,544.0,720.89,543.24
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,722.46,544.49
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,716.71,541.67
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,707.67,536.73
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,695.31,531.26
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,674.11,519.42
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,642.35,500.3
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,608.31,478.51
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,557.91,442.62
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,506.55,403.54
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,431.14,342.56
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,357.21,277.78
2016,2,8,17,15,308.5,21.0,1.0,17.5,49.5,239.51,139.89
2016,2,8,17,30,148.0,10.0,1.0,17.0,13.0,92.13,0.0
2016,2,8,17,45,74.0,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,10.46,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,18.86,7.12
2016,2,9,7,45,435.5,32.5,0.6,13.0,89.5,26.08,16.92
2016,2,9,8,0,549.0,42.0,0.6,14.0,133.0,33.14,23.68
2016,2,9,8,15,617.0,48.5,0.6,14.0,181.0,40.82,30.84
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,45.39,35.1
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,47.63,37.07
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,49.9,38.98
2016,2,9,9,15,801.5,66.5,0.6,15.5,367.0,51.7,40.41
2016,2,9,9,30,831.0,70.0,0.6,16.0,411.0,53.5,41.82
2016,2,9,9,45,827.0,71.0,0.6,16.5,437.0,63.55,40.04
2016,2,9,10,0,823.0,72.0,0.6,17.0,463.0,111.71,58.23
2016,2,9,10,15,701.5,114.0,0.55,17.5,462.5,170.83,104.37
2016,2,9,10,30,580.0,156.0,0.5,18.0,462.0,222.12,150.07
2016,2,9,10,45,664.0,137.5,0.5,18.5,503.5,261.67,180.09
2016,2,9,11,0,748.0,119.0,0.5,19.0,545.0,307.34,216.49
2016,2,9,11,15,842.0,100.5,0.5,19.0,594.0,365.6,263.28
2016,2,9,11,30,936.0,82.0,0.5,19.0,643.0,429.02,313.9
2016,2,9,11,45,937.5,83.0,0.5,19.5,652.5,473.61,350.62
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,516.19,384.81
2016,2,9,12,15,938.5,84.0,0.5,20.0,663.5,554.64,415.75
2016,2,9,12,30,938.0,84.0,0.5,20.0,665.0,590.56,444.07
2016,2,9,12,45,935.5,83.5,0.5,20.0,658.5,622.18,468.69
2016,2,9,13,0,933.0,83.0,0.5,20.0,652.0,650.85,490.74
2016,2,9,13,15,928.0,82.5,0.5,19.5,637.5,674.92,510.16
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,695.76,527.14
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.5,709.48,538.79
2016,2,9,14,0,900.0,82.0,0.6,19.0,578.0,719.7,547.82
2016,2,9,14,15,661.5,135.0,0.6,18.5,489.5,632.25,486.07
2016,2,9,14,30,423.0,188.0,0.6,18.0,401.0,523.47,407.44
2016,2,9,14,45,337.0,187.5,0.65,18.0,350.0,456.05,359.34
2016,2,9,15,0,251.0,187.0,0.7,18.0,299.0,399.37,317.04
2016,2,9,15,15,247.0,169.5,0.65,17.5,271.5,380.92,304.73
2016,2,9,15,30,243.0,152.0,0.6,17.0,244.0,361.07,290.74
2016,2,9,15,45,227.5,136.0,0.6,16.5,213.5,333.67,270.48
2016,2,9,16,0,212.0,120.0,0.6,16.0,183.0,305.5,249.03
2016,2,9,16,15,195.0,101.0,0.65,15.5,151.5,271.53,222.32
2016,2,9,16,30,178.0,82.0,0.7,15.0,120.0,236.9,193.96
2016,2,9,16,45,150.5,62.5,0.8,14.5,89.0,194.1,157.6
2016,2,9,17,0,123.0,43.0,0.9,14.0,58.0,150.9,119.13
2016,2,9,17,15,61.5,26.5,0.9,14.0,34.0,88.36,53.47
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,156.0,12.5,0.9,11.5,24.0,11.37,0.0
2016,2,10,7,30,312.0,25.0,0.8,12.0,48.0,20.59,9.1
2016,2,10,7,45,422.0,35.0,0.7,12.5,91.5,28.17,18.84
2016,2,10,8,0,532.0,45.0,0.6,13.0,135.0,35.57,25.96
2016,2,10,8,15,598.5,51.5,0.55,13.0,182.5,39.67,29.97
2016,2,10,8,30,665.0,58.0,0.5,13.0,230.0,43.73,33.78
2016,2,10,8,45,706.5,63.0,0.5,13.5,276.0,50.82,40.08
2016,2,10,9,0,748.0,68.0,0.5,14.0,322.0,53.79,42.59
2016,2,10,9,15,777.5,71.5,0.5,14.5,365.5,55.42,43.87
2016,2,10,9,30,807.0,75.0,0.5,15.0,409.0,57.09,45.14
2016,2,10,9,45,828.5,77.5,0.5,15.5,448.0,70.94,44.63
2016,2,10,10,0,850.0,80.0,0.5,16.0,487.0,122.45,65.63
2016,2,10,10,15,864.5,82.0,0.5,16.0,519.5,174.32,100.51
2016,2,10,10,30,879.0,84.0,0.5,16.0,552.0,226.85,142.62
2016,2,10,10,45,888.0,86.0,0.55,16.5,577.0,278.52,186.93
2016,2,10,11,0,897.0,88.0,0.6,17.0,602.0,333.92,234.75
2016,2,10,11,15,903.5,89.0,0.6,17.0,620.5,382.2,277.04
2016,2,10,11,30,910.0,90.0,0.6,17.0,639.0,429.34,317.66
2016,2,10,11,45,915.0,89.5,0.6,17.5,649.5,473.17,354.16
2016,2,10,12,0,920.0,89.0,0.6,18.0,660.0,515.26,388.24
2016,2,10,12,15,921.0,89.0,0.6,18.0,662.0,553.89,419.54
2016,2,10,12,30,922.0,89.0,0.6,18.0,664.0,590.14,448.32
2016,2,10,12,45,922.5,88.0,0.6,18.5,658.5,622.61,472.86
2016,2,10,13,0,923.0,87.0,0.6,19.0,653.0,652.33,494.87
2016,2,10,13,15,918.0,86.0,0.6,19.0,639.0,675.73,512.94
2016,2,10,13,30,913.0,85.0,0.6,19.0,625.0,695.89,528.55
2016,2,10,13,45,904.0,84.0,0.6,19.0,603.0,710.07,539.84
2016,2,10,14,0,895.0,83.0,0.6,19.0,581.0,720.81,548.4
2016,2,10,14,15,831.5,88.5,0.55,19.0,532.5,701.94,535.4
2016,2,10,14,30,768.0,94.0,0.5,19.0,484.0,673.97,516.49
2016,2,10,14,45,694.0,104.5,0.5,19.0,438.5,643.53,496.1
2016,2,10,15,0,620.0,115.0,0.5,19.0,393.0,606.94,470.79
2016,2,10,15,15,476.5,129.0,0.55,18.5,331.5,515.07,405.36
2016,2,10,15,30,333.0,143.0,0.6,18.0,270.0,415.68,331.89
2016,2,10,15,45,311.0,129.5,0.65,17.5,236.5,385.64,311.09
2016,2,10,16,0,289.0,116.0,0.7,17.0,203.0,354.81,288.21
2016,2,10,16,15,266.0,98.5,0.75,16.5,168.5,317.26,259.11
2016,2,10,16,30,243.0,81.0,0.8,16.0,134.0,279.16,228.3
2016,2,10,16,45,209.0,62.5,0.9,16.0,100.0,231.99,188.28
2016,2,10,17,0,175.0,44.0,1.0,16.0,66.0,198.69,157.16
2016,2,10,17,15,87.5,28.0,1.0,15.5,39.0,107.56,69.58
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,11.37,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,20.48,9.7
2016,2,11,7,45,441.5,34.5,0.55,13.0,95.0,27.63,18.42
2016,2,11,8,0,549.0,44.0,0.5,14.0,139.0,34.61,25.05
2016,2,11,8,15,613.0,50.0,0.45,14.0,186.5,38.34,28.69
2016,2,11,8,30,677.0,56.0,0.4,14.0,234.0,45.96,35.65
2016,2,11,8,45,714.5,61.0,0.35,14.5,280.0,48.99,38.3
2016,2,11,9,0,752.0,66.0,0.3,15.0,326.0,51.99,40.84
2016,2,11,9,15,737.0,73.0,0.25,15.5,354.0,56.21,44.39
2016,2,11,9,30,722.0,80.0,0.2,16.0,382.0,60.25,47.72
2016,2,11,9,45,732.0,86.5,0.2,16.5,417.0,77.98,49.82
2016,2,11,10,0,742.0,93.0,0.2,17.0,452.0,126.7,72.02
2016,2,11,10,15,718.0,108.5,0.25,17.0,474.5,173.14,105.12
2016,2,11,10,30,694.0,124.0,0.3,17.0,497.0,222.44,146.01
2016,2,11,10,45,775.5,111.5,0.35,17.5,546.0,275.99,187.98
2016,2,11,11,0,857.0,99.0,0.4,18.0,595.0,330.67,232.13
2016,2,11,11,15,863.5,100.0,0.4,18.0,612.5,378.04,273.1
2016,2,11,11,30,870.0,101.0,0.4,18.0,630.0,424.41,312.52
2016,2,11,11,45,868.5,103.5,0.45,18.0,639.0,467.5,348.97
2016,2,11,12,0,867.0,106.0,0.5,18.0,648.0,508.56,382.99
2016,2,11,12,15,580.5,195.5,0.5,17.5,558.5,478.57,364.66
2016,2,11,12,30,294.0,285.0,0.5,17.0,469.0,425.25,326.87
2016,2,11,12,45,306.0,279.5,0.5,17.0,470.0,443.03,341.69
2016,2,11,13,0,318.0,274.0,0.5,17.0,471.0,460.4,355.44
2016,2,11,13,15,312.5,268.5,0.5,17.0,458.5,466.11,360.42
2016,2,11,13,30,307.0,263.0,0.5,17.0,446.0,470.31,364.36
2016,2,11,13,45,313.5,251.5,0.5,17.0,432.5,475.07,368.96
2016,2,11,14,0,320.0,240.0,0.5,17.0,419.0,478.54,372.63
2016,2,11,14,15,244.5,236.0,0.5,16.5,368.5,430.41,337.38
2016,2,11,14,30,169.0,232.0,0.5,16.0,318.0,367.65,290.69
2016,2,11,14,45,241.5,207.5,0.5,16.0,321.5,411.65,327.02
2016,2,11,15,0,314.0,183.0,0.5,16.0,325.0,442.47,352.37
2016,2,11,15,15,305.0,166.5,0.5,15.5,294.5,421.29,337.66
2016,2,11,15,30,296.0,150.0,0.5,15.0,264.0,398.57,321.97
2016,2,11,15,45,269.0,136.5,0.55,15.0,231.0,365.39,297.03
2016,2,11,16,0,242.0,123.0,0.6,15.0,198.0,331.73,271.05
2016,2,11,16,15,218.0,104.5,0.65,14.5,163.5,293.06,240.77
2016,2,11,16,30,194.0,86.0,0.7,14.0,129.0,254.01,208.94
2016,2,11,16,45,157.0,66.5,0.75,14.0,96.0,204.66,166.86
2016,2,11,17,0,120.0,47.0,0.8,14.0,63.0,155.54,123.55
2016,2,11,17,15,60.0,29.0,0.8,13.5,37.0,82.46,54.84
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
