Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,13.19,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,24.03,13.03
2016,2,12,7,45,383.5,40.0,0.75,11.5,94.0,32.34,22.71
2016,2,12,8,0,488.0,51.0,0.7,12.0,137.0,40.41,30.45
2016,2,12,8,15,554.0,58.0,0.65,12.0,183.5,44.67,34.61
2016,2,12,8,30,620.0,65.0,0.6,12.0,230.0,48.9,38.57
2016,2,12,8,45,662.5,70.5,0.6,12.5,276.0,51.75,41.07
2016,2,12,9,0,705.0,76.0,0.6,13.0,322.0,54.57,43.45
2016,2,12,9,15,735.0,80.0,0.55,13.5,365.0,56.17,44.69
2016,2,12,9,30,765.0,84.0,0.5,14.0,408.0,63.59,51.04
2016,2,12,9,45,766.0,86.0,0.45,14.5,435.0,80.78,50.59
2016,2,12,10,0,767.0,88.0,0.4,15.0,462.0,127.1,71.48
2016,2,12,10,15,682.0,121.5,0.4,15.0,470.0,180.52,113.53
2016,2,12,10,30,597.0,155.0,0.4,15.0,478.0,231.08,158.24
2016,2,12,10,45,602.0,162.0,0.45,15.5,500.5,273.13,193.7
2016,2,12,11,0,607.0,169.0,0.5,16.0,523.0,315.07,229.49
2016,2,12,11,15,521.5,205.0,0.55,16.0,515.5,347.84,260.2
2016,2,12,11,30,436.0,241.0,0.6,16.0,508.0,373.89,284.23
2016,2,12,11,45,477.0,231.0,0.65,16.5,527.5,408.65,312.0
2016,2,12,12,0,518.0,221.0,0.7,17.0,547.0,445.34,340.95
2016,2,12,12,15,568.0,204.0,0.7,17.0,562.5,481.96,369.99
2016,2,12,12,30,618.0,187.0,0.7,17.0,578.0,523.07,402.02
2016,2,12,12,45,570.0,201.5,0.75,17.0,560.0,531.46,409.71
2016,2,12,13,0,522.0,216.0,0.8,17.0,542.0,538.61,416.3
2016,2,12,13,15,686.5,160.0,0.8,16.5,578.5,613.63,474.7
2016,2,12,13,30,851.0,104.0,0.8,16.0,615.0,685.45,529.77
2016,2,12,13,45,842.0,102.5,0.85,16.0,593.0,698.78,540.56
2016,2,12,14,0,833.0,101.0,0.9,16.0,571.0,708.75,549.63
2016,2,12,14,15,819.5,99.0,0.9,16.0,542.0,711.63,552.83
2016,2,12,14,30,806.0,97.0,0.9,16.0,513.0,711.11,553.46
2016,2,12,14,45,696.5,112.0,0.95,16.0,454.0,659.57,517.91
2016,2,12,15,0,587.0,127.0,1.0,16.0,395.0,600.82,476.09
2016,2,12,15,15,660.5,98.0,0.95,15.5,375.0,625.29,497.82
2016,2,12,15,30,734.0,69.0,0.9,15.0,355.0,640.61,510.42
2016,2,12,15,45,671.0,74.0,0.85,14.5,311.5,601.7,482.86
2016,2,12,16,0,608.0,79.0,0.8,14.0,268.0,557.99,451.0
2016,2,12,16,15,556.0,71.5,0.75,13.5,222.5,505.75,411.4
2016,2,12,16,30,504.0,64.0,0.7,13.0,177.0,452.88,369.52
2016,2,12,16,45,423.5,54.0,0.7,13.0,133.0,378.4,308.1
2016,2,12,17,0,343.0,44.0,0.7,13.0,89.0,305.79,245.26
2016,2,12,17,15,171.5,31.0,0.7,12.5,53.5,180.24,129.03
2016,2,12,17,30,0.0,18.0,0.7,12.0,18.0,16.37,0.0
2016,2,12,17,45,0.0,9.0,0.75,12.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,192.0,13.0,1.05,10.0,29.5,11.82,0.0
2016,2,13,7,30,384.0,26.0,1.1,10.0,59.0,21.22,11.34
2016,2,13,7,45,490.0,34.5,1.15,10.5,105.0,27.49,18.61
2016,2,13,8,0,596.0,43.0,1.2,11.0,151.0,36.72,27.31
2016,2,13,8,15,657.5,48.5,1.15,11.5,200.0,40.43,30.87
2016,2,13,8,30,719.0,54.0,1.1,12.0,249.0,44.14,34.27
2016,2,13,8,45,760.5,58.0,1.1,12.5,297.0,46.45,36.3
2016,2,13,9,0,802.0,62.0,1.1,13.0,345.0,48.77,38.25
2016,2,13,9,15,828.5,65.0,1.0,13.5,389.0,50.19,39.36
2016,2,13,9,30,855.0,68.0,0.9,14.0,433.0,51.64,40.46
2016,2,13,9,45,880.5,68.0,0.85,14.5,473.0,80.28,46.73
2016,2,13,10,0,906.0,68.0,0.8,15.0,513.0,132.91,70.45
2016,2,13,10,15,918.5,69.5,0.75,15.0,546.0,186.71,108.4
2016,2,13,10,30,931.0,71.0,0.7,15.0,579.0,240.78,152.91
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.5,293.76,198.97
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,346.24,245.04
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,396.19,289.15
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,444.79,331.24
2016,2,13,11,45,964.5,74.0,0.7,16.5,677.5,490.5,369.39
2016,2,13,12,0,968.0,74.0,0.7,17.0,688.0,534.26,404.83
2016,2,13,12,15,968.5,74.5,0.7,17.0,690.0,574.81,437.61
2016,2,13,12,30,969.0,75.0,0.7,17.0,692.0,612.83,467.7
2016,2,13,12,45,959.0,78.0,0.75,17.0,684.5,644.53,493.1
2016,2,13,13,0,949.0,81.0,0.8,17.0,677.0,672.88,515.66
2016,2,13,13,15,944.5,80.5,0.8,17.0,662.5,697.73,534.91
2016,2,13,13,30,940.0,80.0,0.8,17.0,648.0,719.29,551.6
2016,2,13,13,45,932.5,79.0,0.85,17.0,626.0,734.92,564.39
2016,2,13,14,0,925.0,78.0,0.9,17.0,604.0,747.04,574.1
2016,2,13,14,15,913.5,76.5,1.0,16.5,574.0,752.24,580.91
2016,2,13,14,30,902.0,75.0,1.1,16.0,544.0,753.89,585.45
2016,2,13,14,45,885.0,73.0,1.2,16.0,508.0,747.44,583.29
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,737.58,578.78
2016,2,13,15,15,845.0,68.5,1.25,15.5,430.5,725.7,572.24
2016,2,13,15,30,822.0,66.0,1.2,15.0,389.0,704.65,558.98
2016,2,13,15,45,790.5,62.5,1.2,15.0,343.0,673.32,537.43
2016,2,13,16,0,759.0,59.0,1.2,15.0,297.0,639.57,513.49
2016,2,13,16,15,710.0,54.5,1.15,14.0,248.5,590.21,478.11
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,539.65,439.94
2016,2,13,16,45,580.0,43.0,1.05,12.5,152.0,464.33,378.7
2016,2,13,17,0,499.0,36.0,1.0,12.0,104.0,398.13,320.59
2016,2,13,17,15,354.5,26.0,1.05,11.5,64.0,286.83,212.69
2016,2,13,17,30,210.0,16.0,1.1,11.0,24.0,136.08,0.0
2016,2,13,17,45,105.0,8.0,1.15,11.0,12.0,7.28,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.2,10.5,30.0,10.4,0.0
2016,2,14,7,30,381.0,26.0,1.2,11.0,60.0,21.09,11.52
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,29.36,20.22
2016,2,14,8,0,587.0,42.0,1.4,12.0,150.0,35.61,26.23
2016,2,14,8,15,645.5,47.0,1.3,12.5,197.5,38.91,29.39
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,42.21,32.41
2016,2,14,8,45,700.0,60.5,1.15,13.5,281.0,48.06,37.59
2016,2,14,9,0,696.0,69.0,1.1,14.0,317.0,53.66,42.43
2016,2,14,9,15,763.0,67.0,1.15,14.5,370.0,51.16,40.03
2016,2,14,9,30,830.0,65.0,1.2,15.0,423.0,49.07,38.0
2016,2,14,9,45,839.5,70.0,1.3,15.5,459.5,75.94,42.05
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,129.29,68.87
2016,2,14,10,15,862.0,77.0,1.4,16.0,528.0,187.48,111.37
2016,2,14,10,30,875.0,79.0,1.4,16.0,560.0,239.32,154.44
2016,2,14,10,45,677.0,148.5,1.4,16.5,531.0,284.85,201.77
2016,2,14,11,0,479.0,218.0,1.4,17.0,502.0,318.44,237.19
2016,2,14,11,15,406.5,244.5,1.4,17.0,490.5,344.18,261.47
2016,2,14,11,30,334.0,271.0,1.4,17.0,479.0,361.2,277.77
2016,2,14,11,45,622.5,177.0,1.4,17.5,572.0,432.22,331.31
2016,2,14,12,0,911.0,83.0,1.4,18.0,665.0,518.98,397.65
2016,2,14,12,15,639.0,179.0,1.4,18.0,588.0,503.61,388.42
2016,2,14,12,30,367.0,275.0,1.4,18.0,511.0,460.27,356.65
2016,2,14,12,45,641.5,177.5,1.45,18.0,585.0,559.26,434.46
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,655.14,508.67
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,680.03,527.31
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,701.82,544.04
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,717.18,556.06
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,729.15,565.17
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,734.97,570.67
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,737.38,573.94
2016,2,14,14,45,854.5,75.0,1.3,17.0,498.5,736.62,574.58
2016,2,14,15,0,836.0,74.0,1.3,17.0,463.0,727.0,569.03
2016,2,14,15,15,813.5,71.5,1.25,16.5,422.5,709.38,558.38
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,688.75,545.45
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,653.98,521.37
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,616.97,495.02
2016,2,14,16,15,666.0,58.5,1.15,15.5,243.5,566.75,458.13
2016,2,14,16,30,617.0,53.0,1.1,15.0,196.0,521.19,422.97
2016,2,14,16,45,529.5,46.5,1.1,15.0,149.0,443.7,359.72
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,368.38,295.11
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,212.36,158.15
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,30.64,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,11.26,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,23.01,13.25
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.5,27.98,18.89
2016,2,15,8,0,654.0,39.0,1.1,14.0,163.0,32.96,23.69
2016,2,15,8,15,709.5,44.0,1.05,14.5,212.5,36.43,26.96
2016,2,15,8,30,765.0,49.0,1.0,15.0,262.0,39.87,30.06
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.5,41.54,31.49
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,49.06,38.03
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.5,51.08,39.71
2016,2,15,9,30,886.0,60.0,0.9,16.0,446.0,53.03,41.32
2016,2,15,9,45,903.5,61.5,0.9,16.5,485.0,82.29,44.3
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,136.65,71.12
2016,2,15,10,15,933.0,64.5,0.9,17.5,557.0,191.23,110.33
2016,2,15,10,30,945.0,66.0,0.9,18.0,590.0,246.04,155.47
2016,2,15,10,45,953.0,67.0,0.9,18.5,615.5,299.42,201.83
2016,2,15,11,0,961.0,68.0,0.9,19.0,641.0,352.13,247.9
2016,2,15,11,15,966.0,69.0,0.9,19.0,659.5,402.9,292.37
2016,2,15,11,30,971.0,70.0,0.9,19.0,678.0,452.28,334.73
2016,2,15,11,45,973.0,70.5,0.9,19.5,688.0,498.27,372.75
2016,2,15,12,0,975.0,71.0,0.9,20.0,698.0,542.16,407.98
2016,2,15,12,15,975.5,71.0,0.9,20.0,700.0,582.53,440.36
2016,2,15,12,30,976.0,71.0,0.9,20.0,702.0,620.31,470.06
2016,2,15,12,45,970.0,72.5,0.9,20.0,695.0,653.03,495.45
2016,2,15,13,0,964.0,74.0,0.9,20.0,688.0,682.55,518.06
2016,2,15,13,15,959.5,73.5,0.9,20.0,673.5,707.67,537.27
2016,2,15,13,30,955.0,73.0,0.9,20.0,659.0,729.44,553.9
2016,2,15,13,45,946.5,73.0,0.95,20.0,636.5,745.58,566.2
2016,2,15,14,0,938.0,73.0,1.0,20.0,614.0,758.18,576.11
2016,2,15,14,15,927.0,71.5,0.95,19.5,584.5,763.72,581.15
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,765.65,583.93
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,760.21,581.38
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,751.36,576.64
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,734.05,566.45
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,720.16,558.63
2016,2,15,15,45,806.0,60.5,0.8,17.5,353.0,688.57,538.58
2016,2,15,16,0,773.0,58.0,0.8,17.0,307.0,654.57,516.25
2016,2,15,16,15,727.0,53.5,0.75,16.5,258.0,606.74,482.13
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,557.66,445.46
2016,2,15,16,45,607.5,42.5,0.7,15.5,161.0,486.98,390.38
2016,2,15,17,0,534.0,36.0,0.7,15.0,113.0,417.28,331.94
2016,2,15,17,15,399.5,26.5,0.7,14.5,71.0,317.46,239.01
2016,2,15,17,30,265.0,17.0,0.7,14.0,29.0,199.32,0.0
2016,2,15,17,45,132.5,8.5,0.75,14.0,14.5,81.4,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,11.16,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,24.83,15.03
2016,2,16,7,45,530.0,35.5,0.9,13.5,117.0,30.64,21.28
2016,2,16,8,0,624.0,43.0,0.9,14.0,164.0,36.39,26.77
2016,2,16,8,15,680.5,48.5,0.8,14.5,213.0,40.13,30.28
2016,2,16,8,30,737.0,54.0,0.7,15.0,262.0,43.84,33.61
2016,2,16,8,45,773.0,57.5,0.65,15.5,309.5,45.73,35.22
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,47.64,36.77
2016,2,16,9,15,834.0,64.0,0.55,16.5,401.0,49.09,37.88
2016,2,16,9,30,859.0,67.0,0.5,17.0,445.0,57.79,45.3
2016,2,16,9,45,881.5,67.5,0.5,17.5,484.5,88.84,48.44
2016,2,16,10,0,904.0,68.0,0.5,18.0,524.0,141.99,75.15
2016,2,16,10,15,915.5,69.5,0.45,18.5,556.5,195.8,113.87
2016,2,16,10,30,927.0,71.0,0.4,19.0,589.0,249.79,157.91
2016,2,16,10,45,934.5,72.5,0.4,19.5,614.5,302.72,203.23
2016,2,16,11,0,942.0,74.0,0.4,20.0,640.0,354.97,248.09
2016,2,16,11,15,947.5,74.5,0.35,20.0,658.0,404.77,290.58
2016,2,16,11,30,953.0,75.0,0.3,20.0,676.0,453.23,330.88
2016,2,16,11,45,954.5,76.0,0.25,20.5,686.0,498.81,367.15
2016,2,16,12,0,956.0,77.0,0.2,21.0,696.0,542.33,400.56
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.5,582.12,431.5
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,619.38,459.86
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,652.37,483.72
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,682.43,504.99
2016,2,16,13,15,952.0,74.0,0.2,22.0,673.0,707.15,523.22
2016,2,16,13,30,948.0,73.0,0.2,22.0,659.0,728.55,538.98
2016,2,16,13,45,940.5,72.5,0.2,22.0,636.5,744.68,550.02
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,757.29,558.92
2016,2,16,14,15,922.5,70.5,0.2,22.0,585.0,763.05,563.46
2016,2,16,14,30,912.0,69.0,0.2,22.0,556.0,765.23,565.89
2016,2,16,14,45,898.5,67.0,0.25,22.0,520.0,761.06,565.05
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,753.47,562.14
2016,2,16,15,15,864.5,62.5,0.3,21.5,443.0,736.71,553.37
2016,2,16,15,30,844.0,60.0,0.3,21.0,402.0,716.89,542.49
2016,2,16,15,45,816.0,57.0,0.35,21.0,356.0,694.66,529.39
2016,2,16,16,0,788.0,54.0,0.4,21.0,310.0,663.41,509.46
2016,2,16,16,15,744.5,50.0,0.5,20.5,262.0,617.62,479.79
2016,2,16,16,30,701.0,46.0,0.6,20.0,214.0,570.55,447.28
2016,2,16,16,45,630.5,40.0,0.7,19.5,165.5,501.92,396.07
2016,2,16,17,0,560.0,34.0,0.8,19.0,117.0,434.32,341.14
2016,2,16,17,15,433.5,25.5,0.8,18.5,74.5,331.27,248.89
2016,2,16,17,30,307.0,17.0,0.8,18.0,32.0,220.83,0.0
2016,2,16,17,45,153.5,8.5,0.85,17.5,16.0,93.56,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,1.25,14.0,14.0,12.33,0.0
2016,2,17,7,30,0.0,28.0,1.3,14.0,28.0,24.5,14.88
2016,2,17,7,45,0.0,46.0,1.4,14.5,46.0,39.46,28.91
2016,2,17,8,0,0.0,64.0,1.5,15.0,64.0,54.23,42.37
2016,2,17,8,15,3.0,83.0,1.55,15.0,84.0,69.57,56.24
2016,2,17,8,30,6.0,102.0,1.6,15.0,104.0,84.75,69.74
2016,2,17,8,45,11.0,119.5,1.7,15.0,123.5,98.72,81.97
2016,2,17,9,0,16.0,137.0,1.8,15.0,143.0,112.54,93.88
2016,2,17,9,15,194.0,153.0,1.85,15.0,238.5,115.11,95.88
2016,2,17,9,30,372.0,169.0,1.9,15.0,334.0,119.78,99.68
2016,2,17,9,45,186.0,102.0,1.95,15.5,184.5,83.17,59.79
2016,2,17,10,0,0.0,35.0,2.0,16.0,35.0,30.89,20.45
2016,2,17,10,15,0.0,51.5,2.05,16.0,51.5,45.51,32.7
2016,2,17,10,30,0.0,68.0,2.1,16.0,68.0,60.17,44.86
2016,2,17,10,45,11.5,150.0,2.2,16.0,157.0,133.25,104.61
2016,2,17,11,0,23.0,232.0,2.3,16.0,246.0,204.83,161.93
2016,2,17,11,15,29.5,247.5,2.35,16.0,266.0,219.77,173.56
2016,2,17,11,30,36.0,263.0,2.4,16.0,286.0,239.35,189.08
2016,2,17,11,45,46.0,276.0,2.45,16.0,305.5,259.45,205.0
2016,2,17,12,0,56.0,289.0,2.5,16.0,325.0,280.74,221.92
2016,2,17,12,15,42.0,275.0,2.5,16.0,302.5,266.88,211.11
2016,2,17,12,30,28.0,261.0,2.5,16.0,280.0,247.62,195.99
2016,2,17,12,45,26.5,257.5,2.55,16.0,275.5,246.11,195.02
2016,2,17,13,0,25.0,254.0,2.6,16.0,271.0,244.37,193.84
2016,2,17,13,15,73.0,274.0,2.6,15.5,320.5,305.0,243.35
2016,2,17,13,30,121.0,294.0,2.6,15.0,370.0,372.25,297.52
2016,2,17,13,45,157.0,284.0,2.65,15.0,378.5,395.34,316.7
2016,2,17,14,0,193.0,274.0,2.7,15.0,387.0,419.02,336.62
2016,2,17,14,15,97.0,220.0,2.7,15.0,277.0,286.76,231.57
2016,2,17,14,30,1.0,166.0,2.7,15.0,167.0,153.22,121.87
2016,2,17,14,45,113.0,187.5,2.7,15.0,242.0,284.22,232.18
2016,2,17,15,0,225.0,209.0,2.7,15.0,317.0,398.89,326.14
2016,2,17,15,15,112.5,149.0,2.65,14.5,203.0,247.6,203.57
2016,2,17,15,30,0.0,89.0,2.6,14.0,89.0,79.89,62.29
2016,2,17,15,45,0.0,78.5,2.6,14.0,78.5,70.15,54.35
2016,2,17,16,0,0.0,68.0,2.6,14.0,68.0,60.36,46.12
2016,2,17,16,15,0.0,57.0,2.6,13.5,57.0,50.34,37.68
2016,2,17,16,30,0.0,46.0,2.6,13.0,46.0,40.59,29.31
2016,2,17,16,45,0.0,35.0,2.65,13.0,35.0,30.85,20.77
2016,2,17,17,0,0.0,24.0,2.7,13.0,24.0,21.12,12.19
2016,2,17,17,15,0.0,15.0,2.7,13.0,15.0,13.18,4.98
2016,2,17,17,30,0.0,6.0,2.7,13.0,6.0,5.26,0.0
2016,2,17,17,45,0.0,3.0,2.75,13.0,3.0,2.73,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.0,1.4,10.0,5.0,4.38,0.0
2016,2,18,7,30,0.0,10.0,1.4,10.0,10.0,8.78,1.88
2016,2,18,7,45,0.0,17.5,1.45,10.5,17.5,15.38,8.08
2016,2,18,8,0,0.0,25.0,1.5,11.0,25.0,22.0,14.22
2016,2,18,8,15,0.0,32.5,1.5,11.0,32.5,28.62,20.35
2016,2,18,8,30,0.0,40.0,1.5,11.0,40.0,35.26,26.41
2016,2,18,8,45,0.0,48.0,1.55,11.5,48.0,42.35,32.73
2016,2,18,9,0,0.0,56.0,1.6,12.0,56.0,49.45,38.96
2016,2,18,9,15,95.5,125.5,1.6,12.0,168.5,96.94,81.06
2016,2,18,9,30,191.0,195.0,1.6,12.0,281.0,140.72,119.05
2016,2,18,9,45,240.5,207.0,1.6,12.5,324.5,155.74,119.17
2016,2,18,10,0,290.0,219.0,1.6,13.0,368.0,187.88,139.15
2016,2,18,10,15,145.5,194.5,1.55,13.0,269.5,175.53,134.36
2016,2,18,10,30,1.0,170.0,1.5,13.0,171.0,145.89,116.31
2016,2,18,10,45,0.5,153.0,1.5,13.0,153.5,132.93,105.58
2016,2,18,11,0,0.0,136.0,1.5,13.0,136.0,119.14,94.13
2016,2,18,11,15,124.0,217.5,1.45,13.0,297.0,229.18,181.27
2016,2,18,11,30,248.0,299.0,1.4,13.0,458.0,354.41,278.52
2016,2,18,11,45,244.0,307.5,1.4,13.0,465.5,375.9,295.71
2016,2,18,12,0,240.0,316.0,1.4,13.0,473.0,396.74,312.71
2016,2,18,12,15,231.0,315.5,1.4,13.0,467.0,406.53,321.08
2016,2,18,12,30,222.0,315.0,1.4,13.0,461.0,414.92,328.27
2016,2,18,12,45,157.0,309.0,1.4,13.5,412.0,383.06,303.33
2016,2,18,13,0,92.0,303.0,1.4,14.0,363.0,339.45,269.01
2016,2,18,13,15,170.0,297.0,1.4,14.0,404.5,399.99,317.74
2016,2,18,13,30,248.0,291.0,1.4,14.0,446.0,457.08,362.89
2016,2,18,13,45,172.0,281.0,1.4,14.0,387.0,403.46,321.09
2016,2,18,14,0,96.0,271.0,1.4,14.0,328.0,335.19,267.77
2016,2,18,14,15,48.0,147.0,1.35,13.5,175.5,175.25,141.12
2016,2,18,14,30,0.0,23.0,1.3,13.0,23.0,20.29,11.63
2016,2,18,14,45,34.0,115.0,1.3,13.0,131.5,135.31,109.74
2016,2,18,15,0,68.0,207.0,1.3,13.0,240.0,264.69,216.04
2016,2,18,15,15,258.5,173.0,1.2,12.5,282.0,401.15,329.67
2016,2,18,15,30,449.0,139.0,1.1,12.0,324.0,523.22,428.02
2016,2,18,15,45,570.5,106.5,1.05,12.0,314.5,581.33,473.79
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,628.58,509.88
2016,2,18,16,15,642.0,68.5,0.95,11.5,257.0,577.76,471.67
2016,2,18,16,30,592.0,63.0,0.9,11.0,209.0,526.1,432.01
2016,2,18,16,45,521.5,54.5,0.9,11.0,162.0,456.48,375.26
2016,2,18,17,0,451.0,46.0,0.9,11.0,115.0,388.14,316.67
2016,2,18,17,15,321.5,34.0,0.95,10.5,74.0,281.44,222.24
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,168.24,53.16
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,64.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,1.2,10.0,37.0,13.97,1.05
2016,2,19,7,30,363.0,35.0,1.2,10.0,74.0,28.57,19.02
2016,2,19,7,45,454.5,44.0,1.3,10.5,119.5,34.89,25.48
2016,2,19,8,0,546.0,53.0,1.4,11.0,165.0,41.08,31.39
2016,2,19,8,15,604.5,59.5,1.4,11.5,213.5,44.92,35.0
2016,2,19,8,30,663.0,66.0,1.4,12.0,262.0,48.71,38.4
2016,2,19,8,45,331.5,82.5,1.45,12.5,180.5,58.38,46.94
2016,2,19,9,0,0.0,99.0,1.5,13.0,99.0,85.07,70.42
2016,2,19,9,15,0.0,119.5,1.45,13.0,119.5,101.37,84.54
2016,2,19,9,30,0.0,140.0,1.4,13.0,140.0,117.38,98.25
2016,2,19,9,45,9.5,167.0,1.4,13.5,172.0,139.24,111.23
2016,2,19,10,0,19.0,194.0,1.4,14.0,204.0,162.69,129.34
2016,2,19,10,15,9.5,179.5,1.35,14.0,184.5,153.41,121.8
2016,2,19,10,30,0.0,165.0,1.3,14.0,165.0,141.79,112.51
2016,2,19,10,45,5.5,188.0,1.3,14.0,192.0,162.78,129.24
2016,2,19,11,0,11.0,211.0,1.3,14.0,219.0,184.61,146.52
2016,2,19,11,15,41.5,252.0,1.3,14.0,279.5,228.23,180.7
2016,2,19,11,30,72.0,293.0,1.3,14.0,340.0,278.83,220.23
2016,2,19,11,45,56.0,286.0,1.3,14.0,323.0,272.88,215.69
2016,2,19,12,0,40.0,279.0,1.3,14.0,306.0,264.86,209.61
2016,2,19,12,15,24.0,244.5,1.25,14.0,261.0,228.7,181.17
2016,2,19,12,30,8.0,210.0,1.2,14.0,216.0,191.03,151.21
2016,2,19,12,45,16.5,232.5,1.2,14.0,243.5,217.64,172.78
2016,2,19,13,0,25.0,255.0,1.2,14.0,271.0,245.44,194.97
2016,2,19,13,15,46.5,269.0,1.15,13.5,298.5,282.93,225.3
2016,2,19,13,30,68.0,283.0,1.1,13.0,326.0,316.36,252.32
2016,2,19,13,45,51.5,262.5,1.1,13.0,294.5,289.09,230.89
2016,2,19,14,0,35.0,242.0,1.1,13.0,263.0,260.34,208.41
2016,2,19,14,15,17.5,192.0,1.05,12.5,202.5,189.64,152.21
2016,2,19,14,30,0.0,142.0,1.0,12.0,142.0,128.88,102.75
2016,2,19,14,45,0.0,128.0,0.95,12.0,128.0,116.01,92.47
2016,2,19,15,0,0.0,114.0,0.9,12.0,114.0,103.04,81.89
2016,2,19,15,15,4.0,131.0,0.85,12.0,132.5,124.1,99.88
2016,2,19,15,30,8.0,148.0,0.8,12.0,151.0,147.36,119.56
2016,2,19,15,45,4.0,132.0,0.75,12.0,133.5,129.73,104.91
2016,2,19,16,0,0.0,116.0,0.7,12.0,116.0,112.07,90.21
2016,2,19,16,15,0.0,98.0,0.65,11.5,98.0,94.96,76.02
2016,2,19,16,30,0.0,80.0,0.6,11.0,80.0,77.59,61.31
2016,2,19,16,45,0.0,61.5,0.55,11.0,61.5,59.21,45.33
2016,2,19,17,0,0.0,43.0,0.5,11.0,43.0,40.19,28.63
2016,2,19,17,15,0.0,27.5,0.5,10.5,27.5,24.26,14.4
2016,2,19,17,30,0.0,12.0,0.5,10.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,0.55,10.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,102.5,20.5,0.95,7.0,32.0,16.03,3.75
2016,2,20,7,30,205.0,41.0,0.9,7.0,64.0,31.78,22.25
2016,2,20,7,45,258.0,58.0,0.9,7.5,102.5,44.23,34.28
2016,2,20,8,0,311.0,75.0,0.9,8.0,141.0,56.24,45.55
2016,2,20,8,15,346.0,90.5,0.85,8.5,180.5,66.63,55.12
2016,2,20,8,30,381.0,106.0,0.8,9.0,220.0,76.63,64.08
2016,2,20,8,45,416.5,115.0,0.8,9.5,259.0,81.65,68.38
2016,2,20,9,0,452.0,124.0,0.8,10.0,298.0,86.51,72.44
2016,2,20,9,15,456.5,140.0,0.75,10.5,333.0,95.76,80.28
2016,2,20,9,30,461.0,156.0,0.7,11.0,368.0,104.67,87.7
2016,2,20,9,45,604.5,129.5,0.65,11.5,431.0,119.16,77.42
2016,2,20,10,0,748.0,103.0,0.6,12.0,494.0,152.43,90.25
2016,2,20,10,15,575.5,166.5,0.5,12.0,478.5,216.59,148.51
2016,2,20,10,30,403.0,230.0,0.4,12.0,463.0,265.25,195.52
2016,2,20,10,45,419.0,237.0,0.3,12.5,488.5,298.04,222.01
2016,2,20,11,0,435.0,244.0,0.2,13.0,514.0,335.85,252.38
2016,2,20,11,15,569.0,203.5,0.2,13.0,567.0,380.46,286.7
2016,2,20,11,30,703.0,163.0,0.2,13.0,620.0,435.66,329.82
2016,2,20,11,45,641.0,188.5,0.2,13.5,610.0,465.47,354.45
2016,2,20,12,0,579.0,214.0,0.2,14.0,600.0,486.76,371.77
2016,2,20,12,15,533.0,232.5,0.25,14.0,588.0,506.72,388.4
2016,2,20,12,30,487.0,251.0,0.3,14.0,576.0,522.29,401.21
2016,2,20,12,45,595.5,209.0,0.35,14.0,603.5,573.0,440.86
2016,2,20,13,0,704.0,167.0,0.4,14.0,631.0,630.66,484.83
2016,2,20,13,15,807.0,131.0,0.45,14.0,652.0,687.0,527.44
2016,2,20,13,30,910.0,95.0,0.5,14.0,673.0,741.02,568.24
2016,2,20,13,45,537.0,188.0,0.55,14.0,526.5,593.11,460.14
2016,2,20,14,0,164.0,281.0,0.6,14.0,380.0,407.17,319.37
2016,2,20,14,15,260.5,253.5,0.65,14.0,401.5,469.71,371.28
2016,2,20,14,30,357.0,226.0,0.7,14.0,423.0,521.18,412.42
2016,2,20,14,45,606.0,153.0,0.75,14.0,461.5,658.15,518.29
2016,2,20,15,0,855.0,80.0,0.8,14.0,500.0,769.54,599.3
2016,2,20,15,15,717.0,97.0,0.85,13.5,429.0,689.43,544.05
2016,2,20,15,30,579.0,114.0,0.9,13.0,358.0,603.43,484.28
2016,2,20,15,45,670.0,89.5,0.95,13.0,341.5,641.99,516.16
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,669.9,537.78
2016,2,20,16,15,716.5,60.5,1.05,12.0,276.0,622.24,504.83
2016,2,20,16,30,672.0,56.0,1.1,11.0,227.0,573.18,469.72
2016,2,20,16,45,599.0,49.5,1.15,10.5,177.5,507.6,418.38
2016,2,20,17,0,526.0,43.0,1.2,10.0,128.0,438.04,359.77
2016,2,20,17,15,404.5,32.5,1.2,9.5,84.0,335.1,268.81
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,228.46,117.79
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,90.98,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,9.1,0.0
2016,2,21,7,15,286.5,22.0,1.0,8.5,49.5,17.95,6.15
2016,2,21,7,30,450.0,34.0,1.0,9.0,87.0,27.48,18.43
2016,2,21,7,45,540.5,42.0,1.05,9.5,136.0,33.06,24.07
2016,2,21,8,0,631.0,50.0,1.1,10.0,185.0,42.12,32.54
2016,2,21,8,15,685.5,55.5,1.1,10.5,235.5,45.62,35.81
2016,2,21,8,30,740.0,61.0,1.1,11.0,286.0,49.12,38.93
2016,2,21,8,45,779.0,64.0,1.15,11.5,335.5,50.41,39.97
2016,2,21,9,0,818.0,67.0,1.2,12.0,385.0,51.78,41.02
2016,2,21,9,15,842.5,70.0,1.2,12.0,430.0,53.07,42.06
2016,2,21,9,30,867.0,73.0,1.2,12.0,475.0,54.37,43.09
2016,2,21,9,45,886.0,75.0,1.2,12.5,515.0,110.65,60.59
2016,2,21,10,0,905.0,77.0,1.2,13.0,555.0,165.57,93.92
2016,2,21,10,15,917.5,78.5,1.2,13.0,588.5,220.24,136.89
2016,2,21,10,30,930.0,80.0,1.2,13.0,622.0,275.19,184.48
2016,2,21,10,45,939.5,81.0,1.2,13.5,648.0,328.96,232.31
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,382.23,279.51
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,433.27,324.49
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,482.98,367.19
2016,2,21,11,45,962.5,84.5,1.1,14.0,721.5,529.28,406.36
2016,2,21,12,0,965.0,85.0,1.1,14.0,732.0,573.54,442.89
2016,2,21,12,15,965.5,85.0,1.05,14.0,734.0,614.02,475.23
2016,2,21,12,30,966.0,85.0,1.0,14.0,736.0,651.94,504.77
2016,2,21,12,45,965.0,84.5,1.0,14.5,729.5,685.71,530.13
2016,2,21,13,0,964.0,84.0,1.0,15.0,723.0,716.5,552.79
2016,2,21,13,15,959.5,83.0,1.05,15.0,708.5,741.31,572.47
2016,2,21,13,30,955.0,82.0,1.1,15.0,694.0,762.72,588.85
2016,2,21,13,45,945.5,82.0,1.15,15.0,671.0,778.17,600.68
2016,2,21,14,0,936.0,82.0,1.2,15.0,648.0,790.0,610.21
2016,2,21,14,15,925.5,81.0,1.2,14.5,618.0,796.38,616.66
2016,2,21,14,30,915.0,80.0,1.2,14.0,588.0,799.16,620.83
2016,2,21,14,45,896.5,79.0,1.3,14.0,550.5,792.28,618.53
2016,2,21,15,0,878.0,78.0,1.4,14.0,513.0,788.48,618.55
2016,2,21,15,15,857.0,75.0,1.4,13.5,470.5,770.67,608.54
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,749.65,596.24
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,717.3,574.82
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,682.43,550.97
2016,2,21,16,15,727.0,61.5,1.45,12.5,283.0,634.02,516.12
2016,2,21,16,30,682.0,57.0,1.4,12.0,233.0,584.18,478.68
2016,2,21,16,45,613.0,50.0,1.4,11.5,183.0,520.22,428.38
2016,2,21,17,0,544.0,43.0,1.4,11.0,133.0,452.03,370.92
2016,2,21,17,15,422.5,33.0,1.4,10.5,88.0,348.66,280.28
2016,2,21,17,30,301.0,23.0,1.4,10.0,43.0,243.23,140.64
2016,2,21,17,45,150.5,11.5,1.4,10.0,21.5,97.07,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,13.64,0.0
2016,2,22,7,15,241.5,24.5,1.0,9.0,54.0,20.06,8.64
2016,2,22,7,30,483.0,34.0,1.0,9.0,93.0,27.39,18.46
2016,2,22,7,45,566.0,41.5,1.0,9.5,142.0,35.54,26.35
2016,2,22,8,0,649.0,49.0,1.0,10.0,191.0,41.1,31.65
