Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,294.0,333.0,0.8,15.0,543.0,530.17,409.21
2016,3,3,13,15,299.5,322.0,0.75,15.0,532.0,538.53,415.53
2016,3,3,13,30,305.0,311.0,0.7,15.0,521.0,545.66,421.2
2016,3,3,13,45,165.5,282.5,0.7,15.0,396.0,410.3,320.31
2016,3,3,14,0,26.0,254.0,0.7,15.0,271.0,255.1,200.16
2016,3,3,14,15,75.5,267.0,0.65,15.0,313.5,323.6,255.8
2016,3,3,14,30,125.0,280.0,0.6,15.0,356.0,396.89,312.5
2016,3,3,14,45,139.0,263.0,0.55,15.0,342.5,395.86,312.06
2016,3,3,15,0,153.0,246.0,0.5,15.0,329.0,394.03,311.75
2016,3,3,15,15,96.5,217.5,0.45,15.0,268.5,305.06,243.06
2016,3,3,15,30,40.0,189.0,0.4,15.0,208.0,229.62,183.44
2016,3,3,15,45,164.0,170.0,0.35,15.0,235.5,326.08,264.07
2016,3,3,16,0,288.0,151.0,0.3,15.0,263.0,419.52,338.4
2016,3,3,16,15,268.5,133.0,0.3,14.5,226.5,382.1,309.78
2016,3,3,16,30,249.0,115.0,0.3,14.0,190.0,344.07,281.17
2016,3,3,16,45,225.5,95.5,0.3,14.0,153.5,300.53,246.53
2016,3,3,17,0,202.0,76.0,0.3,14.0,117.0,256.85,210.42
2016,3,3,17,15,157.5,56.5,0.35,13.5,83.0,198.78,161.29
2016,3,3,17,30,113.0,37.0,0.4,13.0,49.0,141.7,110.32
2016,3,3,17,45,56.5,18.5,0.5,13.0,24.5,70.41,22.44
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,12.5,11.0,10.01,0.0
2016,3,4,7,0,0.0,22.0,0.6,13.0,22.0,19.35,8.93
2016,3,4,7,15,13.0,42.5,0.6,13.0,44.5,35.81,25.59
2016,3,4,7,30,26.0,63.0,0.6,13.0,67.0,51.9,40.51
2016,3,4,7,45,37.0,84.0,0.6,13.5,92.5,67.99,55.09
2016,3,4,8,0,48.0,105.0,0.6,14.0,118.0,83.75,69.06
2016,3,4,8,15,55.5,125.5,0.6,14.0,143.5,98.84,82.27
2016,3,4,8,30,63.0,146.0,0.6,14.0,169.0,113.59,94.94
2016,3,4,8,45,31.5,97.0,0.65,14.5,108.5,81.46,66.54
2016,3,4,9,0,0.0,48.0,0.7,15.0,48.0,42.37,32.0
2016,3,4,9,15,0.0,75.0,0.7,15.0,75.0,66.35,53.0
2016,3,4,9,30,0.0,102.0,0.7,15.0,102.0,89.45,69.54
2016,3,4,9,45,0.0,100.5,0.75,15.5,100.5,88.51,68.39
2016,3,4,10,0,0.0,99.0,0.8,16.0,99.0,87.45,67.22
2016,3,4,10,15,4.5,153.5,0.8,16.0,156.5,133.9,104.73
2016,3,4,10,30,9.0,208.0,0.8,16.0,214.0,180.2,141.32
2016,3,4,10,45,7.0,200.5,0.85,16.0,205.0,175.19,137.09
2016,3,4,11,0,5.0,193.0,0.9,16.0,196.0,169.54,132.57
2016,3,4,11,15,2.5,163.0,0.9,15.5,164.5,144.05,112.39
2016,3,4,11,30,0.0,133.0,0.9,15.0,133.0,117.46,91.17
2016,3,4,11,45,0.0,115.0,0.9,15.0,115.0,101.89,78.55
2016,3,4,12,0,0.0,97.0,0.9,15.0,97.0,86.11,65.68
2016,3,4,12,15,3.5,152.5,0.9,15.0,155.5,137.33,107.32
2016,3,4,12,30,7.0,208.0,0.9,15.0,214.0,189.37,148.77
2016,3,4,12,45,3.5,167.0,0.9,15.0,170.0,151.11,118.1
2016,3,4,13,0,0.0,126.0,0.9,15.0,126.0,112.14,86.8
2016,3,4,13,15,0.0,123.0,0.85,15.0,123.0,109.55,84.85
2016,3,4,13,30,0.0,120.0,0.8,15.0,120.0,106.93,82.8
2016,3,4,13,45,0.0,120.0,0.8,15.0,120.0,107.03,82.99
2016,3,4,14,0,0.0,120.0,0.8,15.0,120.0,107.15,83.21
2016,3,4,14,15,0.0,92.0,0.8,15.0,92.0,81.58,62.38
2016,3,4,14,30,0.0,64.0,0.8,15.0,64.0,56.65,41.9
2016,3,4,14,45,2.0,119.0,0.85,15.0,120.5,108.48,85.04
2016,3,4,15,0,4.0,174.0,0.9,15.0,177.0,164.93,131.23
2016,3,4,15,15,14.5,177.5,0.95,14.5,185.0,179.21,143.65
2016,3,4,15,30,25.0,181.0,1.0,14.0,193.0,194.41,157.05
2016,3,4,15,45,12.5,115.5,1.05,14.0,121.5,116.41,93.04
2016,3,4,16,0,0.0,50.0,1.1,14.0,50.0,44.13,32.13
2016,3,4,16,15,0.0,43.0,1.15,14.0,43.0,37.92,26.98
2016,3,4,16,30,0.0,36.0,1.2,14.0,36.0,31.72,21.69
2016,3,4,16,45,0.0,29.0,1.25,14.0,29.0,25.53,16.35
2016,3,4,17,0,0.0,22.0,1.3,14.0,22.0,19.35,10.95
2016,3,4,17,15,0.0,15.5,1.35,14.0,15.5,13.62,5.89
2016,3,4,17,30,0.0,9.0,1.4,14.0,9.0,7.9,0.81
2016,3,4,17,45,0.0,4.5,1.45,14.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,13.5,11.0,10.01,0.0
2016,3,5,7,0,0.0,22.0,1.2,14.0,22.0,19.4,9.49
2016,3,5,7,15,5.0,42.5,1.2,14.0,43.5,36.42,26.07
2016,3,5,7,30,10.0,63.0,1.2,14.0,65.0,53.12,41.45
2016,3,5,7,45,20.0,83.5,1.2,14.0,89.0,67.8,54.85
2016,3,5,8,0,30.0,104.0,1.2,14.0,113.0,83.24,68.66
2016,3,5,8,15,37.0,124.5,1.2,14.0,137.0,98.33,81.91
2016,3,5,8,30,44.0,145.0,1.2,14.0,161.0,113.09,94.63
2016,3,5,8,45,22.0,87.5,1.25,14.0,95.5,74.34,60.45
2016,3,5,9,0,0.0,30.0,1.3,14.0,30.0,26.45,17.97
2016,3,5,9,15,0.0,65.5,1.3,14.0,65.5,57.91,45.78
2016,3,5,9,30,0.0,101.0,1.3,14.0,101.0,88.67,69.2
2016,3,5,9,45,0.0,83.0,1.35,14.5,83.0,73.51,56.22
2016,3,5,10,0,0.0,65.0,1.4,15.0,65.0,57.52,42.69
2016,3,5,10,15,0.0,51.0,1.5,15.0,51.0,45.12,32.26
2016,3,5,10,30,0.0,37.0,1.6,15.0,37.0,32.72,21.84
2016,3,5,10,45,0.0,34.0,1.75,15.5,34.0,30.07,19.54
2016,3,5,11,0,0.0,31.0,1.9,16.0,31.0,27.42,17.26
2016,3,5,11,15,0.0,55.5,2.05,16.0,55.5,49.17,35.28
2016,3,5,11,30,0.0,80.0,2.2,16.0,80.0,70.97,53.2
2016,3,5,11,45,0.0,56.5,2.35,16.5,56.5,50.08,35.86
2016,3,5,12,0,0.0,33.0,2.5,17.0,33.0,29.22,18.58
2016,3,5,12,15,1.0,99.0,2.6,16.5,100.0,88.5,67.4
2016,3,5,12,30,2.0,165.0,2.7,16.0,167.0,147.91,115.73
2016,3,5,12,45,1.0,113.0,2.8,16.0,114.0,101.1,77.72
2016,3,5,13,0,0.0,61.0,2.9,16.0,61.0,54.07,39.22
2016,3,5,13,15,0.0,60.0,2.9,15.5,60.0,53.17,38.62
2016,3,5,13,30,0.0,59.0,2.9,15.0,59.0,52.27,37.99
2016,3,5,13,45,0.0,57.0,2.95,15.0,57.0,50.48,36.55
2016,3,5,14,0,0.0,55.0,3.0,15.0,55.0,48.69,35.12
2016,3,5,14,15,0.0,42.0,3.0,15.0,42.0,37.14,25.54
2016,3,5,14,30,0.0,29.0,3.0,15.0,29.0,25.62,15.93
2016,3,5,14,45,0.0,21.0,3.05,15.0,21.0,18.53,10.0
2016,3,5,15,0,0.0,13.0,3.1,15.0,13.0,11.46,4.06
2016,3,5,15,15,0.0,23.5,3.1,14.5,23.5,20.72,11.97
2016,3,5,15,30,0.0,34.0,3.1,14.0,34.0,29.99,19.95
2016,3,5,15,45,0.0,21.0,3.15,14.0,21.0,18.5,10.19
2016,3,5,16,0,0.0,8.0,3.2,14.0,8.0,7.04,0.39
2016,3,5,16,15,0.0,7.0,3.25,14.0,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,3.3,14.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,3.4,14.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,15.92,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,27.36,16.55
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,38.16,28.03
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,48.68,38.06
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,56.96,45.74
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,62.56,50.8
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,65.81,53.67
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,69.0,56.41
2016,3,6,8,45,511.0,134.5,1.45,12.5,340.5,92.51,76.91
2016,3,6,9,0,370.0,172.0,1.5,13.0,341.0,121.34,101.67
2016,3,6,9,15,338.5,198.0,1.5,13.0,364.0,136.04,114.02
2016,3,6,9,30,307.0,224.0,1.5,13.0,387.0,174.37,130.02
2016,3,6,9,45,153.5,168.5,1.5,13.0,250.0,149.82,112.83
2016,3,6,10,0,0.0,113.0,1.5,13.0,113.0,99.22,77.7
2016,3,6,10,15,72.0,211.0,1.5,13.0,258.0,189.89,149.05
2016,3,6,10,30,144.0,309.0,1.5,13.0,403.0,283.12,221.08
2016,3,6,10,45,309.0,286.5,1.5,13.5,497.5,331.89,255.75
2016,3,6,11,0,474.0,264.0,1.5,14.0,592.0,398.27,305.94
2016,3,6,11,15,282.5,303.0,1.5,14.0,500.0,376.25,292.86
2016,3,6,11,30,91.0,342.0,1.5,14.0,408.0,335.79,263.29
2016,3,6,11,45,68.5,331.5,1.5,14.0,381.5,323.74,254.48
2016,3,6,12,0,46.0,321.0,1.5,14.0,355.0,308.88,243.08
2016,3,6,12,15,29.0,280.0,1.5,14.0,301.5,267.92,211.29
2016,3,6,12,30,12.0,239.0,1.5,14.0,248.0,220.34,173.89
2016,3,6,12,45,258.0,254.0,1.5,14.0,442.0,420.2,334.41
2016,3,6,13,0,504.0,269.0,1.5,14.0,636.0,631.3,493.8
2016,3,6,13,15,500.0,265.0,1.55,14.0,623.0,644.97,503.14
2016,3,6,13,30,496.0,261.0,1.6,14.0,610.0,656.46,512.74
2016,3,6,13,45,523.5,241.0,1.65,14.0,598.5,674.55,527.96
2016,3,6,14,0,551.0,221.0,1.7,14.0,587.0,690.75,541.85
2016,3,6,14,15,502.0,228.5,1.75,13.5,550.5,671.24,529.12
2016,3,6,14,30,453.0,236.0,1.8,13.0,514.0,648.68,514.24
2016,3,6,14,45,337.5,242.0,1.85,13.0,442.5,553.2,442.83
2016,3,6,15,0,222.0,248.0,1.9,13.0,371.0,455.17,367.51
2016,3,6,15,15,119.5,212.5,1.9,12.5,278.5,333.26,271.79
2016,3,6,15,30,17.0,177.0,1.9,12.0,186.0,183.14,148.73
2016,3,6,15,45,33.5,169.0,1.9,12.0,183.5,204.32,167.71
2016,3,6,16,0,50.0,161.0,1.9,12.0,181.0,213.08,175.95
2016,3,6,16,15,42.0,141.0,1.85,11.5,156.0,186.62,154.43
2016,3,6,16,30,34.0,121.0,1.8,11.0,131.0,160.01,132.44
2016,3,6,16,45,22.5,99.0,1.75,11.0,105.5,127.72,104.79
2016,3,6,17,0,11.0,77.0,1.7,11.0,80.0,86.28,68.87
2016,3,6,17,15,5.5,56.0,1.7,11.0,57.5,60.6,46.23
2016,3,6,17,30,0.0,35.0,1.7,11.0,35.0,33.88,22.55
2016,3,6,17,45,0.0,17.5,1.7,11.0,17.5,15.42,3.81
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,140.5,15.5,1.15,8.0,28.0,12.59,0.0
2016,3,7,7,0,281.0,31.0,1.1,8.0,56.0,25.38,15.62
2016,3,7,7,15,393.5,41.5,1.1,8.0,102.0,33.06,23.95
2016,3,7,7,30,506.0,52.0,1.1,8.0,148.0,40.52,31.22
2016,3,7,7,45,568.5,60.0,1.15,8.5,198.5,45.48,35.93
2016,3,7,8,0,631.0,68.0,1.2,9.0,249.0,50.3,40.32
2016,3,7,8,15,676.0,73.5,1.25,9.0,300.0,52.92,42.67
2016,3,7,8,30,721.0,79.0,1.3,9.0,351.0,55.5,44.9
2016,3,7,8,45,666.0,99.0,1.4,9.0,376.0,67.79,55.82
2016,3,7,9,0,611.0,119.0,1.5,9.0,401.0,79.55,66.15
2016,3,7,9,15,305.5,65.5,1.5,9.0,206.5,39.65,30.22
2016,3,7,9,30,0.0,12.0,1.5,9.0,12.0,10.58,3.52
2016,3,7,9,45,13.5,123.5,1.55,9.5,132.0,109.22,86.99
2016,3,7,10,0,27.0,235.0,1.6,10.0,252.0,200.0,160.82
2016,3,7,10,15,198.5,257.5,1.6,10.0,387.5,248.08,192.86
2016,3,7,10,30,370.0,280.0,1.6,10.0,523.0,324.11,249.46
2016,3,7,10,45,510.0,241.5,1.6,10.0,589.5,365.17,281.24
2016,3,7,11,0,650.0,203.0,1.6,10.0,656.0,422.42,327.37
2016,3,7,11,15,329.0,209.5,1.6,10.0,439.0,322.31,255.57
2016,3,7,11,30,8.0,216.0,1.6,10.0,222.0,192.8,154.11
2016,3,7,11,45,52.0,286.0,1.65,10.0,324.5,277.22,222.51
2016,3,7,12,0,96.0,356.0,1.7,10.0,427.0,368.05,293.96
2016,3,7,12,15,154.5,360.5,1.75,10.0,475.5,419.83,334.73
2016,3,7,12,30,213.0,365.0,1.8,10.0,524.0,473.89,377.32
2016,3,7,12,45,235.0,358.0,1.9,10.5,532.0,496.01,394.52
2016,3,7,13,0,257.0,351.0,2.0,11.0,540.0,526.21,417.91
2016,3,7,13,15,175.0,343.0,2.05,11.0,470.5,462.64,368.84
2016,3,7,13,30,93.0,335.0,2.1,11.0,401.0,391.53,313.23
2016,3,7,13,45,46.5,207.5,2.15,11.0,240.5,232.84,188.03
2016,3,7,14,0,0.0,80.0,2.2,11.0,80.0,70.92,54.23
2016,3,7,14,15,209.0,163.0,2.2,11.0,292.5,348.23,288.1
2016,3,7,14,30,418.0,246.0,2.2,11.0,505.0,631.99,509.64
2016,3,7,14,45,477.5,212.0,2.25,11.0,491.0,653.28,526.64
2016,3,7,15,0,537.0,178.0,2.3,11.0,477.0,671.27,543.43
2016,3,7,15,15,472.0,178.5,2.25,11.0,427.0,620.82,505.24
2016,3,7,15,30,407.0,179.0,2.2,11.0,377.0,568.87,465.81
2016,3,7,15,45,212.0,164.0,2.2,11.0,266.5,375.07,311.43
2016,3,7,16,0,17.0,149.0,2.2,11.0,156.0,158.53,129.72
2016,3,7,16,15,300.0,118.0,2.15,10.5,213.0,390.04,330.58
2016,3,7,16,30,583.0,87.0,2.1,10.0,270.0,591.22,494.33
2016,3,7,16,45,519.5,78.0,2.1,10.0,219.5,520.52,436.67
2016,3,7,17,0,456.0,69.0,2.1,10.0,169.0,450.55,378.66
2016,3,7,17,15,358.0,57.0,2.05,9.5,122.5,354.26,296.78
2016,3,7,17,30,260.0,45.0,2.0,9.0,76.0,266.94,218.51
2016,3,7,17,45,130.0,22.5,2.0,9.0,38.0,140.46,88.27
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.5,16.0,1.1,8.0,31.0,12.92,0.0
2016,3,8,7,0,311.0,32.0,1.1,9.0,62.0,26.15,16.53
2016,3,8,7,15,420.5,42.5,1.1,9.5,109.0,33.81,24.54
2016,3,8,7,30,530.0,53.0,1.1,10.0,156.0,41.26,31.66
2016,3,8,7,45,592.5,60.5,1.1,10.5,207.5,45.79,35.93
2016,3,8,8,0,655.0,68.0,1.1,11.0,259.0,50.21,39.92
2016,3,8,8,15,697.0,73.5,1.05,11.0,310.0,52.85,42.25
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,55.42,44.46
2016,3,8,8,45,762.5,84.5,1.0,11.5,409.0,63.6,51.53
2016,3,8,9,0,786.0,90.0,1.0,12.0,457.0,66.19,53.55
2016,3,8,9,15,806.5,93.0,0.95,12.0,500.5,72.98,59.36
2016,3,8,9,30,827.0,96.0,0.9,12.0,544.0,125.49,70.78
2016,3,8,9,45,835.0,101.5,0.9,12.5,581.0,180.36,107.68
2016,3,8,10,0,843.0,107.0,0.9,13.0,618.0,235.72,152.4
2016,3,8,10,15,725.0,153.0,0.9,13.0,608.5,287.02,201.71
2016,3,8,10,30,607.0,199.0,0.9,13.0,599.0,331.93,244.88
2016,3,8,10,45,604.5,210.0,0.9,13.0,621.0,376.81,283.58
2016,3,8,11,0,602.0,221.0,0.9,13.0,643.0,420.91,320.81
2016,3,8,11,15,378.5,289.5,0.95,13.0,557.5,411.42,318.27
2016,3,8,11,30,155.0,358.0,1.0,13.0,472.0,380.63,296.84
2016,3,8,11,45,167.5,363.0,1.05,13.0,487.5,404.69,316.13
2016,3,8,12,0,180.0,368.0,1.1,13.0,503.0,429.55,335.56
2016,3,8,12,15,116.0,350.0,1.05,12.5,437.0,387.62,304.01
2016,3,8,12,30,52.0,332.0,1.0,12.0,371.0,334.43,263.39
2016,3,8,12,45,265.5,307.5,0.95,12.0,503.0,477.82,376.71
2016,3,8,13,0,479.0,283.0,0.9,12.0,635.0,630.98,491.2
2016,3,8,13,15,303.5,313.5,0.95,12.0,535.0,540.13,421.91
2016,3,8,13,30,128.0,344.0,1.0,12.0,435.0,438.17,344.05
2016,3,8,13,45,175.5,331.5,1.05,12.0,452.0,471.8,372.3
2016,3,8,14,0,223.0,319.0,1.1,12.0,469.0,506.18,399.99
2016,3,8,14,15,219.0,304.0,1.15,12.0,446.0,495.68,393.05
2016,3,8,14,30,215.0,289.0,1.2,12.0,423.0,483.87,385.49
2016,3,8,14,45,130.5,261.0,1.3,12.0,341.0,388.44,312.04
2016,3,8,15,0,46.0,233.0,1.4,12.0,259.0,276.12,222.96
2016,3,8,15,15,128.0,223.0,1.35,11.5,287.5,353.38,288.61
2016,3,8,15,30,210.0,213.0,1.3,11.0,316.0,415.1,340.32
2016,3,8,15,45,105.0,112.5,1.3,11.0,164.0,209.83,174.42
2016,3,8,16,0,0.0,12.0,1.3,11.0,12.0,10.56,3.49
2016,3,8,16,15,0.0,10.5,1.2,10.5,10.5,9.23,2.41
2016,3,8,16,30,0.0,9.0,1.1,10.0,9.0,7.91,1.28
2016,3,8,16,45,0.0,7.5,1.05,10.0,7.5,6.58,0.12
2016,3,8,17,0,0.0,6.0,1.0,10.0,6.0,5.26,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.5,4.0,3.51,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.75,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.87,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.94,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.9,1.08
2016,3,9,7,15,0.0,16.5,1.05,11.0,16.5,14.5,7.29
2016,3,9,7,30,0.0,24.0,1.0,11.0,24.0,21.11,13.46
2016,3,9,7,45,0.0,32.0,1.0,11.5,32.0,28.18,19.94
2016,3,9,8,0,0.0,40.0,1.0,12.0,40.0,35.26,26.32
2016,3,9,8,15,0.0,48.0,0.95,12.0,48.0,42.35,32.67
2016,3,9,8,30,0.0,56.0,0.9,12.0,56.0,49.45,38.94
2016,3,9,8,45,33.5,127.5,0.85,12.5,143.5,103.55,86.53
2016,3,9,9,0,67.0,199.0,0.8,13.0,231.0,150.09,126.14
2016,3,9,9,15,36.5,189.0,0.8,13.0,207.0,146.43,116.66
2016,3,9,9,30,6.0,179.0,0.8,13.0,183.0,150.12,119.51
2016,3,9,9,45,36.5,224.5,0.8,13.5,247.0,181.74,143.1
2016,3,9,10,0,67.0,270.0,0.8,14.0,311.0,224.31,175.03
2016,3,9,10,15,41.5,254.0,0.75,14.0,280.0,215.17,168.51
2016,3,9,10,30,16.0,238.0,0.7,14.0,249.0,206.94,162.73
2016,3,9,10,45,30.5,270.5,0.7,14.5,292.0,235.09,184.15
2016,3,9,11,0,45.0,303.0,0.7,15.0,335.0,271.06,211.34
2016,3,9,11,15,51.5,317.0,0.7,15.0,354.5,291.19,226.62
2016,3,9,11,30,58.0,331.0,0.7,15.0,374.0,312.24,242.66
2016,3,9,11,45,39.5,305.5,0.7,15.5,335.0,287.55,223.37
2016,3,9,12,0,21.0,280.0,0.7,16.0,296.0,258.56,200.84
2016,3,9,12,15,23.0,286.5,0.7,16.0,304.0,267.85,208.23
2016,3,9,12,30,25.0,293.0,0.7,16.0,312.0,277.38,215.59
2016,3,9,12,45,30.0,299.5,0.75,16.0,322.0,295.02,229.36
2016,3,9,13,0,35.0,306.0,0.8,16.0,332.0,309.04,240.36
2016,3,9,13,15,31.0,294.0,0.75,16.0,317.0,298.9,232.58
2016,3,9,13,30,27.0,282.0,0.7,16.0,302.0,288.09,224.44
2016,3,9,13,45,35.0,284.5,0.7,16.5,309.0,300.91,234.42
2016,3,9,14,0,43.0,287.0,0.7,17.0,316.0,314.33,244.71
2016,3,9,14,15,75.5,289.0,0.7,16.5,337.5,348.16,272.21
2016,3,9,14,30,108.0,291.0,0.7,16.0,359.0,383.18,300.45
2016,3,9,14,45,60.5,245.0,0.7,16.0,283.0,297.3,234.32
2016,3,9,15,0,13.0,199.0,0.7,16.0,207.0,197.64,155.97
2016,3,9,15,15,6.5,176.0,0.65,16.0,180.0,170.41,134.84
2016,3,9,15,30,0.0,153.0,0.6,16.0,153.0,142.95,112.88
2016,3,9,15,45,9.0,152.5,0.6,16.0,156.0,152.24,121.25
2016,3,9,16,0,18.0,152.0,0.6,16.0,159.0,162.35,130.14
2016,3,9,16,15,13.0,133.5,0.55,15.5,138.0,140.93,112.95
2016,3,9,16,30,8.0,115.0,0.5,15.0,117.0,119.51,95.55
2016,3,9,16,45,4.0,95.0,0.5,14.5,96.0,97.0,76.9
2016,3,9,17,0,0.0,75.0,0.5,14.0,75.0,74.26,57.63
2016,3,9,17,15,0.0,55.0,0.5,13.5,55.0,53.93,40.15
2016,3,9,17,30,0.0,35.0,0.5,13.0,35.0,32.57,21.54
2016,3,9,17,45,0.0,20.0,0.5,13.0,20.0,17.63,6.97
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,34.0,18.0,1.1,11.5,22.0,15.41,0.35
2016,3,10,7,0,68.0,36.0,1.1,12.0,44.0,29.84,19.9
2016,3,10,7,15,97.0,57.5,1.1,12.5,74.5,46.35,35.39
2016,3,10,7,30,126.0,79.0,1.1,13.0,105.0,62.41,50.1
2016,3,10,7,45,142.5,101.0,1.1,13.5,138.0,78.3,64.37
2016,3,10,8,0,159.0,123.0,1.1,14.0,171.0,93.73,77.9
2016,3,10,8,15,172.0,143.5,1.1,14.0,204.0,107.78,90.07
2016,3,10,8,30,185.0,164.0,1.1,14.0,237.0,121.4,101.67
2016,3,10,8,45,141.0,185.5,1.15,14.5,245.0,134.7,112.63
2016,3,10,9,0,97.0,207.0,1.2,15.0,253.0,155.15,129.51
2016,3,10,9,15,98.5,227.0,1.2,15.0,278.0,171.11,135.01
2016,3,10,9,30,100.0,247.0,1.2,15.0,303.0,194.69,151.09
2016,3,10,9,45,95.0,264.0,1.25,15.5,320.0,215.94,166.84
2016,3,10,10,0,90.0,281.0,1.3,16.0,337.0,236.75,182.95
2016,3,10,10,15,62.5,277.5,1.3,16.0,317.5,237.45,184.59
2016,3,10,10,30,35.0,274.0,1.3,16.0,298.0,234.16,182.93
2016,3,10,10,45,26.5,265.0,1.3,16.0,283.5,229.82,179.72
2016,3,10,11,0,18.0,256.0,1.3,16.0,269.0,227.41,177.94
2016,3,10,11,15,55.5,304.5,1.25,16.0,345.5,283.52,221.29
2016,3,10,11,30,93.0,353.0,1.2,16.0,422.0,348.13,270.42
2016,3,10,11,45,93.5,356.5,1.2,16.5,426.5,360.15,278.9
2016,3,10,12,0,94.0,360.0,1.2,17.0,431.0,372.0,287.51
2016,3,10,12,15,105.0,365.0,1.15,17.0,444.5,391.67,302.43
2016,3,10,12,30,116.0,370.0,1.1,17.0,458.0,412.08,317.8
2016,3,10,12,45,94.0,358.0,1.1,17.0,428.5,394.28,304.44
2016,3,10,13,0,72.0,346.0,1.1,17.0,399.0,374.28,289.53
2016,3,10,13,15,36.0,227.5,1.05,16.5,254.0,238.91,186.7
2016,3,10,13,30,0.0,109.0,1.0,16.0,109.0,96.99,74.03
2016,3,10,13,45,36.0,209.5,0.95,16.0,234.5,226.92,179.45
2016,3,10,14,0,72.0,310.0,0.9,16.0,360.0,362.23,283.92
2016,3,10,14,15,42.0,263.0,0.85,16.0,292.0,292.74,229.63
2016,3,10,14,30,12.0,216.0,0.8,16.0,224.0,210.09,165.11
2016,3,10,14,45,6.0,175.0,0.75,16.0,179.0,165.82,130.47
2016,3,10,15,0,0.0,134.0,0.7,16.0,134.0,121.48,94.91
2016,3,10,15,15,25.5,169.5,0.65,15.5,182.5,190.65,152.44
2016,3,10,15,30,51.0,205.0,0.6,15.0,231.0,257.09,206.43
2016,3,10,15,45,25.5,137.0,0.6,15.0,150.0,159.2,127.56
2016,3,10,16,0,0.0,69.0,0.6,15.0,69.0,61.0,46.09
2016,3,10,16,15,0.0,60.0,0.6,14.5,60.0,53.0,39.72
2016,3,10,16,30,0.0,51.0,0.6,14.0,51.0,45.01,33.08
2016,3,10,16,45,0.0,41.5,0.6,14.0,41.5,36.59,25.89
2016,3,10,17,0,0.0,32.0,0.6,14.0,32.0,28.18,18.6
2016,3,10,17,15,0.0,23.5,0.65,13.5,23.5,20.67,12.03
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,13.18,5.41
2016,3,10,17,45,0.0,8.5,0.75,13.0,8.5,7.46,0.0
2016,3,10,18,0,0.0,2.0,0.8,13.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.0,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.05,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,2.2,12.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,2.3,12.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,5.5,2.35,12.0,5.5,4.83,0.0
2016,3,11,8,30,0.0,6.0,2.4,12.0,6.0,5.28,0.0
2016,3,11,8,45,0.0,36.0,2.5,12.0,36.0,31.75,22.93
2016,3,11,9,0,0.0,66.0,2.6,12.0,66.0,58.35,46.55
2016,3,11,9,15,0.0,69.0,2.6,12.0,69.0,61.04,46.46
2016,3,11,9,30,0.0,72.0,2.6,12.0,72.0,63.72,48.59
2016,3,11,9,45,0.0,97.5,2.65,12.5,97.5,86.18,67.2
2016,3,11,10,0,0.0,123.0,2.7,13.0,123.0,107.7,84.78
2016,3,11,10,15,0.0,125.5,2.75,13.0,125.5,110.1,86.55
2016,3,11,10,30,0.0,128.0,2.8,13.0,128.0,112.46,88.35
2016,3,11,10,45,7.5,187.0,2.9,13.0,192.5,165.03,131.13
2016,3,11,11,0,15.0,246.0,3.0,13.0,257.0,218.2,173.81
2016,3,11,11,15,8.0,202.0,2.85,13.0,208.0,180.09,142.92
2016,3,11,11,30,1.0,158.0,2.7,13.0,159.0,139.77,110.15
2016,3,11,11,45,3.5,178.0,2.6,13.0,181.0,158.93,125.75
2016,3,11,12,0,6.0,198.0,2.5,13.0,203.0,178.52,141.54
2016,3,11,12,15,142.0,281.5,2.45,13.0,390.0,345.8,276.56
2016,3,11,12,30,278.0,365.0,2.4,13.0,577.0,526.77,416.19
2016,3,11,12,45,141.5,278.0,2.35,13.0,386.5,360.6,287.36
2016,3,11,13,0,5.0,191.0,2.3,13.0,196.0,174.58,138.0
2016,3,11,13,15,2.5,144.5,2.35,13.0,147.0,130.95,103.05
2016,3,11,13,30,0.0,98.0,2.4,13.0,98.0,87.06,67.06
2016,3,11,13,45,1.5,139.5,2.5,13.0,140.5,126.1,99.44
2016,3,11,14,0,3.0,181.0,2.6,13.0,183.0,166.4,132.53
2016,3,11,14,15,1.5,160.0,2.55,12.5,161.0,145.92,116.11
2016,3,11,14,30,0.0,139.0,2.5,12.0,139.0,125.26,99.48
2016,3,11,14,45,9.5,175.0,2.45,12.0,181.0,168.77,136.01
2016,3,11,15,0,19.0,211.0,2.4,12.0,223.0,215.02,174.43
2016,3,11,15,15,9.5,154.5,2.35,11.5,160.5,150.75,121.87
2016,3,11,15,30,0.0,98.0,2.3,11.0,98.0,87.61,69.2
2016,3,11,15,45,0.0,62.5,2.3,11.0,62.5,55.24,41.91
2016,3,11,16,0,0.0,27.0,2.3,11.0,27.0,23.79,14.97
2016,3,11,16,15,0.0,23.5,2.25,10.5,23.5,20.69,12.38
2016,3,11,16,30,0.0,20.0,2.2,10.0,20.0,17.59,9.74
2016,3,11,16,45,0.0,16.0,2.2,10.0,16.0,14.06,6.66
2016,3,11,17,0,0.0,12.0,2.2,10.0,12.0,10.54,3.55
2016,3,11,17,15,0.0,9.0,2.2,9.5,9.0,7.9,1.19
2016,3,11,17,30,0.0,6.0,2.2,9.0,6.0,5.26,0.0
2016,3,11,17,45,0.0,3.0,2.2,9.0,3.0,2.63,0.0
2016,3,11,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,0.95,9.5,5.5,4.82,0.0
2016,3,12,7,0,0.0,11.0,1.0,10.0,11.0,9.66,2.8
2016,3,12,7,15,0.0,19.0,1.05,10.0,19.0,16.7,9.39
2016,3,12,7,30,0.0,27.0,1.1,10.0,27.0,23.76,15.97
2016,3,12,7,45,0.0,36.0,1.2,10.5,36.0,31.72,23.25
2016,3,12,8,0,0.0,45.0,1.3,11.0,45.0,39.69,30.42
2016,3,12,8,15,0.0,54.0,1.35,11.0,54.0,47.67,37.56
2016,3,12,8,30,0.0,63.0,1.4,11.0,63.0,55.67,44.62
2016,3,12,8,45,0.0,63.5,1.45,11.0,63.5,56.12,44.87
2016,3,12,9,0,0.0,64.0,1.5,11.0,64.0,56.58,45.13
2016,3,12,9,15,0.0,51.5,1.55,11.0,51.5,45.51,33.41
2016,3,12,9,30,0.0,39.0,1.6,11.0,39.0,34.45,23.89
2016,3,12,9,45,18.0,147.0,1.65,11.5,158.5,125.01,99.03
2016,3,12,10,0,36.0,255.0,1.7,12.0,278.0,209.91,167.01
2016,3,12,10,15,18.0,160.0,1.7,12.0,171.5,139.74,110.34
2016,3,12,10,30,0.0,65.0,1.7,12.0,65.0,57.59,42.91
2016,3,12,10,45,0.0,83.5,1.75,12.5,83.5,74.07,56.58
2016,3,12,11,0,0.0,102.0,1.8,13.0,102.0,90.41,69.89
2016,3,12,11,15,0.0,117.5,1.8,13.0,117.5,103.96,80.94
2016,3,12,11,30,0.0,133.0,1.8,13.0,133.0,117.58,92.01
2016,3,12,11,45,1.5,155.5,1.85,13.0,157.0,138.26,108.81
2016,3,12,12,0,3.0,178.0,1.9,13.0,181.0,159.26,125.79
2016,3,12,12,15,9.5,223.0,1.9,13.0,231.0,203.7,161.58
2016,3,12,12,30,16.0,268.0,1.9,13.0,281.0,249.4,197.91
2016,3,12,12,45,13.0,250.0,1.95,13.0,260.5,232.81,184.7
2016,3,12,13,0,10.0,232.0,2.0,13.0,240.0,215.63,171.17
2016,3,12,13,15,5.5,198.0,2.0,13.0,202.5,182.08,144.36
2016,3,12,13,30,1.0,164.0,2.0,13.0,165.0,147.91,116.8
2016,3,12,13,45,0.5,108.0,2.0,13.0,108.5,96.53,74.92
2016,3,12,14,0,0.0,52.0,2.0,13.0,52.0,46.05,33.1
2016,3,12,14,15,0.0,91.5,1.95,13.0,91.5,81.16,62.53
2016,3,12,14,30,0.0,131.0,1.9,13.0,131.0,117.71,92.9
2016,3,12,14,45,0.0,143.0,1.9,13.0,143.0,129.51,102.77
2016,3,12,15,0,0.0,155.0,1.9,13.0,155.0,141.93,113.23
2016,3,12,15,15,0.0,126.5,1.85,13.0,126.5,114.73,91.01
2016,3,12,15,30,0.0,98.0,1.8,13.0,98.0,87.58,68.64
2016,3,12,15,45,0.0,74.5,1.75,13.0,74.5,65.9,50.59
2016,3,12,16,0,0.0,51.0,1.7,13.0,51.0,45.02,33.0
2016,3,12,16,15,0.0,44.5,1.65,12.5,44.5,39.25,28.24
2016,3,12,16,30,0.0,38.0,1.6,12.0,38.0,33.49,23.4
2016,3,12,16,45,0.0,31.0,1.6,12.0,31.0,27.3,18.05
2016,3,12,17,0,0.0,24.0,1.6,12.0,24.0,21.11,12.65
2016,3,12,17,15,0.0,17.5,1.55,11.5,17.5,15.38,7.6
2016,3,12,17,30,0.0,11.0,1.5,11.0,11.0,9.65,2.53
2016,3,12,17,45,0.0,6.5,1.5,11.0,6.5,5.7,0.0
2016,3,12,18,0,0.0,2.0,1.5,11.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,1.5,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,1.35,12.5,3.5,3.07,0.0
2016,3,13,7,0,0.0,7.0,1.4,13.0,7.0,6.14,0.0
2016,3,13,7,15,0.0,12.0,1.4,13.0,12.0,10.53,3.75
2016,3,13,7,30,0.0,17.0,1.4,13.0,17.0,14.94,7.81
2016,3,13,7,45,0.0,22.5,1.45,13.0,22.5,19.79,12.25
2016,3,13,8,0,0.0,28.0,1.5,13.0,28.0,24.65,16.63
2016,3,13,8,15,0.0,33.5,1.5,13.0,33.5,29.52,20.97
2016,3,13,8,30,0.0,39.0,1.5,13.0,39.0,34.39,25.27
2016,3,13,8,45,0.0,28.5,1.55,13.0,28.5,25.12,16.89
2016,3,13,9,0,0.0,18.0,1.6,13.0,18.0,15.86,8.55
2016,3,13,9,15,0.0,78.5,1.6,13.0,78.5,69.49,53.41
2016,3,13,9,30,0.0,139.0,1.6,13.0,139.0,119.69,95.02
2016,3,13,9,45,0.0,87.5,1.6,13.0,87.5,77.54,59.71
2016,3,13,10,0,0.0,36.0,1.6,13.0,36.0,31.83,21.3
2016,3,13,10,15,0.0,92.0,1.6,13.0,92.0,81.6,62.94
2016,3,13,10,30,0.0,148.0,1.6,13.0,148.0,129.36,102.09
2016,3,13,10,45,0.0,141.0,1.65,13.5,141.0,123.81,97.11
2016,3,13,11,0,0.0,134.0,1.7,14.0,134.0,118.08,92.16
2016,3,13,11,15,3.0,168.0,1.7,14.0,170.5,148.96,117.13
2016,3,13,11,30,6.0,202.0,1.7,14.0,207.0,180.32,142.2
2016,3,13,11,45,3.0,170.5,1.7,14.0,173.0,152.2,119.47
2016,3,13,12,0,0.0,139.0,1.7,14.0,139.0,123.21,96.01
2016,3,13,12,15,0.0,113.0,1.7,14.0,113.0,100.35,77.44
2016,3,13,12,30,0.0,87.0,1.7,14.0,87.0,77.27,58.56
2016,3,13,12,45,6.5,169.0,1.75,14.0,174.5,155.27,122.35
2016,3,13,13,0,13.0,251.0,1.8,14.0,262.0,235.29,186.27
2016,3,13,13,15,6.5,166.0,1.75,14.0,171.5,153.61,120.81
2016,3,13,13,30,0.0,81.0,1.7,14.0,81.0,71.88,54.19
2016,3,13,13,45,0.0,113.5,1.65,14.0,113.5,101.12,78.45
2016,3,13,14,0,0.0,146.0,1.6,14.0,146.0,131.14,103.06
2016,3,13,14,15,0.0,137.5,1.55,13.5,137.5,123.5,97.11
2016,3,13,14,30,0.0,129.0,1.5,13.0,129.0,115.82,91.18
2016,3,13,14,45,0.0,88.0,1.5,13.0,88.0,78.0,60.04
2016,3,13,15,0,0.0,47.0,1.5,13.0,47.0,41.54,29.62
2016,3,13,15,15,0.0,52.0,1.45,13.0,52.0,45.96,33.48
2016,3,13,15,30,0.0,57.0,1.4,13.0,57.0,50.37,37.33
2016,3,13,15,45,0.0,91.5,1.4,13.0,91.5,81.67,63.93
2016,3,13,16,0,0.0,126.0,1.4,13.0,126.0,117.96,94.6
2016,3,13,16,15,0.0,110.0,1.35,13.0,110.0,102.96,82.19
2016,3,13,16,30,0.0,94.0,1.3,13.0,94.0,87.83,69.61
2016,3,13,16,45,0.0,77.0,1.3,13.0,77.0,71.43,55.75
2016,3,13,17,0,0.0,60.0,1.3,13.0,60.0,54.79,41.46
2016,3,13,17,15,0.0,44.5,1.25,13.0,44.5,39.59,28.2
2016,3,13,17,30,0.0,29.0,1.2,13.0,29.0,25.56,15.86
2016,3,13,17,45,0.0,17.0,1.2,13.0,17.0,14.96,6.02
2016,3,13,18,0,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2016,3,13,18,15,0.0,2.5,1.15,13.0,2.5,2.27,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
