Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.05,9.5,20.0,11.82,0.0
2016,3,24,6,30,191.0,26.0,1.1,10.0,40.0,20.39,9.67
2016,3,24,6,45,306.5,39.5,1.15,10.5,83.5,31.7,22.23
2016,3,24,7,0,422.0,53.0,1.2,11.0,127.0,41.76,31.81
2016,3,24,7,15,495.5,62.0,1.2,11.5,177.5,47.39,37.15
2016,3,24,7,30,569.0,71.0,1.2,12.0,228.0,52.85,42.11
2016,3,24,7,45,614.0,78.5,1.25,12.5,280.0,56.77,45.51
2016,3,24,8,0,659.0,86.0,1.3,13.0,332.0,60.52,48.66
2016,3,24,8,15,694.0,91.0,1.25,13.0,383.0,62.2,49.99
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,63.83,51.26
2016,3,24,8,45,745.5,103.5,1.2,13.5,480.5,66.89,53.67
2016,3,24,9,0,762.0,111.0,1.2,14.0,527.0,88.77,56.07
2016,3,24,9,15,781.0,115.0,1.15,14.0,571.0,147.27,86.45
2016,3,24,9,30,800.0,119.0,1.1,14.0,615.0,200.41,124.09
2016,3,24,9,45,796.5,130.5,1.1,14.5,649.5,256.68,170.76
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,312.27,218.79
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,364.16,264.1
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,416.48,309.22
2016,3,24,10,45,831.5,144.0,1.15,15.5,772.0,467.41,351.85
2016,3,24,11,0,847.0,142.0,1.2,16.0,798.0,518.58,393.5
2016,3,24,11,15,852.5,143.0,1.2,16.0,815.0,567.08,432.47
2016,3,24,11,30,858.0,144.0,1.2,16.0,832.0,614.42,469.49
2016,3,24,11,45,864.5,142.5,1.2,16.5,841.5,658.81,502.52
2016,3,24,12,0,871.0,141.0,1.2,17.0,851.0,701.6,533.51
2016,3,24,12,15,871.5,141.0,1.2,17.0,851.5,739.83,561.51
2016,3,24,12,30,872.0,141.0,1.2,17.0,852.0,775.65,587.34
2016,3,24,12,45,888.5,130.5,1.25,17.0,849.0,806.03,609.05
2016,3,24,13,0,905.0,120.0,1.3,17.0,846.0,838.54,631.66
2016,3,24,13,15,901.0,119.5,1.3,16.5,830.0,861.65,648.47
2016,3,24,13,30,897.0,119.0,1.3,16.0,814.0,881.5,663.34
2016,3,24,13,45,892.5,116.5,1.35,16.0,790.0,895.58,673.97
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,906.21,682.53
2016,3,24,14,15,878.5,112.0,1.4,16.0,734.5,909.48,685.67
2016,3,24,14,30,869.0,110.0,1.4,16.0,703.0,917.74,692.41
2016,3,24,14,45,856.0,107.5,1.45,16.0,665.0,910.58,689.63
2016,3,24,15,0,843.0,105.0,1.5,16.0,627.0,899.94,684.81
2016,3,24,15,15,825.0,102.5,1.5,15.5,583.0,881.45,675.37
2016,3,24,15,30,807.0,100.0,1.5,15.0,539.0,859.82,663.83
2016,3,24,15,45,768.5,100.5,1.5,15.0,488.0,820.65,638.75
2016,3,24,16,0,730.0,101.0,1.5,15.0,437.0,785.32,616.21
2016,3,24,16,15,695.0,95.5,1.5,14.5,385.5,738.63,586.07
2016,3,24,16,30,660.0,90.0,1.5,14.0,334.0,690.51,554.02
2016,3,24,16,45,610.5,82.5,1.5,14.0,281.5,627.22,508.35
2016,3,24,17,0,561.0,75.0,1.5,14.0,229.0,564.06,460.97
2016,3,24,17,15,487.0,65.0,1.45,13.5,178.0,480.32,395.62
2016,3,24,17,30,413.0,55.0,1.4,13.0,127.0,399.35,328.35
2016,3,24,17,45,305.0,40.5,1.4,12.5,83.5,294.86,238.27
2016,3,24,18,0,197.0,26.0,1.4,12.0,40.0,192.18,125.14
2016,3,24,18,15,98.5,13.0,1.35,11.5,20.0,70.45,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.0,14.5,1.1,9.5,23.0,13.19,0.0
2016,3,25,6,30,218.0,29.0,1.1,10.0,46.0,22.75,12.25
2016,3,25,6,45,331.0,42.5,1.1,10.5,91.0,34.28,24.6
2016,3,25,7,0,444.0,56.0,1.1,11.0,136.0,44.27,34.09
2016,3,25,7,15,517.0,65.0,1.1,11.0,188.0,49.8,39.42
2016,3,25,7,30,590.0,74.0,1.1,11.0,240.0,55.18,44.38
2016,3,25,7,45,637.0,80.5,1.15,11.5,293.0,58.24,47.01
2016,3,25,8,0,684.0,87.0,1.2,12.0,346.0,61.2,49.45
2016,3,25,8,15,717.5,92.0,1.2,12.0,397.0,62.86,50.77
2016,3,25,8,30,751.0,97.0,1.2,12.0,448.0,64.46,52.0
2016,3,25,8,45,781.0,98.5,1.3,12.5,497.5,70.41,56.96
2016,3,25,9,0,811.0,100.0,1.4,13.0,547.0,93.41,57.15
2016,3,25,9,15,828.0,103.0,1.4,13.5,590.5,146.34,83.27
2016,3,25,9,30,845.0,106.0,1.4,14.0,634.0,201.09,122.81
2016,3,25,9,45,860.0,107.0,1.4,14.5,672.0,255.5,167.96
2016,3,25,10,0,875.0,108.0,1.4,15.0,710.0,317.38,221.15
2016,3,25,10,15,884.0,110.0,1.35,15.0,741.5,371.83,269.23
2016,3,25,10,30,893.0,112.0,1.3,15.0,773.0,426.18,316.49
2016,3,25,10,45,899.5,113.0,1.3,15.5,796.5,478.37,360.48
2016,3,25,11,0,906.0,114.0,1.3,16.0,820.0,529.73,402.4
2016,3,25,11,15,910.0,115.0,1.25,16.0,836.5,578.75,441.67
2016,3,25,11,30,914.0,116.0,1.2,16.0,853.0,626.31,478.59
2016,3,25,11,45,917.0,116.0,1.2,16.0,861.0,670.72,512.61
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,713.15,544.38
2016,3,25,12,15,919.5,116.0,1.2,16.0,869.0,751.0,572.23
2016,3,25,12,30,919.0,116.0,1.2,16.0,869.0,786.24,597.16
2016,3,25,12,45,925.0,111.0,1.2,16.0,862.5,818.96,619.24
2016,3,25,13,0,931.0,106.0,1.2,16.0,856.0,848.94,639.42
2016,3,25,13,15,927.0,105.5,1.2,16.0,839.0,872.33,655.19
2016,3,25,13,30,923.0,105.0,1.2,16.0,822.0,892.4,668.88
2016,3,25,13,45,918.5,102.5,1.25,16.0,798.0,906.54,679.53
2016,3,25,14,0,914.0,100.0,1.3,16.0,774.0,917.14,688.07
2016,3,25,14,15,905.0,98.5,1.3,16.0,742.5,921.29,691.78
2016,3,25,14,30,896.0,97.0,1.3,16.0,711.0,921.86,693.36
2016,3,25,14,45,884.5,94.5,1.35,16.0,672.5,915.52,691.3
2016,3,25,15,0,873.0,92.0,1.4,16.0,634.0,905.71,687.11
2016,3,25,15,15,856.5,89.5,1.45,15.5,590.0,896.75,684.9
2016,3,25,15,30,840.0,87.0,1.5,15.0,546.0,876.04,674.68
2016,3,25,15,45,815.0,84.0,1.55,15.0,497.5,844.2,655.48
2016,3,25,16,0,790.0,81.0,1.6,15.0,449.0,809.77,634.24
2016,3,25,16,15,758.5,77.0,1.6,14.5,397.0,766.27,606.62
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,721.02,576.95
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,660.96,535.03
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,596.62,487.97
2016,3,25,17,15,544.0,57.5,1.55,12.5,184.5,515.17,424.7
2016,3,25,17,30,471.0,50.0,1.5,12.0,133.0,436.47,360.05
2016,3,25,17,45,339.0,38.5,1.5,11.5,87.5,316.76,257.58
2016,3,25,18,0,207.0,27.0,1.5,11.0,42.0,201.84,137.72
2016,3,25,18,15,103.5,13.5,1.45,10.5,21.0,74.11,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,159.0,13.0,0.9,10.0,26.0,11.82,0.0
2016,3,26,6,30,318.0,26.0,0.9,10.0,52.0,21.03,11.44
2016,3,26,6,45,429.5,35.0,0.9,10.5,98.5,27.58,18.79
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,33.96,24.94
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,41.46,31.88
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,45.76,35.77
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,47.77,37.46
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,49.77,39.07
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,51.26,40.18
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,52.71,41.23
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,62.56,49.63
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,92.45,52.89
2016,3,26,9,15,871.0,80.0,1.1,15.0,596.5,146.44,80.39
2016,3,26,9,30,886.0,82.0,1.1,15.0,640.0,201.81,121.0
2016,3,26,9,45,895.5,85.0,1.1,15.5,677.0,257.93,167.91
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,314.44,217.1
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,369.63,265.82
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,424.61,313.58
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,477.19,357.71
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,528.5,399.34
2016,3,26,11,15,929.5,97.0,1.05,17.0,838.0,577.85,438.52
2016,3,26,11,30,933.0,98.0,1.0,17.0,854.0,625.65,475.23
2016,3,26,11,45,934.5,98.0,1.0,17.0,861.5,669.56,508.57
2016,3,26,12,0,936.0,98.0,1.0,17.0,869.0,711.3,539.55
2016,3,26,12,15,935.5,98.0,1.0,17.0,868.5,749.32,567.25
2016,3,26,12,30,935.0,98.0,1.0,17.0,868.0,784.68,591.22
2016,3,26,12,45,927.5,100.5,1.05,17.0,857.5,814.31,611.66
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,840.69,630.03
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,862.73,644.85
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,881.43,657.57
2016,3,26,13,45,898.0,103.0,1.1,17.0,787.0,892.54,665.43
2016,3,26,14,0,885.0,105.0,1.1,17.0,761.0,900.09,671.16
2016,3,26,14,15,875.5,103.5,1.1,17.0,729.5,903.46,674.34
2016,3,26,14,30,866.0,102.0,1.1,17.0,698.0,903.34,675.44
2016,3,26,14,45,844.5,103.5,1.1,17.0,658.5,901.06,675.33
2016,3,26,15,0,823.0,105.0,1.1,17.0,619.0,887.13,667.64
2016,3,26,15,15,804.5,102.0,1.1,16.5,575.5,867.43,657.52
2016,3,26,15,30,786.0,99.0,1.1,16.0,532.0,844.66,645.37
2016,3,26,15,45,677.5,114.0,1.1,16.0,463.5,766.34,593.38
2016,3,26,16,0,569.0,129.0,1.1,16.0,395.0,682.27,536.39
2016,3,26,16,15,433.5,135.5,1.1,15.5,325.0,560.13,448.75
2016,3,26,16,30,298.0,142.0,1.1,15.0,255.0,432.93,352.52
2016,3,26,16,45,265.0,125.0,1.1,14.5,214.5,382.07,314.51
2016,3,26,17,0,232.0,108.0,1.1,14.0,174.0,331.96,275.03
2016,3,26,17,15,198.5,87.5,1.1,13.5,135.5,277.29,230.32
2016,3,26,17,30,165.0,67.0,1.1,13.0,97.0,223.56,184.61
2016,3,26,17,45,110.0,47.0,1.15,12.5,64.0,157.05,126.28
2016,3,26,18,0,55.0,27.0,1.2,12.0,31.0,78.48,52.22
2016,3,26,18,15,27.5,13.5,1.15,12.0,15.5,28.76,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,125.5,15.0,1.0,11.0,26.0,11.84,0.0
2016,3,27,6,30,251.0,30.0,1.0,11.0,52.0,24.42,14.55
2016,3,27,6,45,365.5,41.5,1.05,11.0,98.5,32.97,23.57
2016,3,27,7,0,480.0,53.0,1.1,11.0,145.0,41.23,31.47
2016,3,27,7,15,549.5,61.0,1.05,11.5,197.0,46.09,36.05
2016,3,27,7,30,619.0,69.0,1.0,12.0,249.0,50.81,40.29
2016,3,27,7,45,668.5,74.0,0.95,12.5,303.0,52.95,42.08
2016,3,27,8,0,718.0,79.0,0.9,13.0,357.0,55.06,43.77
2016,3,27,8,15,750.5,83.0,0.9,13.0,409.5,61.95,49.73
2016,3,27,8,30,783.0,87.0,0.9,13.0,462.0,63.35,50.78
2016,3,27,8,45,802.0,92.0,0.9,13.5,510.0,65.31,52.22
2016,3,27,9,0,821.0,97.0,0.9,14.0,558.0,99.29,57.6
2016,3,27,9,15,838.5,100.0,0.9,14.0,602.0,152.93,86.6
2016,3,27,9,30,856.0,103.0,0.9,14.0,646.0,208.42,127.94
2016,3,27,9,45,867.5,106.0,0.95,14.0,683.5,264.24,175.05
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,327.12,229.56
2016,3,27,10,15,888.5,110.5,1.05,14.0,752.5,381.56,277.67
2016,3,27,10,30,898.0,112.0,1.1,14.0,784.0,435.93,325.05
2016,3,27,10,45,903.0,114.5,1.2,14.5,808.0,488.85,369.82
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,540.82,412.56
2016,3,27,11,15,912.5,118.0,1.35,15.0,848.5,590.17,452.63
2016,3,27,11,30,917.0,119.0,1.4,15.0,865.0,638.09,490.6
2016,3,27,11,45,918.5,120.0,1.45,15.0,873.5,682.51,525.14
2016,3,27,12,0,920.0,121.0,1.5,15.0,882.0,724.86,557.46
2016,3,27,12,15,920.5,121.0,1.5,15.0,882.0,763.37,586.0
2016,3,27,12,30,921.0,121.0,1.5,15.0,882.0,799.35,611.46
2016,3,27,12,45,928.5,115.5,1.55,15.0,876.5,832.87,634.88
2016,3,27,13,0,936.0,110.0,1.6,15.0,871.0,863.7,656.48
2016,3,27,13,15,933.0,109.5,1.6,14.5,855.0,887.97,674.32
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,908.93,690.11
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,922.36,700.36
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,932.21,708.45
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,936.81,712.55
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,937.84,714.48
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,938.54,717.07
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,927.19,711.6
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,908.62,702.09
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,886.82,690.41
2016,3,27,15,45,802.0,97.0,1.85,13.0,509.0,853.08,669.57
2016,3,27,16,0,775.0,94.0,1.9,13.0,459.0,816.75,646.64
2016,3,27,16,15,639.0,102.0,1.85,12.5,380.0,704.39,567.63
2016,3,27,16,30,503.0,110.0,1.8,12.0,301.0,581.42,477.83
2016,3,27,16,45,541.0,94.0,1.8,11.5,271.5,589.22,486.77
2016,3,27,17,0,579.0,78.0,1.8,11.0,242.0,586.12,485.37
2016,3,27,17,15,503.0,68.5,1.7,10.5,190.0,500.17,417.11
2016,3,27,17,30,427.0,59.0,1.6,10.0,138.0,416.91,347.57
2016,3,27,17,45,294.5,46.0,1.55,10.0,91.5,295.89,242.99
2016,3,27,18,0,162.0,33.0,1.5,10.0,45.0,187.15,135.23
2016,3,27,18,15,81.0,16.5,1.5,10.0,22.5,63.73,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,158.0,15.5,2.15,8.0,30.5,12.5,0.0
2016,3,28,6,30,316.0,31.0,2.2,8.0,61.0,25.25,15.78
2016,3,28,6,45,437.0,40.5,2.3,8.5,110.5,32.06,23.05
2016,3,28,7,0,558.0,50.0,2.4,9.0,160.0,38.72,29.48
2016,3,28,7,15,624.5,57.0,2.4,9.0,214.5,42.95,33.55
2016,3,28,7,30,691.0,64.0,2.4,9.0,269.0,47.07,37.36
2016,3,28,7,45,737.5,68.0,2.45,9.5,324.5,53.34,42.92
2016,3,28,8,0,784.0,72.0,2.5,10.0,380.0,55.16,44.35
2016,3,28,8,15,812.5,75.5,2.5,10.0,432.5,56.45,45.36
2016,3,28,8,30,841.0,79.0,2.5,10.0,485.0,57.71,46.33
2016,3,28,8,45,862.0,82.0,2.5,10.5,534.5,58.51,46.78
2016,3,28,9,0,883.0,85.0,2.5,11.0,584.0,106.64,61.12
2016,3,28,9,15,898.0,87.0,2.45,11.0,628.0,162.37,92.68
2016,3,28,9,30,913.0,89.0,2.4,11.0,672.0,219.46,136.75
2016,3,28,9,45,923.5,91.5,2.4,11.0,710.5,277.07,186.9
2016,3,28,10,0,934.0,94.0,2.4,11.0,749.0,335.12,239.41
2016,3,28,10,15,688.0,198.0,2.4,11.0,692.0,376.26,284.33
2016,3,28,10,30,442.0,302.0,2.4,11.0,635.0,402.86,313.24
2016,3,28,10,45,501.5,291.5,2.45,11.0,680.0,450.8,352.67
2016,3,28,11,0,561.0,281.0,2.5,11.0,725.0,503.66,395.69
2016,3,28,11,15,764.0,191.0,2.5,11.0,808.5,572.28,451.24
2016,3,28,11,30,967.0,101.0,2.5,11.0,892.0,655.62,517.99
2016,3,28,11,45,967.0,102.0,2.5,11.5,899.5,700.89,552.83
2016,3,28,12,0,967.0,103.0,2.5,12.0,907.0,743.83,585.24
2016,3,28,12,15,967.0,103.0,2.5,12.0,906.5,783.36,615.43
2016,3,28,12,30,967.0,103.0,2.5,12.0,906.0,820.18,641.52
2016,3,28,12,45,948.0,112.0,2.5,12.0,892.5,848.05,661.17
2016,3,28,13,0,929.0,121.0,2.5,12.0,879.0,872.08,678.2
2016,3,28,13,15,718.5,208.0,2.45,12.0,787.5,821.66,641.6
2016,3,28,13,30,508.0,295.0,2.4,12.0,696.0,746.32,583.7
2016,3,28,13,45,708.0,205.0,2.4,12.0,745.0,851.12,665.39
2016,3,28,14,0,908.0,115.0,2.4,12.0,794.0,936.94,725.44
2016,3,28,14,15,897.5,113.0,2.35,11.5,761.0,939.17,728.05
2016,3,28,14,30,887.0,111.0,2.3,11.0,728.0,937.79,729.21
2016,3,28,14,45,874.0,108.5,2.3,11.0,689.0,939.03,731.58
2016,3,28,15,0,861.0,106.0,2.3,11.0,650.0,927.98,725.52
2016,3,28,15,15,842.5,103.0,2.25,11.0,604.5,907.93,712.89
2016,3,28,15,30,824.0,100.0,2.2,11.0,559.0,884.69,698.13
2016,3,28,15,45,799.5,96.5,2.2,11.0,509.5,852.51,677.44
2016,3,28,16,0,775.0,93.0,2.2,11.0,460.0,817.71,654.7
2016,3,28,16,15,741.0,88.5,2.1,10.5,407.0,776.72,627.36
2016,3,28,16,30,707.0,84.0,2.0,10.0,354.0,729.27,594.57
2016,3,28,16,45,660.5,77.5,1.95,10.0,300.5,667.93,549.55
2016,3,28,17,0,614.0,71.0,1.9,10.0,247.0,606.57,502.92
2016,3,28,17,15,540.5,62.5,1.8,9.5,194.0,522.76,436.93
2016,3,28,17,30,467.0,54.0,1.7,9.0,141.0,441.71,369.74
2016,3,28,17,45,351.5,42.0,1.6,9.0,95.5,331.6,273.83
2016,3,28,18,0,236.0,30.0,1.5,9.0,50.0,229.89,171.29
2016,3,28,18,15,118.0,15.0,1.45,9.0,25.0,84.87,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,139.0,17.0,0.8,8.0,31.0,13.39,0.0
2016,3,29,6,30,278.0,34.0,0.8,8.0,62.0,27.76,18.24
2016,3,29,6,45,395.0,44.5,0.85,8.5,110.0,35.3,26.06
2016,3,29,7,0,512.0,55.0,0.9,9.0,158.0,42.63,33.09
2016,3,29,7,15,579.0,62.5,0.85,9.5,211.5,47.04,37.24
2016,3,29,7,30,646.0,70.0,0.8,10.0,265.0,51.33,41.1
2016,3,29,7,45,702.5,72.5,0.8,10.5,321.0,51.64,41.24
2016,3,29,8,0,759.0,75.0,0.8,11.0,377.0,57.19,46.01
2016,3,29,8,15,789.0,79.0,0.75,11.0,429.5,58.76,47.25
2016,3,29,8,30,819.0,83.0,0.7,11.0,482.0,60.28,48.43
2016,3,29,8,45,845.0,84.5,0.65,11.5,532.0,59.93,47.86
2016,3,29,9,0,871.0,86.0,0.6,12.0,582.0,110.79,62.78
2016,3,29,9,15,887.0,88.0,0.55,12.5,626.5,165.98,94.5
2016,3,29,9,30,903.0,90.0,0.5,13.0,671.0,222.64,137.5
2016,3,29,9,45,916.5,91.0,0.5,13.5,710.0,279.27,185.16
2016,3,29,10,0,930.0,92.0,0.5,14.0,749.0,336.63,234.76
2016,3,29,10,15,938.5,93.5,0.5,14.0,780.5,393.19,284.07
2016,3,29,10,30,947.0,95.0,0.5,14.0,812.0,449.51,332.12
2016,3,29,10,45,647.0,229.5,0.5,14.0,726.5,468.72,353.26
2016,3,29,11,0,347.0,364.0,0.5,14.0,641.0,468.22,355.71
2016,3,29,11,15,657.0,231.0,0.5,14.0,767.0,550.78,418.81
2016,3,29,11,30,967.0,98.0,0.5,14.0,893.0,656.92,498.08
2016,3,29,11,45,488.5,162.5,0.55,14.0,564.0,456.94,353.98
2016,3,29,12,0,10.0,227.0,0.6,14.0,235.0,207.63,160.78
2016,3,29,12,15,85.0,323.5,0.6,14.0,394.5,350.86,273.51
2016,3,29,12,30,160.0,420.0,0.6,14.0,554.0,506.6,387.96
2016,3,29,12,45,89.0,355.5,0.65,14.0,430.0,396.38,305.59
2016,3,29,13,0,18.0,291.0,0.7,14.0,306.0,277.02,215.29
2016,3,29,13,15,38.0,325.0,0.7,14.0,355.5,337.41,262.81
2016,3,29,13,30,58.0,359.0,0.7,14.0,405.0,392.95,304.78
2016,3,29,13,45,37.0,309.5,0.75,14.0,339.0,329.88,257.09
2016,3,29,14,0,16.0,260.0,0.8,14.0,273.0,253.14,198.53
2016,3,29,14,15,8.0,202.5,0.8,14.0,209.0,191.92,151.0
2016,3,29,14,30,0.0,145.0,0.8,14.0,145.0,130.68,102.15
2016,3,29,14,45,114.5,218.5,0.85,14.0,291.0,334.52,268.29
2016,3,29,15,0,229.0,292.0,0.9,14.0,437.0,526.51,414.78
2016,3,29,15,15,442.5,214.5,0.9,13.5,470.5,670.75,525.42
2016,3,29,15,30,656.0,137.0,0.9,13.0,504.0,784.06,609.76
2016,3,29,15,45,424.5,171.0,0.9,13.0,401.0,604.94,479.32
2016,3,29,16,0,193.0,205.0,0.9,13.0,298.0,406.52,327.83
2016,3,29,16,15,468.0,140.0,0.9,12.5,330.0,598.72,484.19
2016,3,29,16,30,743.0,75.0,0.9,12.0,362.0,744.53,592.25
2016,3,29,16,45,698.0,69.5,0.95,12.0,307.5,689.43,552.27
2016,3,29,17,0,653.0,64.0,1.0,12.0,253.0,629.54,509.55
2016,3,29,17,15,585.0,56.5,1.0,11.0,200.0,549.93,450.59
2016,3,29,17,30,517.0,49.0,1.0,10.0,147.0,472.88,389.95
2016,3,29,17,45,405.0,38.5,1.05,9.5,100.0,365.13,299.37
2016,3,29,18,0,293.0,28.0,1.1,9.0,53.0,265.8,201.01
2016,3,29,18,15,146.5,14.0,1.1,8.5,26.5,101.46,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,17.5,0.65,8.0,32.5,13.76,0.0
2016,3,30,6,30,284.0,35.0,0.6,8.0,65.0,28.47,19.1
2016,3,30,6,45,384.5,47.0,0.6,8.5,112.0,37.29,27.92
2016,3,30,7,0,485.0,59.0,0.6,9.0,159.0,45.77,35.98
2016,3,30,7,15,551.5,67.0,0.6,9.0,211.5,50.41,40.41
2016,3,30,7,30,618.0,75.0,0.6,9.0,264.0,54.92,44.53
2016,3,30,7,45,665.0,80.0,0.65,9.5,318.0,56.85,46.11
2016,3,30,8,0,712.0,85.0,0.7,10.0,372.0,58.76,47.59
2016,3,30,8,15,743.0,89.5,0.7,10.5,423.5,60.14,48.56
2016,3,30,8,30,774.0,94.0,0.7,11.0,475.0,67.9,55.17
2016,3,30,8,45,798.5,97.0,0.7,11.5,524.0,68.24,55.16
2016,3,30,9,0,823.0,100.0,0.7,12.0,573.0,113.06,64.49
2016,3,30,9,15,839.5,103.0,0.75,12.0,616.5,166.86,97.08
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,222.38,140.35
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,277.7,187.54
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,340.27,241.6
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,394.6,289.42
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,448.72,336.15
2016,3,30,10,45,908.0,113.0,0.95,13.5,822.0,501.37,380.12
2016,3,30,11,0,915.0,114.0,1.0,14.0,846.0,553.23,422.08
2016,3,30,11,15,919.0,114.5,1.0,14.0,862.0,602.03,460.94
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,649.31,497.57
2016,3,30,11,45,500.0,257.5,1.05,14.0,671.5,548.07,422.84
2016,3,30,12,0,77.0,400.0,1.1,14.0,465.0,405.86,313.16
2016,3,30,12,15,502.0,257.5,1.1,14.0,678.5,602.43,467.39
2016,3,30,12,30,927.0,115.0,1.1,14.0,892.0,808.57,616.95
2016,3,30,12,45,928.0,113.0,1.1,14.0,883.5,840.23,636.01
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,868.98,655.3
2016,3,30,13,15,644.5,235.0,1.1,14.0,760.0,791.05,600.37
2016,3,30,13,30,360.0,359.0,1.1,14.0,645.0,675.57,515.03
2016,3,30,13,45,364.0,344.0,1.15,14.0,626.0,677.66,519.44
2016,3,30,14,0,368.0,329.0,1.2,14.0,607.0,677.88,521.3
2016,3,30,14,15,429.0,292.5,1.2,14.0,603.0,718.75,552.8
2016,3,30,14,30,490.0,256.0,1.2,14.0,599.0,745.62,574.27
2016,3,30,14,45,530.5,226.0,1.25,14.0,579.5,757.66,585.68
2016,3,30,15,0,571.0,196.0,1.3,14.0,560.0,766.3,595.05
2016,3,30,15,15,700.5,144.5,1.3,13.5,560.5,836.58,647.5
2016,3,30,15,30,830.0,93.0,1.3,13.0,561.0,886.3,684.0
2016,3,30,15,45,807.0,90.0,1.35,13.0,512.0,855.74,664.96
2016,3,30,16,0,784.0,87.0,1.4,13.0,463.0,822.57,644.82
2016,3,30,16,15,752.0,82.5,1.4,12.5,410.5,777.44,616.25
2016,3,30,16,30,720.0,78.0,1.4,12.0,358.0,735.72,589.44
2016,3,30,16,45,674.5,72.5,1.45,12.0,304.5,675.9,547.52
2016,3,30,17,0,629.0,67.0,1.5,12.0,251.0,616.08,503.9
2016,3,30,17,15,560.5,59.5,1.45,11.5,198.5,536.6,442.9
2016,3,30,17,30,492.0,52.0,1.4,11.0,146.0,459.66,380.71
2016,3,30,17,45,380.0,41.0,1.35,10.5,100.0,351.79,289.05
2016,3,30,18,0,268.0,30.0,1.3,10.0,54.0,252.16,192.89
2016,3,30,18,15,134.0,15.0,1.25,9.5,27.0,122.11,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,18.5,0.6,9.0,35.0,14.8,1.95
2016,3,31,6,30,305.0,37.0,0.6,9.0,70.0,30.15,20.65
2016,3,31,6,45,401.0,48.5,0.6,9.5,117.5,38.45,28.9
2016,3,31,7,0,497.0,60.0,0.6,10.0,165.0,46.44,36.47
2016,3,31,7,15,561.5,67.5,0.6,10.0,217.5,50.64,40.46
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,54.74,44.18
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,56.32,45.43
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,57.91,46.63
2016,3,31,8,15,754.5,88.0,0.6,11.0,430.5,65.03,52.8
2016,3,31,8,30,785.0,92.0,0.6,11.0,482.0,66.26,53.69
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.0,64.93,52.22
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,113.21,62.48
2016,3,31,9,15,861.0,95.5,0.6,12.5,625.5,167.82,96.3
2016,3,31,9,30,877.0,98.0,0.6,13.0,669.0,231.9,146.45
2016,3,31,9,45,892.5,98.5,0.65,13.5,708.0,287.31,193.48
2016,3,31,10,0,908.0,99.0,0.7,14.0,747.0,343.68,242.48
2016,3,31,10,15,916.5,100.0,0.7,14.0,778.0,398.73,290.63
2016,3,31,10,30,925.0,101.0,0.7,14.0,809.0,453.53,337.53
2016,3,31,10,45,933.0,101.0,0.75,14.5,833.5,506.84,381.63
2016,3,31,11,0,941.0,101.0,0.8,15.0,858.0,559.38,423.73
2016,3,31,11,15,944.5,102.0,0.8,15.0,873.5,609.28,462.95
2016,3,31,11,30,948.0,103.0,0.8,15.0,889.0,657.58,499.83
2016,3,31,11,45,951.0,102.5,0.85,15.0,897.0,702.44,533.92
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,745.2,565.84
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,783.98,593.83
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,820.09,618.62
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,852.05,640.6
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,881.03,660.64
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,904.36,677.02
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,924.28,691.31
2016,3,31,13,45,943.5,94.0,1.25,15.0,828.0,937.97,701.67
2016,3,31,14,0,937.0,93.0,1.3,15.0,803.0,948.04,709.88
2016,3,31,14,15,929.0,91.5,1.35,14.5,771.0,952.58,715.97
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,953.48,719.9
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,947.12,717.87
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,937.26,713.7
2016,3,31,15,15,881.5,84.5,1.5,13.5,617.0,919.62,704.98
2016,3,31,15,30,866.0,82.0,1.5,13.0,573.0,898.8,694.18
2016,3,31,15,45,844.0,79.5,1.55,13.0,523.5,877.99,682.78
2016,3,31,16,0,822.0,77.0,1.6,13.0,474.0,845.68,663.15
2016,3,31,16,15,793.0,73.5,1.55,12.5,422.0,803.61,636.32
2016,3,31,16,30,764.0,70.0,1.5,12.0,370.0,759.69,607.55
2016,3,31,16,45,720.0,66.0,1.5,12.0,315.5,701.28,566.52
2016,3,31,17,0,676.0,62.0,1.5,12.0,261.0,647.91,527.74
2016,3,31,17,15,611.5,55.0,1.4,11.5,208.0,570.57,468.63
2016,3,31,17,30,547.0,48.0,1.3,11.0,155.0,495.55,408.32
2016,3,31,17,45,437.5,38.5,1.25,10.5,107.0,389.18,319.17
2016,3,31,18,0,328.0,29.0,1.2,10.0,59.0,290.77,224.7
2016,3,31,18,15,164.0,14.5,1.15,9.5,29.5,141.08,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,0.9,9.0,38.0,14.25,3.17
2016,4,1,6,30,351.0,36.0,0.9,9.0,76.0,29.09,19.85
2016,4,1,6,45,447.0,46.0,0.9,9.5,124.5,36.13,26.87
2016,4,1,7,0,543.0,56.0,0.9,10.0,173.0,42.96,33.35
2016,4,1,7,15,603.5,63.0,0.9,10.0,226.5,46.95,37.12
2016,4,1,7,30,664.0,70.0,0.9,10.0,280.0,50.83,40.64
2016,4,1,7,45,707.5,74.0,0.9,10.5,334.0,52.24,41.74
2016,4,1,8,0,751.0,78.0,0.9,11.0,388.0,58.94,47.53
2016,4,1,8,15,779.5,82.0,0.9,11.0,439.5,60.4,48.65
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,61.81,49.73
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,62.89,50.41
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,116.21,63.43
2016,4,1,9,15,868.0,93.0,0.9,12.0,631.5,179.25,105.38
2016,4,1,9,30,883.0,95.0,0.9,12.0,675.0,234.78,149.6
2016,4,1,9,45,895.5,96.5,0.9,12.5,712.5,290.5,197.56
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,346.86,246.96
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,402.08,295.39
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,457.0,342.38
2016,4,1,10,45,930.5,101.5,0.8,13.5,835.5,509.95,386.03
2016,4,1,11,0,937.0,102.0,0.8,14.0,859.0,561.98,427.46
2016,4,1,11,15,940.5,102.5,0.75,14.0,875.0,611.23,465.76
2016,4,1,11,30,944.0,103.0,0.7,14.0,891.0,658.87,501.59
2016,4,1,11,45,946.5,103.0,0.7,14.5,898.5,703.61,533.91
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,746.23,563.82
2016,4,1,12,15,948.5,103.0,0.7,15.0,905.0,784.41,590.29
2016,4,1,12,30,948.0,103.0,0.7,15.0,904.0,819.89,613.66
2016,4,1,12,45,948.0,101.5,0.7,15.0,895.5,851.49,634.34
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,880.08,653.03
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,903.16,668.16
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,922.85,681.21
2016,4,1,13,45,934.5,97.5,0.7,15.5,827.0,936.71,689.36
2016,4,1,14,0,929.0,96.0,0.7,16.0,802.0,946.99,695.4
2016,4,1,14,15,920.5,94.5,0.7,15.5,770.0,950.95,700.16
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,951.29,702.87
2016,4,1,14,45,900.0,91.0,0.75,15.0,699.5,944.28,700.8
2016,4,1,15,0,888.0,89.0,0.8,15.0,661.0,933.78,696.67
2016,4,1,15,15,872.5,86.5,0.8,14.5,616.5,916.11,688.24
2016,4,1,15,30,857.0,84.0,0.8,14.0,572.0,895.29,677.82
2016,4,1,15,45,835.5,81.5,0.85,14.0,523.0,875.03,667.45
2016,4,1,16,0,814.0,79.0,0.9,14.0,474.0,843.18,649.0
2016,4,1,16,15,785.0,75.0,0.95,13.5,422.0,800.49,623.86
2016,4,1,16,30,756.0,71.0,1.0,13.0,370.0,755.98,596.64
2016,4,1,16,45,713.0,66.5,1.05,13.0,316.0,697.81,557.23
2016,4,1,17,0,670.0,62.0,1.1,13.0,262.0,644.59,519.82
2016,4,1,17,15,607.0,55.5,1.1,12.0,209.0,569.09,464.56
2016,4,1,17,30,544.0,49.0,1.1,11.0,156.0,495.82,407.59
2016,4,1,17,45,438.0,39.0,1.15,10.5,108.5,391.01,320.72
2016,4,1,18,0,332.0,29.0,1.2,10.0,61.0,293.94,229.31
2016,4,1,18,15,166.0,14.5,1.2,9.5,30.5,143.6,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.6,8.0,39.0,15.44,5.1
2016,4,2,6,30,326.0,39.0,0.6,8.0,78.0,31.58,22.28
2016,4,2,6,45,404.5,52.0,0.6,8.5,125.0,41.12,31.53
2016,4,2,7,0,483.0,65.0,0.6,9.0,172.0,50.23,40.1
2016,4,2,7,15,544.5,73.5,0.55,9.5,224.5,55.07,44.56
2016,4,2,7,30,606.0,82.0,0.5,10.0,277.0,59.73,48.67
2016,4,2,7,45,639.0,91.0,0.5,10.5,329.0,64.41,52.66
2016,4,2,8,0,672.0,100.0,0.5,11.0,381.0,68.81,56.3
2016,4,2,8,15,703.0,105.5,0.4,11.5,432.0,70.4,57.38
2016,4,2,8,30,734.0,111.0,0.3,12.0,483.0,71.9,58.38
2016,4,2,8,45,749.0,119.0,0.25,12.5,529.5,79.41,64.61
2016,4,2,9,0,764.0,127.0,0.2,13.0,576.0,132.15,77.94
2016,4,2,9,15,781.5,130.5,0.15,13.5,619.0,183.99,111.31
2016,4,2,9,30,799.0,134.0,0.1,14.0,662.0,244.39,158.25
2016,4,2,9,45,809.5,138.0,0.1,14.5,698.5,297.83,202.77
2016,4,2,10,0,820.0,142.0,0.1,15.0,735.0,351.98,248.45
2016,4,2,10,15,829.5,144.5,0.15,15.5,765.5,405.1,293.01
2016,4,2,10,30,839.0,147.0,0.2,16.0,796.0,458.37,336.6
2016,4,2,10,45,849.0,146.5,0.3,16.5,819.5,509.34,377.73
2016,4,2,11,0,859.0,146.0,0.4,17.0,843.0,559.99,417.51
2016,4,2,11,15,863.0,147.0,0.45,17.0,858.5,607.98,454.6
2016,4,2,11,30,867.0,148.0,0.5,17.0,874.0,654.64,489.83
2016,4,2,11,45,873.5,145.5,0.55,17.0,882.0,698.31,522.27
2016,4,2,12,0,880.0,143.0,0.6,17.0,890.0,737.27,550.99
2016,4,2,12,15,879.5,143.0,0.6,17.0,889.0,773.56,576.53
2016,4,2,12,30,879.0,143.0,0.6,17.0,888.0,807.37,599.17
2016,4,2,12,45,889.0,134.5,0.65,17.5,881.5,839.12,619.54
2016,4,2,13,0,899.0,126.0,0.7,18.0,875.0,868.27,638.17
2016,4,2,13,15,894.5,125.0,0.75,17.5,858.0,889.68,654.24
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,907.82,668.47
2016,4,2,13,45,876.5,126.0,0.85,17.0,814.0,917.7,676.3
2016,4,2,14,0,863.0,128.0,0.9,17.0,787.0,932.94,687.88
2016,4,2,14,15,852.5,126.0,0.9,17.0,755.0,934.78,689.92
2016,4,2,14,30,842.0,124.0,0.9,17.0,723.0,933.07,690.02
2016,4,2,14,45,819.0,126.0,0.9,17.0,682.5,920.78,683.43
2016,4,2,15,0,796.0,128.0,0.9,17.0,642.0,905.1,674.86
2016,4,2,15,15,777.5,124.0,0.9,16.5,598.0,883.72,663.89
2016,4,2,15,30,759.0,120.0,0.9,16.0,554.0,865.31,654.94
2016,4,2,15,45,662.0,128.5,0.9,16.0,483.5,782.53,600.67
2016,4,2,16,0,565.0,137.0,0.9,16.0,413.0,698.58,544.72
2016,4,2,16,15,602.0,118.5,0.85,15.5,384.0,701.51,550.0
2016,4,2,16,30,639.0,100.0,0.8,15.0,355.0,699.99,550.92
2016,4,2,16,45,587.0,93.5,0.8,14.5,302.0,634.79,505.97
2016,4,2,17,0,535.0,87.0,0.8,14.0,249.0,569.8,459.96
2016,4,2,17,15,467.5,76.5,0.75,13.5,198.0,489.17,398.99
2016,4,2,17,30,400.0,66.0,0.7,13.0,147.0,409.44,335.13
2016,4,2,17,45,293.5,52.0,0.7,12.5,101.5,305.88,248.97
2016,4,2,18,0,187.0,38.0,0.7,12.0,56.0,210.98,163.45
2016,4,2,18,15,93.5,19.0,0.7,11.5,28.0,104.6,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,0.6,8.0,10.0,9.1,0.0
2016,4,3,6,15,176.5,26.0,0.6,8.0,45.0,20.38,9.59
2016,4,3,6,30,310.0,42.0,0.6,8.0,80.0,32.58,23.27
2016,4,3,6,45,402.5,54.0,0.6,8.5,128.5,42.66,32.97
2016,4,3,7,0,495.0,66.0,0.6,9.0,177.0,50.89,40.72
2016,4,3,7,15,354.0,99.0,0.6,9.5,189.5,72.07,59.88
2016,4,3,7,30,213.0,132.0,0.6,10.0,202.0,96.31,81.34
2016,4,3,7,45,236.5,150.0,0.6,10.5,240.0,107.67,90.96
2016,4,3,8,0,260.0,168.0,0.6,11.0,278.0,118.56,100.0
