Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,512.5,135.5,0.55,11.5,385.5,90.82,75.21
2016,4,3,8,30,765.0,103.0,0.5,12.0,493.0,66.48,53.55
2016,4,3,8,45,787.0,106.5,0.5,12.5,541.5,82.64,57.54
2016,4,3,9,0,809.0,110.0,0.5,13.0,590.0,134.35,77.27
2016,4,3,9,15,825.5,113.0,0.5,13.0,633.0,187.54,112.71
2016,4,3,9,30,842.0,116.0,0.5,13.0,676.0,242.46,156.66
2016,4,3,9,45,852.5,119.5,0.55,13.5,713.0,297.79,203.97
2016,4,3,10,0,863.0,123.0,0.6,14.0,750.0,353.75,252.37
2016,4,3,10,15,872.0,125.0,0.6,14.0,781.0,408.41,299.51
2016,4,3,10,30,881.0,127.0,0.6,14.0,812.0,466.98,348.33
2016,4,3,10,45,884.5,130.0,0.6,14.5,835.0,518.61,389.98
2016,4,3,11,0,888.0,133.0,0.6,15.0,858.0,569.18,429.39
2016,4,3,11,15,892.0,134.0,0.6,15.0,873.5,617.2,466.48
2016,4,3,11,30,896.0,135.0,0.6,15.0,889.0,663.78,501.46
2016,4,3,11,45,769.5,206.0,0.65,15.5,857.5,686.88,516.91
2016,4,3,12,0,643.0,277.0,0.7,16.0,826.0,698.71,523.76
2016,4,3,12,15,767.0,209.5,0.7,16.0,863.5,761.18,569.86
2016,4,3,12,30,891.0,142.0,0.7,16.0,901.0,818.66,610.67
2016,4,3,12,45,886.5,142.5,0.75,16.0,891.0,847.42,629.97
2016,4,3,13,0,882.0,143.0,0.8,16.0,881.0,880.2,652.35
2016,4,3,13,15,877.5,142.0,0.85,16.0,864.0,902.21,667.65
2016,4,3,13,30,873.0,141.0,0.9,16.0,847.0,920.92,681.06
2016,4,3,13,45,866.5,139.0,0.95,16.0,822.0,933.44,690.62
2016,4,3,14,0,860.0,137.0,1.0,16.0,797.0,942.46,698.14
2016,4,3,14,15,850.0,134.5,1.0,15.5,764.5,944.23,701.55
2016,4,3,14,30,840.0,132.0,1.0,15.0,732.0,942.44,702.9
2016,4,3,14,45,835.0,125.5,1.05,15.0,695.0,937.37,701.92
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,928.78,698.79
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,908.62,688.49
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,885.33,676.21
2016,4,3,15,45,782.5,104.0,1.15,14.0,522.0,858.46,660.98
2016,4,3,16,0,770.0,96.0,1.2,14.0,475.0,828.68,643.52
2016,4,3,16,15,739.0,91.5,1.2,13.5,423.0,789.67,619.7
2016,4,3,16,30,708.0,87.0,1.2,13.0,371.0,744.05,590.55
2016,4,3,16,45,668.5,80.0,1.3,12.5,317.5,686.92,552.95
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,629.44,513.15
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,551.15,453.48
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,475.09,392.64
2016,4,3,17,45,391.5,46.0,1.2,10.5,111.0,368.76,303.73
2016,4,3,18,0,284.0,35.0,1.2,10.0,63.0,269.73,213.48
2016,4,3,18,15,142.0,17.5,1.15,9.5,31.5,132.28,14.74
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,11.0,13.0,11.82,0.0
2016,4,4,6,15,170.5,27.5,1.2,11.0,49.5,21.51,11.02
2016,4,4,6,30,341.0,42.0,1.2,11.0,86.0,33.92,24.2
2016,4,4,6,45,437.0,52.0,1.25,11.5,136.0,40.74,30.86
2016,4,4,7,0,533.0,62.0,1.3,12.0,186.0,47.36,37.06
2016,4,4,7,15,595.5,69.5,1.25,12.0,240.5,51.56,40.95
2016,4,4,7,30,658.0,77.0,1.2,12.0,295.0,55.62,44.57
2016,4,4,7,45,703.0,82.0,1.2,12.5,350.5,57.55,46.09
2016,4,4,8,0,748.0,87.0,1.2,13.0,406.0,59.42,47.51
2016,4,4,8,15,778.0,91.0,1.2,13.0,459.0,66.67,53.74
2016,4,4,8,30,808.0,95.0,1.2,13.0,512.0,67.83,54.56
2016,4,4,8,45,832.5,97.5,1.2,13.5,561.5,80.76,52.65
2016,4,4,9,0,857.0,100.0,1.2,14.0,611.0,134.58,74.59
2016,4,4,9,15,872.5,103.0,1.2,14.0,655.5,190.33,112.81
2016,4,4,9,30,888.0,106.0,1.2,14.0,700.0,255.24,165.52
2016,4,4,9,45,743.0,168.0,1.25,14.5,683.5,304.11,213.63
2016,4,4,10,0,598.0,230.0,1.3,15.0,667.0,351.94,259.16
2016,4,4,10,15,763.5,171.5,1.3,15.0,753.0,404.18,300.31
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,479.77,360.26
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,533.36,405.03
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,585.96,447.93
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,635.83,487.31
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,684.1,524.4
2016,4,4,11,45,948.0,118.5,1.4,15.5,925.0,728.51,556.77
2016,4,4,12,0,949.0,119.0,1.4,16.0,932.0,770.7,586.68
2016,4,4,12,15,949.0,119.0,1.4,16.0,931.0,809.33,613.82
2016,4,4,12,30,949.0,119.0,1.4,16.0,930.0,845.32,637.94
2016,4,4,12,45,949.5,117.0,1.4,16.0,921.5,877.03,659.08
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,905.73,678.2
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.5,928.44,693.4
2016,4,4,13,30,942.0,113.0,1.4,16.0,878.0,947.73,706.47
2016,4,4,13,45,935.0,112.0,1.4,16.0,852.0,960.86,715.64
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,970.38,722.67
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,973.47,727.03
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,972.92,729.28
2016,4,4,14,45,893.5,106.5,1.45,15.0,718.5,963.24,725.13
2016,4,4,15,0,878.0,105.0,1.5,15.0,678.0,959.5,725.17
2016,4,4,15,15,860.5,102.5,1.55,14.5,632.5,940.1,716.08
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,917.48,704.93
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,882.88,684.11
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,845.74,661.29
2016,4,4,16,15,755.0,91.5,1.7,13.5,432.0,805.38,636.36
2016,4,4,16,30,723.0,87.0,1.7,13.0,379.0,758.44,605.97
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.5,693.43,560.12
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,628.61,512.8
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,547.23,450.74
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,468.18,387.5
2016,4,4,17,45,369.0,49.5,1.4,11.5,112.5,357.51,294.46
2016,4,4,18,0,256.0,38.0,1.3,11.0,64.0,255.89,202.98
2016,4,4,18,15,128.0,19.0,1.2,10.5,32.0,127.51,30.76
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,11.82,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,20.57,10.94
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,30.3,21.22
2016,4,5,6,45,519.5,47.0,0.8,11.0,146.5,36.47,27.18
2016,4,5,7,0,602.0,56.0,0.8,12.0,197.0,42.45,32.7
2016,4,5,7,15,657.5,61.5,0.7,12.0,252.0,45.33,35.38
2016,4,5,7,30,713.0,67.0,0.6,12.0,307.0,52.74,42.01
2016,4,5,7,45,750.0,72.0,0.55,12.5,361.5,55.26,44.07
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,57.7,45.99
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,58.84,46.73
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,59.94,47.43
2016,4,5,8,45,862.5,86.0,0.55,14.5,570.0,77.25,46.44
2016,4,5,9,0,884.0,88.0,0.6,15.0,619.0,141.12,77.59
2016,4,5,9,15,898.5,90.0,0.6,15.5,663.0,196.96,115.82
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,254.08,161.8
2016,4,5,9,45,923.0,94.0,0.65,16.5,744.5,311.11,210.63
2016,4,5,10,0,933.0,96.0,0.7,17.0,782.0,368.49,260.13
2016,4,5,10,15,940.5,97.5,0.7,17.5,813.0,424.7,307.79
2016,4,5,10,30,948.0,99.0,0.7,18.0,844.0,480.53,353.72
2016,4,5,10,45,953.0,100.0,0.75,18.5,867.0,534.18,396.88
2016,4,5,11,0,958.0,101.0,0.8,19.0,890.0,586.73,437.8
2016,4,5,11,15,961.0,102.0,0.8,19.0,905.5,636.85,476.05
2016,4,5,11,30,964.0,103.0,0.8,19.0,921.0,685.27,511.97
2016,4,5,11,45,965.5,103.0,0.85,19.5,928.0,729.94,543.97
2016,4,5,12,0,967.0,103.0,0.9,20.0,935.0,772.37,573.66
2016,4,5,12,15,966.5,103.0,0.9,20.0,933.5,810.91,599.13
2016,4,5,12,30,966.0,103.0,0.9,20.0,932.0,846.7,622.26
2016,4,5,12,45,964.0,102.5,0.95,20.0,922.5,877.93,643.15
2016,4,5,13,0,962.0,102.0,1.0,20.0,913.0,906.01,662.07
2016,4,5,13,15,958.0,101.0,1.0,20.0,895.0,928.63,676.72
2016,4,5,13,30,954.0,100.0,1.0,20.0,877.0,947.79,689.29
2016,4,5,13,45,948.5,99.0,1.0,20.0,852.0,962.09,698.91
2016,4,5,14,0,943.0,98.0,1.0,20.0,827.0,972.79,706.43
2016,4,5,14,15,934.5,96.5,0.95,20.0,794.0,976.56,708.8
2016,4,5,14,30,926.0,95.0,0.9,20.0,761.0,976.67,709.09
2016,4,5,14,45,914.5,93.0,0.9,20.0,722.0,969.8,706.16
2016,4,5,15,0,903.0,91.0,0.9,20.0,683.0,959.41,701.23
2016,4,5,15,15,887.5,88.5,0.9,19.5,637.5,941.31,692.82
2016,4,5,15,30,872.0,86.0,0.9,19.0,592.0,920.02,682.44
2016,4,5,15,45,850.0,83.5,0.9,19.0,542.5,898.89,670.91
2016,4,5,16,0,828.0,81.0,0.9,19.0,493.0,865.98,651.46
2016,4,5,16,15,799.5,77.0,0.85,18.5,440.0,823.01,625.42
2016,4,5,16,30,771.0,73.0,0.8,18.0,387.0,778.18,597.57
2016,4,5,16,45,729.0,68.5,0.8,17.5,332.0,719.92,560.1
2016,4,5,17,0,687.0,64.0,0.8,17.0,277.0,661.18,520.7
2016,4,5,17,15,625.0,57.5,0.8,16.0,223.0,590.57,471.22
2016,4,5,17,30,563.0,51.0,0.8,15.0,169.0,516.73,416.07
2016,4,5,17,45,460.5,42.0,0.8,14.5,120.0,413.91,333.77
2016,4,5,18,0,358.0,33.0,0.8,14.0,71.0,318.07,249.25
2016,4,5,18,15,179.0,16.5,0.75,13.5,35.5,159.99,55.72
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,0.95,12.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,1.0,13.0,18.0,12.73,0.0
2016,4,6,6,15,263.5,27.5,1.0,13.5,58.0,22.2,12.42
2016,4,6,6,30,412.0,41.0,1.0,14.0,98.0,32.73,23.02
2016,4,6,6,45,498.5,50.0,1.0,15.0,149.0,38.79,28.77
2016,4,6,7,0,585.0,59.0,1.0,16.0,200.0,44.66,34.1
2016,4,6,7,15,641.5,65.5,0.95,16.5,254.5,48.21,37.25
2016,4,6,7,30,698.0,72.0,0.9,17.0,309.0,51.64,40.16
2016,4,6,7,45,734.0,77.0,0.9,17.5,363.5,59.01,46.41
2016,4,6,8,0,770.0,82.0,0.9,18.0,418.0,61.28,48.12
2016,4,6,8,15,797.0,86.0,0.9,18.5,470.0,62.62,49.01
2016,4,6,8,30,824.0,90.0,0.9,19.0,522.0,63.91,49.83
2016,4,6,8,45,842.5,93.5,0.9,19.5,570.5,85.71,50.46
2016,4,6,9,0,861.0,97.0,0.9,20.0,619.0,140.39,75.55
2016,4,6,9,15,875.5,99.5,0.85,20.5,662.0,204.13,120.31
2016,4,6,9,30,890.0,102.0,0.8,21.0,705.0,260.46,165.09
2016,4,6,9,45,897.5,105.5,0.75,21.5,741.5,316.79,212.36
2016,4,6,10,0,905.0,109.0,0.7,22.0,778.0,373.23,259.76
2016,4,6,10,15,912.5,111.0,0.65,22.5,808.5,428.47,305.23
2016,4,6,10,30,920.0,113.0,0.6,23.0,839.0,483.37,348.91
2016,4,6,10,45,921.5,116.0,0.6,23.5,860.5,535.67,389.5
2016,4,6,11,0,923.0,119.0,0.6,24.0,882.0,586.64,427.64
2016,4,6,11,15,926.0,119.5,0.55,24.0,897.0,634.92,462.91
2016,4,6,11,30,929.0,120.0,0.5,24.0,912.0,681.57,495.85
2016,4,6,11,45,927.5,122.0,0.45,24.5,917.5,724.72,524.34
2016,4,6,12,0,926.0,124.0,0.4,25.0,923.0,765.56,550.33
2016,4,6,12,15,824.5,180.5,0.4,25.0,891.5,783.47,560.73
2016,4,6,12,30,723.0,237.0,0.4,25.0,860.0,793.66,565.92
2016,4,6,12,45,812.5,184.0,0.4,25.5,877.5,841.98,598.04
2016,4,6,13,0,902.0,131.0,0.4,26.0,895.0,886.99,624.52
2016,4,6,13,15,736.5,210.0,0.4,26.0,825.5,861.28,608.31
2016,4,6,13,30,571.0,289.0,0.4,26.0,756.0,811.88,574.66
2016,4,6,13,45,497.5,304.5,0.4,26.0,702.5,778.36,553.48
2016,4,6,14,0,424.0,320.0,0.4,26.0,649.0,740.58,528.99
2016,4,6,14,15,412.0,312.0,0.4,26.0,621.0,732.49,525.11
2016,4,6,14,30,400.0,304.0,0.4,26.0,593.0,707.9,510.44
2016,4,6,14,45,482.5,255.0,0.4,26.0,585.0,754.81,544.67
2016,4,6,15,0,565.0,206.0,0.4,26.0,577.0,782.89,566.06
2016,4,6,15,15,628.0,169.0,0.4,26.0,556.0,809.53,585.1
2016,4,6,15,30,691.0,132.0,0.4,26.0,535.0,824.3,595.84
2016,4,6,15,45,585.5,148.5,0.4,26.0,470.0,741.94,543.75
2016,4,6,16,0,480.0,165.0,0.4,26.0,405.0,653.41,486.08
2016,4,6,16,15,447.0,155.5,0.45,25.0,360.5,607.55,459.28
2016,4,6,16,30,414.0,146.0,0.5,24.0,316.0,561.21,430.45
2016,4,6,16,45,390.5,128.0,0.6,23.5,270.5,512.25,398.5
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,462.81,364.57
2016,4,6,17,15,325.0,93.0,0.8,22.0,180.5,400.21,319.01
2016,4,6,17,30,283.0,76.0,0.9,21.0,136.0,339.19,272.02
2016,4,6,17,45,219.0,57.5,1.0,20.5,96.0,262.64,209.35
2016,4,6,18,0,155.0,39.0,1.1,20.0,56.0,174.94,134.86
2016,4,6,18,15,77.5,19.5,1.05,19.0,28.0,86.21,34.05
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,14.0,0.0
2016,4,7,6,15,97.0,34.5,0.8,13.0,48.0,27.64,17.27
2016,4,7,6,30,194.0,53.0,0.8,13.0,80.0,41.82,31.16
2016,4,7,6,45,249.5,71.0,0.8,13.5,122.0,53.27,41.83
2016,4,7,7,0,305.0,89.0,0.8,14.0,164.0,65.52,52.92
2016,4,7,7,15,362.0,99.0,0.85,14.0,208.5,71.45,58.26
2016,4,7,7,30,419.0,109.0,0.9,14.0,253.0,77.17,63.23
2016,4,7,7,45,339.0,143.0,0.95,14.5,272.5,103.75,86.19
2016,4,7,8,0,259.0,177.0,1.0,15.0,292.0,123.81,103.02
2016,4,7,8,15,350.5,182.0,1.0,15.0,356.5,126.74,105.12
2016,4,7,8,30,442.0,187.0,1.0,15.0,421.0,120.0,98.99
2016,4,7,8,45,484.0,192.0,1.0,15.0,469.5,137.4,98.78
2016,4,7,9,0,526.0,197.0,1.0,15.0,518.0,176.89,119.04
2016,4,7,9,15,464.5,237.5,0.95,15.0,535.5,229.38,160.68
2016,4,7,9,30,403.0,278.0,0.9,15.0,553.0,283.66,206.41
2016,4,7,9,45,506.0,255.0,0.9,15.5,619.0,315.52,229.33
2016,4,7,10,0,609.0,232.0,0.9,16.0,685.0,364.48,267.13
2016,4,7,10,15,504.0,286.5,0.9,16.0,671.0,404.6,302.76
2016,4,7,10,30,399.0,341.0,0.9,16.0,657.0,438.37,331.33
2016,4,7,10,45,440.5,333.0,0.9,16.0,691.0,475.2,360.17
2016,4,7,11,0,482.0,325.0,0.9,16.0,725.0,520.28,394.68
2016,4,7,11,15,479.5,333.5,0.85,16.0,737.5,556.16,421.34
2016,4,7,11,30,477.0,342.0,0.8,16.0,750.0,591.22,446.79
2016,4,7,11,45,491.5,331.5,0.8,16.0,754.5,620.87,468.79
2016,4,7,12,0,506.0,321.0,0.8,16.0,759.0,650.1,490.26
2016,4,7,12,15,494.5,333.5,0.8,16.0,761.5,679.58,510.88
2016,4,7,12,30,483.0,346.0,0.8,16.0,764.0,707.21,529.89
2016,4,7,12,45,490.5,339.0,0.85,16.0,760.0,730.6,547.14
2016,4,7,13,0,498.0,332.0,0.9,16.0,756.0,752.45,563.35
2016,4,7,13,15,366.0,368.0,0.9,16.0,676.0,684.38,514.43
2016,4,7,13,30,234.0,404.0,0.9,16.0,596.0,607.18,458.81
2016,4,7,13,45,355.5,351.0,0.9,16.0,633.0,686.56,519.21
2016,4,7,14,0,477.0,298.0,0.9,16.0,670.0,768.4,578.44
2016,4,7,14,15,327.5,324.0,0.9,16.0,574.5,654.37,496.57
2016,4,7,14,30,178.0,350.0,0.9,16.0,479.0,535.58,410.38
2016,4,7,14,45,125.5,323.0,0.9,16.0,411.5,462.99,358.29
2016,4,7,15,0,73.0,296.0,0.9,16.0,344.0,371.88,290.46
2016,4,7,15,15,72.0,275.5,0.9,15.5,320.5,352.42,277.76
2016,4,7,15,30,71.0,255.0,0.9,15.0,297.0,332.4,263.93
2016,4,7,15,45,57.5,228.5,0.9,15.0,261.0,293.07,233.98
2016,4,7,16,0,44.0,202.0,0.9,15.0,225.0,253.32,203.28
2016,4,7,16,15,33.0,177.0,0.85,15.0,193.0,217.4,175.07
2016,4,7,16,30,22.0,152.0,0.8,15.0,161.0,167.8,135.21
2016,4,7,16,45,15.5,132.0,0.8,15.0,138.0,142.99,115.18
2016,4,7,17,0,9.0,112.0,0.8,15.0,115.0,118.28,94.74
2016,4,7,17,15,4.5,90.5,0.75,14.5,92.0,93.3,73.87
2016,4,7,17,30,0.0,69.0,0.7,14.0,69.0,68.04,52.32
2016,4,7,17,45,0.0,49.0,0.7,14.0,49.0,47.47,34.47
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,25.75,15.51
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,12.76,1.14
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,21.5,0.5,12.0,21.5,18.94,10.36
2016,4,8,6,30,0.0,36.0,0.5,12.0,36.0,31.75,22.53
2016,4,8,6,45,0.0,53.5,0.5,12.5,53.5,46.48,36.05
2016,4,8,7,0,0.0,71.0,0.5,13.0,71.0,61.04,49.2
2016,4,8,7,15,0.0,91.0,0.5,13.0,91.0,77.34,63.71
2016,4,8,7,30,0.0,111.0,0.5,13.0,111.0,93.44,77.77
2016,4,8,7,45,30.5,146.0,0.5,13.5,160.0,114.8,95.97
2016,4,8,8,0,61.0,181.0,0.5,14.0,209.0,138.28,115.58
2016,4,8,8,15,44.5,192.5,0.45,14.0,214.0,146.82,122.3
2016,4,8,8,30,28.0,204.0,0.4,14.0,219.0,155.04,128.75
2016,4,8,8,45,51.0,237.5,0.4,14.5,268.0,180.18,141.36
2016,4,8,9,0,74.0,271.0,0.4,15.0,317.0,210.95,162.97
2016,4,8,9,15,41.5,242.0,0.4,15.0,268.5,196.56,152.23
2016,4,8,9,30,9.0,213.0,0.4,15.0,220.0,182.25,142.17
2016,4,8,9,45,136.0,282.5,0.4,15.0,384.0,254.25,193.99
2016,4,8,10,0,263.0,352.0,0.4,15.0,548.0,347.68,262.01
2016,4,8,10,15,245.0,370.5,0.4,14.5,559.0,382.33,289.36
2016,4,8,10,30,227.0,389.0,0.4,14.0,570.0,407.35,309.53
2016,4,8,10,45,186.0,403.0,0.45,14.0,554.0,416.38,317.37
2016,4,8,11,0,145.0,417.0,0.5,14.0,538.0,421.42,321.81
2016,4,8,11,15,102.5,406.5,0.5,14.0,493.0,404.84,309.73
2016,4,8,11,30,60.0,396.0,0.5,14.0,448.0,379.46,290.87
2016,4,8,11,45,35.5,316.5,0.5,14.5,347.5,302.41,233.08
2016,4,8,12,0,11.0,237.0,0.5,15.0,247.0,217.8,168.37
2016,4,8,12,15,13.5,262.5,0.5,15.0,274.5,243.51,188.74
2016,4,8,12,30,16.0,288.0,0.5,15.0,302.0,269.83,208.78
2016,4,8,12,45,18.0,298.0,0.55,15.0,313.5,282.29,218.37
2016,4,8,13,0,20.0,308.0,0.6,15.0,325.0,295.08,228.33
2016,4,8,13,15,16.0,280.0,0.6,15.0,293.5,267.55,207.43
2016,4,8,13,30,12.0,252.0,0.6,15.0,262.0,239.34,186.07
2016,4,8,13,45,11.5,244.5,0.65,15.0,254.0,233.06,181.7
2016,4,8,14,0,11.0,237.0,0.7,15.0,246.0,226.66,177.11
2016,4,8,14,15,13.5,245.5,0.7,14.5,255.5,238.45,187.05
2016,4,8,14,30,16.0,254.0,0.7,14.0,265.0,250.73,197.34
2016,4,8,14,45,15.0,240.5,0.7,14.0,251.0,238.12,187.83
2016,4,8,15,0,14.0,227.0,0.7,14.0,237.0,225.39,178.31
2016,4,8,15,15,7.0,119.0,0.65,14.0,124.0,113.4,88.78
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,9.7,2.58
2016,4,8,15,45,0.0,65.5,0.6,14.0,65.5,57.94,43.5
2016,4,8,16,0,0.0,120.0,0.6,14.0,120.0,109.41,86.51
2016,4,8,16,15,0.0,79.5,0.55,14.0,79.5,70.35,54.06
2016,4,8,16,30,0.0,39.0,0.5,14.0,39.0,34.39,23.85
2016,4,8,16,45,0.0,33.5,0.5,14.0,33.5,29.52,19.8
2016,4,8,17,0,0.0,28.0,0.5,14.0,28.0,24.65,15.65
2016,4,8,17,15,0.0,22.5,0.45,13.5,22.5,19.79,11.5
2016,4,8,17,30,0.0,17.0,0.4,13.0,17.0,14.94,7.27
2016,4,8,17,45,0.0,12.0,0.4,13.0,12.0,10.53,3.36
2016,4,8,18,0,0.0,7.0,0.4,13.0,7.0,6.14,0.0
2016,4,8,18,15,0.0,3.5,0.4,12.5,3.5,3.07,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,11.5,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,0.4,12.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,23.5,0.4,12.0,23.5,20.71,12.04
2016,4,9,6,30,0.0,38.0,0.4,12.0,38.0,33.42,24.08
2016,4,9,6,45,0.0,56.0,0.4,12.5,56.0,48.51,37.9
2016,4,9,7,0,0.0,74.0,0.4,13.0,74.0,63.42,51.34
2016,4,9,7,15,0.0,93.5,0.4,13.0,93.5,79.31,65.44
2016,4,9,7,30,0.0,113.0,0.4,13.0,113.0,95.03,79.13
2016,4,9,7,45,0.0,94.0,0.45,13.5,94.0,81.65,67.0
2016,4,9,8,0,0.0,75.0,0.5,14.0,75.0,66.34,53.28
2016,4,9,8,15,0.0,57.0,0.5,14.0,57.0,50.37,39.09
2016,4,9,8,30,0.0,39.0,0.5,14.0,39.0,34.44,24.94
2016,4,9,8,45,0.0,84.0,0.5,14.0,84.0,74.41,57.1
2016,4,9,9,0,0.0,129.0,0.5,14.0,129.0,112.16,87.9
2016,4,9,9,15,1.0,150.0,0.5,14.0,150.5,129.84,101.85
2016,4,9,9,30,2.0,171.0,0.5,14.0,172.0,147.74,115.91
2016,4,9,9,45,9.5,217.0,0.5,14.5,224.0,187.6,146.79
2016,4,9,10,0,17.0,263.0,0.5,15.0,276.0,228.35,177.73
2016,4,9,10,15,30.0,303.5,0.5,15.0,327.0,260.02,201.5
2016,4,9,10,30,43.0,344.0,0.5,15.0,378.0,301.54,232.67
2016,4,9,10,45,76.0,378.0,0.5,15.0,440.5,350.15,268.76
2016,4,9,11,0,109.0,412.0,0.5,15.0,503.0,403.0,307.61
2016,4,9,11,15,59.5,318.0,0.5,15.0,368.0,308.26,237.06
2016,4,9,11,30,10.0,224.0,0.5,15.0,233.0,203.48,157.25
2016,4,9,11,45,13.5,259.0,0.5,15.0,271.0,237.48,184.12
2016,4,9,12,0,17.0,294.0,0.5,15.0,309.0,272.26,210.53
2016,4,9,12,15,14.0,268.0,0.5,15.0,280.5,248.85,192.45
2016,4,9,12,30,11.0,242.0,0.5,15.0,252.0,224.68,174.05
2016,4,9,12,45,17.0,283.0,0.5,15.0,298.0,267.91,207.58
2016,4,9,13,0,23.0,324.0,0.5,15.0,344.0,312.46,241.23
2016,4,9,13,15,85.5,368.0,0.5,15.0,439.5,422.06,324.23
2016,4,9,13,30,148.0,412.0,0.5,15.0,535.0,540.16,409.83
2016,4,9,13,45,233.5,387.0,0.5,15.0,574.0,601.58,454.88
2016,4,9,14,0,319.0,362.0,0.5,15.0,613.0,678.4,510.26
2016,4,9,14,15,256.0,357.0,0.5,15.0,553.0,624.72,471.57
2016,4,9,14,30,193.0,352.0,0.5,15.0,493.0,552.61,421.01
2016,4,9,14,45,139.5,328.0,0.55,15.0,427.0,482.23,371.3
2016,4,9,15,0,86.0,304.0,0.6,15.0,361.0,393.29,306.27
2016,4,9,15,15,76.5,280.0,0.6,14.5,328.5,361.81,284.54
2016,4,9,15,30,67.0,256.0,0.6,14.0,296.0,329.69,261.4
2016,4,9,15,45,43.0,221.0,0.6,14.0,246.0,270.38,215.66
2016,4,9,16,0,19.0,186.0,0.6,14.0,196.0,196.19,157.01
2016,4,9,16,15,20.0,169.5,0.6,14.0,179.0,181.98,146.52
2016,4,9,16,30,21.0,153.0,0.6,14.0,162.0,167.7,135.51
2016,4,9,16,45,15.0,133.0,0.6,14.0,139.0,143.28,115.67
2016,4,9,17,0,9.0,113.0,0.6,14.0,116.0,118.94,95.56
2016,4,9,17,15,4.5,92.5,0.55,13.5,94.0,95.21,75.74
2016,4,9,17,30,0.0,72.0,0.5,13.0,72.0,71.3,55.32
2016,4,9,17,45,0.0,51.5,0.5,13.0,51.5,50.18,36.97
2016,4,9,18,0,0.0,31.0,0.5,13.0,31.0,27.92,17.52
2016,4,9,18,15,0.0,15.5,0.5,12.5,15.5,13.64,2.97
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,11.5,5.5,5.0,0.0
2016,4,10,6,0,0.0,11.0,0.7,12.0,11.0,9.67,0.0
2016,4,10,6,15,0.0,28.0,0.7,12.0,28.0,24.67,15.55
2016,4,10,6,30,0.0,45.0,0.7,12.0,45.0,39.0,29.03
2016,4,10,6,45,0.0,66.0,0.75,12.0,66.0,56.2,44.83
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,73.17,60.22
2016,4,10,7,15,6.0,107.0,0.8,12.0,109.5,89.29,74.55
2016,4,10,7,30,12.0,127.0,0.8,12.0,132.0,105.28,88.48
2016,4,10,7,45,6.0,135.0,0.8,12.0,137.5,112.56,94.57
2016,4,10,8,0,0.0,143.0,0.8,12.0,143.0,119.65,100.41
2016,4,10,8,15,0.0,89.5,0.8,12.0,89.5,79.01,64.58
2016,4,10,8,30,0.0,36.0,0.8,12.0,36.0,31.78,22.75
2016,4,10,8,45,0.0,49.0,0.85,12.5,49.0,43.32,31.24
2016,4,10,9,0,0.0,62.0,0.9,13.0,62.0,54.88,40.77
2016,4,10,9,15,0.0,53.5,0.9,13.0,53.5,47.36,34.34
2016,4,10,9,30,0.0,45.0,0.9,13.0,45.0,39.84,27.95
2016,4,10,9,45,0.0,49.0,0.95,13.0,49.0,43.41,30.88
2016,4,10,10,0,0.0,53.0,1.0,13.0,53.0,46.99,33.79
2016,4,10,10,15,0.0,58.0,1.0,13.0,58.0,51.46,37.44
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,55.93,41.09
2016,4,10,10,45,0.0,72.5,1.05,13.0,72.5,64.42,48.05
2016,4,10,11,0,0.0,82.0,1.1,13.0,82.0,72.92,54.98
2016,4,10,11,15,0.0,94.0,1.1,13.0,94.0,83.54,63.64
2016,4,10,11,30,0.0,106.0,1.1,13.0,106.0,94.15,72.25
2016,4,10,11,45,0.0,100.5,1.15,13.0,100.5,89.35,68.29
2016,4,10,12,0,0.0,95.0,1.2,13.0,95.0,84.51,64.33
2016,4,10,12,15,0.0,103.0,1.2,13.0,103.0,91.66,70.18
2016,4,10,12,30,0.0,111.0,1.2,13.0,111.0,98.84,76.04
2016,4,10,12,45,0.0,119.0,1.3,13.0,119.0,106.06,81.94
2016,4,10,13,0,0.0,127.0,1.4,13.0,127.0,113.33,87.9
2016,4,10,13,15,1.0,141.5,1.4,13.0,142.5,127.41,99.42
2016,4,10,13,30,2.0,156.0,1.4,13.0,158.0,141.7,111.08
2016,4,10,13,45,3.0,165.5,1.45,13.0,168.0,151.61,119.23
2016,4,10,14,0,4.0,175.0,1.5,13.0,178.0,161.72,127.58
2016,4,10,14,15,2.0,112.5,1.5,12.5,114.0,102.27,79.53
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,44.31,31.67
2016,4,10,14,45,0.0,67.0,1.5,12.0,67.0,59.39,44.44
2016,4,10,15,0,0.0,84.0,1.5,12.0,84.0,74.48,57.17
2016,4,10,15,15,0.0,68.5,1.45,12.0,68.5,60.66,45.72
2016,4,10,15,30,0.0,53.0,1.4,12.0,53.0,46.87,34.24
2016,4,10,15,45,0.0,56.0,1.4,12.0,56.0,49.51,36.61
2016,4,10,16,0,0.0,59.0,1.4,12.0,59.0,52.15,38.98
2016,4,10,16,15,0.0,45.0,1.3,12.0,45.0,39.72,28.51
2016,4,10,16,30,0.0,31.0,1.2,12.0,31.0,27.32,17.97
2016,4,10,16,45,0.0,26.5,1.15,12.0,26.5,23.34,14.6
2016,4,10,17,0,0.0,22.0,1.1,12.0,22.0,19.36,11.19
2016,4,10,17,15,0.0,17.5,1.0,11.5,17.5,15.38,7.76
2016,4,10,17,30,0.0,13.0,0.9,11.0,13.0,11.42,4.29
2016,4,10,17,45,0.0,9.5,0.85,11.0,9.5,8.34,1.53
2016,4,10,18,0,0.0,6.0,0.8,11.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,0.75,11.0,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,11.5,0.65,10.0,13.5,10.46,0.0
2016,4,11,6,0,77.0,23.0,0.6,10.0,27.0,18.71,4.74
2016,4,11,6,15,178.5,41.0,0.55,10.5,66.0,31.71,21.9
2016,4,11,6,30,280.0,59.0,0.5,11.0,105.0,44.98,34.54
2016,4,11,6,45,140.0,68.5,0.5,11.5,91.5,53.1,42.2
2016,4,11,7,0,0.0,78.0,0.5,12.0,78.0,66.66,54.44
2016,4,11,7,15,0.0,97.5,0.5,12.0,97.5,82.51,68.53
2016,4,11,7,30,0.0,117.0,0.5,12.0,117.0,98.2,82.2
2016,4,11,7,45,18.5,147.5,0.5,12.0,156.0,121.62,102.36
2016,4,11,8,0,37.0,178.0,0.5,12.0,195.0,136.83,115.07
2016,4,11,8,15,24.5,183.0,0.5,12.0,195.0,149.67,125.61
2016,4,11,8,30,12.0,188.0,0.5,12.0,195.0,154.52,129.25
2016,4,11,8,45,29.0,224.0,0.55,12.5,242.0,172.71,136.81
2016,4,11,9,0,46.0,260.0,0.6,13.0,289.0,203.35,159.48
2016,4,11,9,15,42.0,273.5,0.6,13.0,301.5,218.8,171.22
2016,4,11,9,30,38.0,287.0,0.6,13.0,314.0,233.82,182.89
2016,4,11,9,45,21.5,237.0,0.6,13.5,252.5,206.98,161.9
2016,4,11,10,0,5.0,187.0,0.6,14.0,191.0,163.61,127.76
2016,4,11,10,15,186.0,273.5,0.6,14.0,424.0,285.81,220.83
2016,4,11,10,30,367.0,360.0,0.6,14.0,657.0,445.12,338.85
2016,4,11,10,45,200.5,354.5,0.65,14.5,517.5,389.96,298.56
2016,4,11,11,0,34.0,349.0,0.7,15.0,378.0,313.86,241.65
2016,4,11,11,15,71.5,389.5,0.7,15.0,451.5,374.49,287.87
2016,4,11,11,30,109.0,430.0,0.7,15.0,525.0,439.77,335.86
2016,4,11,11,45,148.5,437.5,0.75,15.0,568.0,483.69,368.29
2016,4,11,12,0,188.0,445.0,0.8,15.0,611.0,531.72,403.7
2016,4,11,12,15,225.0,439.0,0.8,15.0,637.0,568.84,430.78
2016,4,11,12,30,262.0,433.0,0.8,15.0,663.0,613.25,462.84
2016,4,11,12,45,295.0,419.0,0.8,15.0,675.5,644.37,485.42
2016,4,11,13,0,328.0,405.0,0.8,15.0,688.0,675.78,508.25
2016,4,11,13,15,592.5,270.5,0.8,15.0,768.5,804.37,603.3
2016,4,11,13,30,857.0,136.0,0.8,15.0,849.0,913.22,677.25
2016,4,11,13,45,852.0,133.5,0.8,15.0,824.5,934.07,689.92
2016,4,11,14,0,847.0,131.0,0.8,15.0,800.0,942.93,696.25
2016,4,11,14,15,837.0,129.0,0.8,15.0,768.0,944.24,698.02
2016,4,11,14,30,827.0,127.0,0.8,15.0,736.0,942.1,697.84
2016,4,11,14,45,817.5,122.5,0.8,15.0,698.5,934.24,694.14
2016,4,11,15,0,808.0,118.0,0.8,15.0,661.0,923.02,688.46
2016,4,11,15,15,791.0,115.0,0.8,15.0,617.5,903.2,677.27
2016,4,11,15,30,774.0,112.0,0.8,15.0,574.0,880.4,664.25
2016,4,11,15,45,445.0,168.0,0.8,15.0,429.0,633.06,493.43
2016,4,11,16,0,116.0,224.0,0.8,15.0,284.0,362.64,287.89
2016,4,11,16,15,59.0,181.5,0.75,14.5,212.0,245.37,197.85
2016,4,11,16,30,2.0,139.0,0.7,14.0,140.0,134.81,107.56
2016,4,11,16,45,1.0,120.5,0.7,14.0,121.0,116.41,92.98
2016,4,11,17,0,0.0,102.0,0.7,14.0,102.0,97.89,77.71
2016,4,11,17,15,237.0,82.5,0.65,13.5,136.0,300.7,252.05
2016,4,11,17,30,474.0,63.0,0.6,13.0,170.0,471.23,386.86
2016,4,11,17,45,387.5,51.5,0.55,12.5,123.5,378.34,308.65
2016,4,11,18,0,301.0,40.0,0.5,12.0,77.0,291.11,233.63
2016,4,11,18,15,172.0,24.5,0.55,11.5,43.5,172.55,114.48
2016,4,11,18,30,43.0,9.0,0.6,11.0,10.0,33.47,0.0
2016,4,11,18,45,21.5,4.5,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,12.0,1.0,9.5,15.5,10.91,0.0
2016,4,12,6,0,110.0,24.0,1.0,10.0,31.0,18.79,6.39
2016,4,12,6,15,215.0,40.5,1.05,10.0,70.5,31.32,21.72
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,43.47,33.36
2016,4,12,6,45,160.0,43.0,1.15,10.5,69.5,31.57,22.99
2016,4,12,7,0,0.0,29.0,1.2,11.0,29.0,25.53,17.59
2016,4,12,7,15,0.0,36.5,1.2,11.0,36.5,32.16,23.62
2016,4,12,7,30,0.0,44.0,1.2,11.0,44.0,38.81,29.57
2016,4,12,7,45,7.0,103.5,1.2,11.5,107.0,89.31,74.43
2016,4,12,8,0,14.0,163.0,1.2,12.0,170.0,134.25,113.21
2016,4,12,8,15,8.5,166.0,1.2,12.0,170.5,137.77,115.73
2016,4,12,8,30,3.0,169.0,1.2,12.0,171.0,141.03,118.14
2016,4,12,8,45,5.0,182.5,1.2,12.5,186.0,152.99,121.97
2016,4,12,9,0,7.0,196.0,1.2,13.0,201.0,165.4,131.27
2016,4,12,9,15,4.5,185.5,1.2,13.0,189.0,158.81,125.67
2016,4,12,9,30,2.0,175.0,1.2,13.0,177.0,151.17,119.33
2016,4,12,9,45,17.0,240.5,1.2,13.0,253.5,208.64,164.72
2016,4,12,10,0,32.0,306.0,1.2,13.0,330.0,258.07,202.9
2016,4,12,10,15,36.0,325.0,1.2,13.0,353.0,279.27,219.04
2016,4,12,10,30,40.0,344.0,1.2,13.0,376.0,301.31,235.9
2016,4,12,10,45,33.5,338.0,1.25,13.0,366.0,299.58,234.56
2016,4,12,11,0,27.0,332.0,1.3,13.0,356.0,296.68,232.36
2016,4,12,11,15,24.5,327.5,1.35,13.0,349.5,299.01,234.21
2016,4,12,11,30,22.0,323.0,1.4,13.0,343.0,296.49,232.29
2016,4,12,11,45,44.0,368.5,1.45,13.0,408.0,353.74,276.63
2016,4,12,12,0,66.0,414.0,1.5,13.0,473.0,415.29,323.34
2016,4,12,12,15,59.5,406.5,1.5,13.0,459.5,411.13,319.86
2016,4,12,12,30,53.0,399.0,1.5,13.0,446.0,406.0,316.06
2016,4,12,12,45,44.0,379.5,1.55,13.0,418.5,386.66,301.69
2016,4,12,13,0,35.0,360.0,1.6,13.0,391.0,365.9,286.2
2016,4,12,13,15,57.5,378.0,1.55,13.0,427.0,408.08,319.1
2016,4,12,13,30,80.0,396.0,1.5,13.0,463.0,452.1,352.69
2016,4,12,13,45,184.0,384.5,1.5,13.5,532.5,555.56,431.85
2016,4,12,14,0,288.0,373.0,1.5,14.0,602.0,663.61,511.44
2016,4,12,14,15,342.0,342.5,1.5,14.0,603.5,691.96,533.29
2016,4,12,14,30,396.0,312.0,1.5,14.0,605.0,718.69,554.8
2016,4,12,14,45,573.5,231.0,1.55,14.0,630.5,822.5,634.01
2016,4,12,15,0,751.0,150.0,1.6,14.0,656.0,912.9,698.51
2016,4,12,15,15,697.5,151.0,1.6,13.5,597.0,863.93,666.75
2016,4,12,15,30,644.0,152.0,1.6,13.0,538.0,812.62,634.44
2016,4,12,15,45,583.0,155.0,1.65,13.0,483.0,754.65,596.03
2016,4,12,16,0,522.0,158.0,1.7,13.0,428.0,689.02,550.9
2016,4,12,16,15,487.5,147.0,1.7,12.5,378.5,638.45,516.34
2016,4,12,16,30,453.0,136.0,1.7,12.0,329.0,587.32,480.21
2016,4,12,16,45,395.5,130.5,1.7,12.0,283.0,523.54,431.73
2016,4,12,17,0,338.0,125.0,1.7,12.0,237.0,445.36,370.8
2016,4,12,17,15,295.0,107.5,1.6,11.5,192.0,382.91,321.03
2016,4,12,17,30,252.0,90.0,1.5,11.0,147.0,322.46,270.84
2016,4,12,17,45,191.0,70.0,1.4,11.0,107.0,247.47,206.11
2016,4,12,18,0,130.0,50.0,1.3,11.0,67.0,176.17,142.71
2016,4,12,18,15,65.0,29.0,1.25,10.5,37.5,100.58,67.59
2016,4,12,18,30,0.0,8.0,1.2,10.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,0.9,9.5,16.5,12.28,0.0
2016,4,13,6,0,86.0,27.0,0.9,10.0,33.0,21.81,9.68
2016,4,13,6,15,189.5,45.5,0.9,10.5,73.5,35.1,25.09
2016,4,13,6,30,293.0,64.0,0.9,11.0,114.0,48.66,37.89
2016,4,13,6,45,327.5,80.0,0.95,11.5,154.5,59.61,48.05
2016,4,13,7,0,362.0,96.0,1.0,12.0,195.0,70.06,57.47
2016,4,13,7,15,428.5,101.0,0.95,12.0,242.5,72.36,59.51
2016,4,13,7,30,495.0,106.0,0.9,12.0,290.0,74.64,61.41
2016,4,13,7,45,597.5,106.0,0.9,12.5,360.5,72.66,59.35
2016,4,13,8,0,700.0,106.0,0.9,13.0,431.0,70.58,57.19
2016,4,13,8,15,727.5,110.5,0.9,13.0,482.0,71.28,57.6
2016,4,13,8,30,755.0,115.0,0.9,13.0,533.0,71.91,57.95
2016,4,13,8,45,775.5,119.0,0.9,13.5,580.0,125.53,74.88
2016,4,13,9,0,796.0,123.0,0.9,14.0,627.0,177.27,106.31
2016,4,13,9,15,811.5,126.0,0.85,14.0,669.5,229.77,146.89
2016,4,13,9,30,827.0,129.0,0.8,14.0,712.0,283.87,192.54
2016,4,13,9,45,850.0,125.5,0.8,14.5,751.0,336.56,237.81
2016,4,13,10,0,873.0,122.0,0.8,15.0,790.0,396.7,288.52
2016,4,13,10,15,880.5,124.0,0.8,15.0,819.5,450.04,333.92
2016,4,13,10,30,888.0,126.0,0.8,15.0,849.0,503.08,377.86
2016,4,13,10,45,891.5,128.5,0.8,15.0,870.5,553.99,418.91
2016,4,13,11,0,895.0,131.0,0.8,15.0,892.0,603.82,457.87
2016,4,13,11,15,898.0,131.5,0.8,15.0,906.5,650.47,493.44
2016,4,13,11,30,901.0,132.0,0.8,15.0,921.0,695.56,526.93
2016,4,13,11,45,903.5,132.0,0.85,15.5,927.5,738.15,557.48
2016,4,13,12,0,906.0,132.0,0.9,16.0,934.0,778.76,585.98
2016,4,13,12,15,905.5,132.0,0.9,16.0,932.5,814.95,610.02
2016,4,13,12,30,905.0,132.0,0.9,16.0,931.0,848.59,632.06
2016,4,13,12,45,903.5,131.0,0.95,16.0,921.5,877.81,651.95
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,904.11,670.01
