Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,898.0,129.0,1.0,16.0,894.0,925.18,683.88
2016,4,13,13,30,894.0,128.0,1.0,16.0,876.0,943.0,695.78
2016,4,13,13,45,882.0,129.5,1.05,16.0,849.5,952.7,703.49
2016,4,13,14,0,870.0,131.0,1.1,16.0,823.0,968.51,715.43
2016,4,13,14,15,860.5,129.0,1.1,15.5,790.5,970.37,718.82
2016,4,13,14,30,851.0,127.0,1.1,15.0,758.0,968.7,720.3
2016,4,13,14,45,806.0,133.0,1.15,15.0,706.0,938.64,702.89
2016,4,13,15,0,761.0,139.0,1.2,15.0,654.0,911.21,687.45
2016,4,13,15,15,604.0,180.0,1.2,14.5,572.5,808.92,621.13
2016,4,13,15,30,447.0,221.0,1.2,14.0,491.0,699.42,544.86
2016,4,13,15,45,305.0,224.5,1.2,14.0,401.5,552.88,438.23
2016,4,13,16,0,163.0,228.0,1.2,14.0,312.0,410.59,329.57
2016,4,13,16,15,416.0,165.5,1.2,13.5,351.0,597.66,481.3
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,744.34,592.07
2016,4,13,16,45,626.0,96.0,1.2,13.0,336.5,684.05,548.09
2016,4,13,17,0,583.0,89.0,1.2,13.0,283.0,623.61,505.01
2016,4,13,17,15,522.5,80.5,1.15,12.5,231.0,547.86,448.82
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,473.84,391.07
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,368.45,304.45
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,274.24,223.06
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,158.91,112.38
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,12.73,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,21.93,10.73
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,32.89,23.3
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,45.4,35.17
2016,4,14,6,45,477.0,68.0,1.4,10.5,179.5,52.58,41.95
2016,4,14,7,0,551.0,79.0,1.5,11.0,231.0,59.47,48.22
2016,4,14,7,15,603.5,86.5,1.5,11.0,285.5,63.08,51.44
2016,4,14,7,30,656.0,94.0,1.5,11.0,340.0,66.55,54.44
2016,4,14,7,45,709.0,85.0,1.55,11.5,387.0,57.85,46.39
2016,4,14,8,0,762.0,76.0,1.6,12.0,434.0,55.33,43.9
2016,4,14,8,15,744.5,93.0,1.6,12.0,474.5,65.82,53.02
2016,4,14,8,30,727.0,110.0,1.6,12.0,515.0,68.14,54.86
2016,4,14,8,45,764.0,120.5,1.65,12.5,578.0,121.43,71.11
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,187.11,114.55
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,239.73,156.08
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,293.86,202.62
2016,4,14,9,45,856.0,131.5,1.7,13.5,764.5,346.12,248.25
2016,4,14,10,0,882.0,126.0,1.7,14.0,804.0,405.95,299.61
2016,4,14,10,15,578.0,258.5,1.7,14.0,709.5,428.02,325.79
2016,4,14,10,30,274.0,391.0,1.7,14.0,615.0,430.38,332.09
2016,4,14,10,45,582.0,266.0,1.75,14.0,758.0,505.6,390.67
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,611.83,473.07
2016,4,14,11,15,893.0,141.5,1.8,14.0,915.0,658.34,509.14
2016,4,14,11,30,896.0,142.0,1.8,14.0,929.0,703.3,543.62
2016,4,14,11,45,880.0,153.5,1.8,14.0,930.5,745.75,575.06
2016,4,14,12,0,864.0,165.0,1.8,14.0,932.0,783.74,602.65
2016,4,14,12,15,863.0,164.5,1.85,14.0,930.0,819.2,628.76
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,852.14,651.78
2016,4,14,12,45,883.0,148.5,2.0,14.0,924.0,879.21,671.28
2016,4,14,13,0,904.0,133.0,2.1,14.0,920.0,911.01,694.13
2016,4,14,13,15,900.0,132.5,2.1,14.0,902.0,932.59,708.98
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,950.94,721.82
2016,4,14,13,45,880.5,135.5,2.15,14.0,856.5,959.44,728.71
2016,4,14,14,0,865.0,139.0,2.2,14.0,829.0,974.47,740.28
2016,4,14,14,15,855.5,137.0,2.2,14.0,796.5,976.32,742.49
2016,4,14,14,30,846.0,135.0,2.2,14.0,764.0,974.64,742.62
2016,4,14,14,45,828.0,134.5,2.2,14.0,724.0,963.05,736.22
2016,4,14,15,0,810.0,134.0,2.2,14.0,684.0,948.08,727.75
2016,4,14,15,15,792.5,130.0,2.2,13.5,639.5,926.52,716.19
2016,4,14,15,30,775.0,126.0,2.2,13.0,595.0,908.17,706.9
2016,4,14,15,45,759.5,119.0,2.2,13.0,547.0,879.34,688.92
2016,4,14,16,0,744.0,112.0,2.2,13.0,499.0,847.85,669.01
2016,4,14,16,15,712.5,107.0,2.15,12.5,447.0,802.07,639.29
2016,4,14,16,30,681.0,102.0,2.1,12.0,395.0,754.8,607.93
2016,4,14,16,45,640.5,95.0,2.1,12.0,341.5,696.26,566.53
2016,4,14,17,0,600.0,88.0,2.1,12.0,288.0,637.43,523.61
2016,4,14,17,15,538.5,79.5,2.0,11.5,235.5,560.3,465.06
2016,4,14,17,30,477.0,71.0,1.9,11.0,183.0,485.04,405.36
2016,4,14,17,45,381.0,59.5,1.85,11.0,134.0,382.35,319.08
2016,4,14,18,0,285.0,48.0,1.8,11.0,85.0,291.15,238.76
2016,4,14,18,15,142.5,31.0,1.75,10.5,49.5,169.87,123.53
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.2,7.5,22.5,12.73,0.0
2016,4,15,6,0,222.0,28.0,1.2,8.0,45.0,21.98,11.6
2016,4,15,6,15,341.0,40.0,1.2,8.5,90.0,32.08,22.84
2016,4,15,6,30,460.0,52.0,1.2,9.0,135.0,40.84,31.28
2016,4,15,6,45,536.5,60.5,1.3,9.5,188.0,46.14,36.33
2016,4,15,7,0,613.0,69.0,1.4,10.0,241.0,51.27,41.02
2016,4,15,7,15,662.5,75.0,1.45,10.5,296.5,54.11,43.48
2016,4,15,7,30,712.0,81.0,1.5,11.0,352.0,56.86,45.75
2016,4,15,7,45,743.0,87.0,1.55,11.5,405.5,59.35,47.73
2016,4,15,8,0,774.0,93.0,1.6,12.0,459.0,68.11,55.22
2016,4,15,8,15,799.0,97.0,1.6,12.0,511.0,69.11,55.89
2016,4,15,8,30,824.0,101.0,1.6,12.0,563.0,73.35,59.43
2016,4,15,8,45,839.5,105.5,1.6,12.5,610.5,126.5,71.71
2016,4,15,9,0,855.0,110.0,1.6,13.0,658.0,181.61,107.43
2016,4,15,9,15,869.0,112.5,1.55,13.0,701.0,236.73,151.51
2016,4,15,9,30,883.0,115.0,1.5,13.0,744.0,293.21,200.37
2016,4,15,9,45,898.0,115.0,1.45,13.5,782.0,355.78,254.52
2016,4,15,10,0,913.0,115.0,1.4,14.0,820.0,411.98,303.16
2016,4,15,10,15,920.5,116.5,1.35,14.0,849.5,466.87,350.4
2016,4,15,10,30,928.0,118.0,1.3,14.0,879.0,521.39,395.91
2016,4,15,10,45,935.0,118.0,1.3,14.5,902.0,573.88,437.95
2016,4,15,11,0,942.0,118.0,1.3,15.0,925.0,625.47,477.88
2016,4,15,11,15,945.0,118.5,1.35,15.0,939.5,673.95,515.62
2016,4,15,11,30,948.0,119.0,1.4,15.0,954.0,720.76,551.26
2016,4,15,11,45,951.0,118.0,1.45,15.5,961.0,764.43,582.87
2016,4,15,12,0,954.0,117.0,1.5,16.0,968.0,806.0,611.63
2016,4,15,12,15,953.5,116.5,1.5,16.0,965.5,843.04,636.41
2016,4,15,12,30,953.0,116.0,1.5,16.0,963.0,877.39,659.26
2016,4,15,12,45,954.0,113.5,1.55,16.0,953.5,908.24,680.37
2016,4,15,13,0,955.0,111.0,1.6,16.0,944.0,936.09,699.53
2016,4,15,13,15,950.5,110.5,1.65,16.0,925.5,957.91,714.8
2016,4,15,13,30,946.0,110.0,1.7,16.0,907.0,976.32,728.0
2016,4,15,13,45,942.5,107.0,1.75,16.0,881.5,989.57,737.99
2016,4,15,14,0,939.0,104.0,1.8,16.0,856.0,999.23,745.83
2016,4,15,14,15,930.0,102.5,1.8,16.0,822.0,1001.7,748.47
2016,4,15,14,30,921.0,101.0,1.8,16.0,788.0,1000.55,748.97
2016,4,15,14,45,909.0,99.0,1.8,16.0,748.0,992.41,745.07
2016,4,15,15,0,897.0,97.0,1.8,16.0,708.0,980.79,739.09
2016,4,15,15,15,881.5,94.5,1.75,16.0,662.5,961.91,727.75
2016,4,15,15,30,866.0,92.0,1.7,16.0,617.0,939.9,714.46
2016,4,15,15,45,843.5,89.5,1.65,16.0,567.0,917.93,701.28
2016,4,15,16,0,821.0,87.0,1.6,16.0,517.0,883.78,679.73
2016,4,15,16,15,793.5,83.0,1.55,15.5,464.0,840.9,653.24
2016,4,15,16,30,766.0,79.0,1.5,15.0,411.0,796.18,624.94
2016,4,15,16,45,727.0,74.5,1.45,14.5,356.5,739.49,587.2
2016,4,15,17,0,688.0,70.0,1.4,14.0,302.0,687.74,551.86
2016,4,15,17,15,633.0,63.5,1.3,13.5,248.0,615.84,499.27
2016,4,15,17,30,578.0,57.0,1.2,13.0,194.0,545.57,445.55
2016,4,15,17,45,494.5,48.0,1.2,12.5,144.0,453.66,372.41
2016,4,15,18,0,411.0,39.0,1.2,12.0,94.0,366.97,298.27
2016,4,15,18,15,268.0,26.0,1.2,11.5,55.5,244.34,181.43
2016,4,15,18,30,125.0,13.0,1.2,11.0,17.0,86.1,0.0
2016,4,15,18,45,62.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,129.5,13.5,0.7,9.5,24.5,12.28,0.0
2016,4,16,6,0,259.0,27.0,0.6,10.0,49.0,21.92,11.99
2016,4,16,6,15,370.5,39.0,0.5,10.5,94.5,31.06,21.86
2016,4,16,6,30,482.0,51.0,0.4,11.0,140.0,39.84,30.22
2016,4,16,6,45,552.5,59.0,0.35,11.5,192.5,44.76,34.88
2016,4,16,7,0,623.0,67.0,0.3,12.0,245.0,49.53,39.19
2016,4,16,7,15,670.0,73.0,0.25,12.5,299.5,52.45,41.69
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,55.25,44.0
2016,4,16,7,45,748.5,84.0,0.15,13.5,408.0,62.87,50.48
2016,4,16,8,0,780.0,89.0,0.1,14.0,462.0,64.9,51.94
2016,4,16,8,15,804.5,93.0,0.15,14.5,513.5,66.02,52.61
2016,4,16,8,30,829.0,97.0,0.2,15.0,565.0,73.97,59.19
2016,4,16,8,45,845.5,100.5,0.3,16.0,612.0,126.74,69.44
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,181.55,104.57
2016,4,16,9,15,875.5,106.5,0.4,17.5,702.0,244.93,153.92
2016,4,16,9,30,889.0,109.0,0.4,18.0,745.0,300.94,200.44
2016,4,16,9,45,900.0,110.5,0.45,18.5,781.5,356.42,247.59
2016,4,16,10,0,911.0,112.0,0.5,19.0,818.0,412.32,294.54
2016,4,16,10,15,918.0,113.5,0.5,19.0,848.0,466.8,339.68
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,520.85,383.13
2016,4,16,10,45,929.0,117.0,0.55,19.5,900.0,573.12,423.61
2016,4,16,11,0,933.0,119.0,0.6,20.0,922.0,624.26,461.95
2016,4,16,11,15,936.0,119.5,0.6,20.0,936.0,672.25,497.27
2016,4,16,11,30,939.0,120.0,0.6,20.0,950.0,718.6,530.48
2016,4,16,11,45,944.0,117.5,0.65,20.0,957.0,761.93,561.65
2016,4,16,12,0,949.0,115.0,0.7,20.0,964.0,803.28,590.14
2016,4,16,12,15,948.5,115.0,0.7,20.0,962.0,840.46,613.85
2016,4,16,12,30,948.0,115.0,0.7,20.0,960.0,874.98,635.72
2016,4,16,12,45,949.5,112.0,0.75,20.5,950.5,905.53,654.68
2016,4,16,13,0,951.0,109.0,0.8,21.0,941.0,933.08,671.74
2016,4,16,13,15,947.0,108.0,0.8,21.0,922.5,954.62,685.38
2016,4,16,13,30,943.0,107.0,0.8,21.0,904.0,972.75,697.04
2016,4,16,13,45,936.0,106.5,0.85,21.0,878.0,985.17,706.31
2016,4,16,14,0,929.0,106.0,0.9,21.0,852.0,994.03,713.59
2016,4,16,14,15,920.5,104.5,0.9,20.5,819.0,996.84,717.65
2016,4,16,14,30,912.0,103.0,0.9,20.0,786.0,996.06,719.73
2016,4,16,14,45,900.5,101.0,0.9,20.0,746.5,988.33,716.28
2016,4,16,15,0,889.0,99.0,0.9,20.0,707.0,977.16,710.89
2016,4,16,15,15,874.0,96.5,0.9,19.5,662.0,958.76,702.39
2016,4,16,15,30,859.0,94.0,0.9,19.0,617.0,946.9,698.24
2016,4,16,15,45,840.0,90.5,0.9,19.0,568.0,917.41,681.26
2016,4,16,16,0,821.0,87.0,0.9,19.0,519.0,885.21,662.59
2016,4,16,16,15,794.5,83.0,0.9,18.5,466.5,843.16,638.29
2016,4,16,16,30,768.0,79.0,0.9,18.0,414.0,799.23,612.17
2016,4,16,16,45,731.5,74.0,0.9,17.5,360.0,743.92,577.23
2016,4,16,17,0,695.0,69.0,0.9,17.0,306.0,693.19,544.28
2016,4,16,17,15,641.5,63.0,0.85,16.0,252.0,622.84,495.6
2016,4,16,17,30,588.0,57.0,0.8,15.0,198.0,554.02,445.48
2016,4,16,17,45,500.5,48.5,0.8,14.5,147.5,459.36,371.9
2016,4,16,18,0,413.0,40.0,0.8,14.0,97.0,370.13,297.42
2016,4,16,18,15,278.0,27.0,0.85,13.5,58.0,252.18,187.99
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,97.92,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.5,14.0,0.9,12.5,25.5,12.73,0.0
2016,4,17,6,0,269.0,28.0,0.8,13.0,51.0,22.7,12.81
2016,4,17,6,15,375.5,39.5,0.75,13.5,96.5,31.34,21.85
2016,4,17,6,30,482.0,51.0,0.7,14.0,142.0,39.66,29.67
2016,4,17,6,45,546.0,60.0,0.65,14.5,194.0,45.39,34.98
2016,4,17,7,0,610.0,69.0,0.6,15.0,246.0,50.89,39.88
2016,4,17,7,15,656.0,75.0,0.6,15.5,300.0,53.72,42.26
2016,4,17,7,30,702.0,81.0,0.6,16.0,354.0,56.45,44.46
2016,4,17,7,45,732.5,86.5,0.6,16.5,407.0,58.57,46.06
2016,4,17,8,0,763.0,92.0,0.6,17.0,460.0,66.86,52.99
2016,4,17,8,15,787.5,96.0,0.6,17.5,511.0,67.87,53.55
2016,4,17,8,30,812.0,100.0,0.6,18.0,562.0,79.08,52.05
2016,4,17,8,45,828.5,104.0,0.6,18.5,609.0,131.27,72.16
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,185.5,107.6
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,240.02,150.17
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,303.12,202.08
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,357.56,247.9
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,412.7,293.7
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,466.8,338.25
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,520.53,381.19
2016,4,17,10,45,922.5,116.0,0.6,21.5,895.5,572.0,420.39
2016,4,17,11,0,929.0,116.0,0.6,22.0,918.0,622.53,457.52
2016,4,17,11,15,932.5,116.5,0.6,22.0,932.5,670.51,492.54
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,716.89,525.5
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,760.29,554.59
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,801.64,580.69
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,838.05,603.53
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,871.8,624.59
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,902.22,643.2
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,929.66,659.95
2016,4,17,13,15,937.5,111.0,0.7,24.0,919.0,951.39,673.49
2016,4,17,13,30,934.0,110.0,0.7,24.0,901.0,969.77,685.11
2016,4,17,13,45,930.0,107.5,0.75,24.0,876.5,982.71,694.6
2016,4,17,14,0,926.0,105.0,0.8,24.0,852.0,992.12,702.13
2016,4,17,14,15,918.5,103.5,0.8,23.5,819.0,995.74,706.64
2016,4,17,14,30,911.0,102.0,0.8,23.0,786.0,995.81,709.21
2016,4,17,14,45,902.0,99.0,0.85,23.0,747.5,989.24,707.56
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,979.18,703.94
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,961.57,695.06
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,940.83,684.35
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,922.14,675.97
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,891.12,659.48
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,850.8,635.83
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,808.54,610.48
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,754.16,576.9
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,699.0,541.55
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,634.5,498.62
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,566.57,450.51
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,476.12,381.65
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,390.69,311.58
2016,4,17,18,15,308.5,26.5,0.8,15.5,61.0,271.3,203.04
2016,4,17,18,30,173.0,14.0,0.8,15.0,21.0,142.77,0.0
2016,4,17,18,45,86.5,7.0,0.85,15.0,10.5,54.4,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.0,15.0,0.45,14.0,28.0,12.1,0.0
2016,4,18,6,0,292.0,30.0,0.5,14.0,56.0,24.42,14.48
2016,4,18,6,15,398.5,41.0,0.45,14.5,102.5,32.57,22.9
2016,4,18,6,30,505.0,52.0,0.4,15.0,149.0,40.42,30.28
2016,4,18,6,45,573.5,59.5,0.35,15.5,202.5,44.93,34.46
2016,4,18,7,0,642.0,67.0,0.3,16.0,256.0,49.3,38.33
2016,4,18,7,15,687.0,73.0,0.3,16.0,310.5,52.23,40.87
2016,4,18,7,30,732.0,79.0,0.3,16.0,365.0,60.5,48.02
2016,4,18,7,45,762.5,83.5,0.3,16.5,419.0,62.24,49.25
2016,4,18,8,0,793.0,88.0,0.3,17.0,473.0,63.91,50.41
2016,4,18,8,15,816.0,91.5,0.35,17.5,524.5,64.69,50.79
2016,4,18,8,30,839.0,95.0,0.4,18.0,576.0,79.48,49.74
2016,4,18,8,45,856.5,98.0,0.45,18.5,623.5,132.53,71.27
2016,4,18,9,0,874.0,101.0,0.5,19.0,671.0,196.34,114.67
2016,4,18,9,15,887.0,103.5,0.5,19.5,713.0,251.68,158.02
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,308.1,204.94
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,363.35,251.68
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,419.21,298.32
2016,4,18,10,15,933.5,106.5,0.6,21.5,858.5,474.11,342.84
2016,4,18,10,30,940.0,108.0,0.6,22.0,888.0,528.49,385.43
2016,4,18,10,45,944.5,108.5,0.6,22.5,909.5,580.33,424.69
2016,4,18,11,0,949.0,109.0,0.6,23.0,931.0,631.01,461.7
2016,4,18,11,15,951.5,109.5,0.6,23.0,945.0,679.12,496.61
2016,4,18,11,30,954.0,110.0,0.6,23.0,959.0,725.49,529.36
2016,4,18,11,45,954.5,110.5,0.6,23.0,964.5,768.55,559.07
2016,4,18,12,0,955.0,111.0,0.6,23.0,970.0,809.35,585.48
2016,4,18,12,15,954.0,111.5,0.6,23.0,968.0,846.57,608.79
2016,4,18,12,30,953.0,112.0,0.6,23.0,966.0,881.1,630.26
2016,4,18,12,45,946.0,114.0,0.6,23.0,954.0,909.18,647.62
2016,4,18,13,0,939.0,116.0,0.6,23.0,942.0,934.02,663.02
2016,4,18,13,15,934.5,115.5,0.6,23.0,924.0,955.31,676.3
2016,4,18,13,30,930.0,115.0,0.6,23.0,906.0,973.25,687.62
2016,4,18,13,45,918.5,116.5,0.65,23.0,878.5,983.33,695.38
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,989.85,701.22
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,992.06,704.88
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,990.77,706.62
2016,4,18,14,45,869.0,116.5,0.75,22.0,744.0,988.92,707.95
2016,4,18,15,0,849.0,118.0,0.8,22.0,703.0,973.92,701.2
2016,4,18,15,15,832.5,115.0,0.8,22.0,658.0,953.85,690.47
2016,4,18,15,30,816.0,112.0,0.8,22.0,613.0,930.68,677.87
2016,4,18,15,45,788.0,110.5,0.8,22.0,563.0,895.54,657.54
2016,4,18,16,0,760.0,109.0,0.8,22.0,513.0,863.95,639.48
2016,4,18,16,15,586.5,129.5,0.8,21.5,423.0,719.78,546.06
2016,4,18,16,30,413.0,150.0,0.8,21.0,333.0,573.44,445.3
2016,4,18,16,45,373.0,140.0,0.8,20.5,289.0,519.41,408.9
2016,4,18,17,0,333.0,130.0,0.8,20.0,245.0,449.7,358.75
2016,4,18,17,15,303.5,110.5,0.8,19.0,201.5,394.7,318.65
2016,4,18,17,30,274.0,91.0,0.8,18.0,158.0,340.39,276.96
2016,4,18,17,45,225.5,72.0,0.8,17.0,118.0,274.04,223.19
2016,4,18,18,0,177.0,53.0,0.8,16.0,78.0,210.37,169.28
2016,4,18,18,15,88.5,34.5,0.75,15.5,47.0,124.62,92.57
2016,4,18,18,30,0.0,16.0,0.7,15.0,16.0,14.81,0.0
2016,4,18,18,45,0.0,8.0,0.65,14.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,16.0,0.7,14.0,28.0,12.6,0.0
2016,4,19,6,0,259.0,32.0,0.7,14.0,56.0,26.05,16.08
2016,4,19,6,15,362.5,44.0,0.6,14.5,101.5,34.99,25.06
2016,4,19,6,30,466.0,56.0,0.5,15.0,147.0,43.58,33.08
2016,4,19,6,45,543.0,62.5,0.45,15.5,200.5,47.1,36.38
2016,4,19,7,0,620.0,69.0,0.4,16.0,254.0,50.6,39.47
2016,4,19,7,15,665.0,75.0,0.35,16.0,308.0,53.44,41.93
2016,4,19,7,30,710.0,81.0,0.3,16.0,362.0,56.17,44.21
2016,4,19,7,45,741.5,86.0,0.3,16.5,415.5,63.86,50.66
2016,4,19,8,0,773.0,91.0,0.3,17.0,469.0,65.82,52.05
2016,4,19,8,15,796.5,94.5,0.3,17.5,520.0,66.5,52.33
2016,4,19,8,30,820.0,98.0,0.3,18.0,571.0,84.34,51.78
2016,4,19,8,45,831.5,103.5,0.3,19.0,616.5,137.61,75.27
2016,4,19,9,0,843.0,109.0,0.3,20.0,662.0,192.37,112.08
2016,4,19,9,15,856.5,112.0,0.35,20.0,704.0,247.01,155.28
2016,4,19,9,30,870.0,115.0,0.4,20.0,746.0,310.09,207.49
2016,4,19,9,45,870.0,122.5,0.45,20.5,779.5,359.17,249.62
2016,4,19,10,0,870.0,130.0,0.5,21.0,813.0,414.9,295.98
2016,4,19,10,15,877.5,132.0,0.55,21.0,842.0,472.96,343.15
2016,4,19,10,30,885.0,134.0,0.6,21.0,871.0,525.58,385.23
2016,4,19,10,45,885.0,138.0,0.65,21.5,891.0,575.32,423.34
2016,4,19,11,0,885.0,142.0,0.7,22.0,911.0,623.68,459.24
2016,4,19,11,15,712.0,244.5,0.75,22.0,869.5,645.77,474.77
2016,4,19,11,30,539.0,347.0,0.8,22.0,828.0,656.1,480.92
2016,4,19,11,45,492.0,362.0,0.85,22.0,803.5,666.64,488.9
2016,4,19,12,0,445.0,377.0,0.9,22.0,779.0,672.72,493.48
2016,4,19,12,15,437.5,378.5,0.9,21.5,773.0,693.61,509.01
2016,4,19,12,30,430.0,380.0,0.9,21.0,767.0,712.72,523.06
2016,4,19,12,45,460.5,367.0,0.9,21.0,777.5,748.86,548.28
2016,4,19,13,0,491.0,354.0,0.9,21.0,788.0,784.57,572.83
2016,4,19,13,15,448.0,360.0,0.9,20.5,749.5,771.82,564.88
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,745.07,548.3
2016,4,19,13,45,265.5,381.5,0.95,20.0,605.5,645.0,478.87
2016,4,19,14,0,126.0,397.0,1.0,20.0,500.0,525.42,393.78
2016,4,19,14,15,131.0,381.0,1.0,19.5,484.0,520.84,393.32
2016,4,19,14,30,136.0,365.0,1.0,19.0,468.0,515.37,391.25
2016,4,19,14,45,99.5,335.0,1.0,19.0,408.0,436.11,334.0
2016,4,19,15,0,63.0,305.0,1.0,19.0,348.0,372.21,287.06
2016,4,19,15,15,306.5,247.5,0.95,18.5,438.5,580.39,449.1
2016,4,19,15,30,550.0,190.0,0.9,18.0,529.0,766.8,585.05
2016,4,19,15,45,485.0,191.5,0.85,17.5,473.5,704.63,540.48
2016,4,19,16,0,420.0,193.0,0.8,17.0,418.0,642.25,497.92
2016,4,19,16,15,549.0,150.5,0.75,16.5,413.0,703.91,547.33
2016,4,19,16,30,678.0,108.0,0.7,16.0,408.0,765.07,591.58
2016,4,19,16,45,651.0,98.0,0.65,16.0,356.5,714.11,556.05
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,662.17,520.36
2016,4,19,17,15,568.5,79.5,0.6,15.5,252.0,588.65,468.97
2016,4,19,17,30,513.0,71.0,0.6,15.0,199.0,516.69,416.23
2016,4,19,17,45,448.0,58.5,0.6,14.5,150.5,435.49,352.79
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,358.09,288.25
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,242.28,185.63
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,116.92,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,42.32,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.5,0.7,12.0,30.5,13.23,0.0
2016,4,20,6,0,290.0,33.0,0.7,12.0,61.0,26.85,17.13
2016,4,20,6,15,392.0,44.0,0.6,12.5,107.5,34.88,25.24
2016,4,20,6,30,494.0,55.0,0.5,13.0,154.0,42.62,32.54
2016,4,20,6,45,571.0,60.5,0.45,13.5,208.0,45.41,35.2
2016,4,20,7,0,648.0,66.0,0.4,14.0,262.0,48.24,37.7
2016,4,20,7,15,691.0,71.5,0.4,14.5,316.5,50.83,39.87
2016,4,20,7,30,734.0,77.0,0.4,15.0,371.0,58.57,46.49
2016,4,20,7,45,766.5,80.5,0.4,15.5,424.5,59.63,47.15
2016,4,20,8,0,799.0,84.0,0.4,16.0,478.0,60.67,47.78
2016,4,20,8,15,821.0,87.5,0.4,16.5,529.0,61.56,48.28
2016,4,20,8,30,843.0,91.0,0.4,17.0,580.0,83.38,48.95
2016,4,20,8,45,858.0,94.5,0.45,17.5,626.5,136.76,73.42
2016,4,20,9,0,873.0,98.0,0.5,18.0,673.0,200.67,118.41
2016,4,20,9,15,885.0,100.0,0.5,18.0,714.5,255.28,162.27
2016,4,20,9,30,897.0,102.0,0.5,18.0,756.0,310.84,209.44
2016,4,20,9,45,907.0,103.5,0.55,18.5,791.5,366.15,256.67
2016,4,20,10,0,917.0,105.0,0.6,19.0,827.0,421.76,303.4
2016,4,20,10,15,923.0,107.0,0.6,19.0,856.0,476.16,348.37
2016,4,20,10,30,929.0,109.0,0.6,19.0,885.0,530.02,391.55
2016,4,20,10,45,926.0,114.5,0.65,19.5,904.5,581.2,431.07
2016,4,20,11,0,923.0,120.0,0.7,20.0,924.0,630.66,468.03
2016,4,20,11,15,925.5,121.0,0.7,20.0,938.0,677.98,502.78
2016,4,20,11,30,928.0,122.0,0.7,20.0,952.0,723.65,535.45
2016,4,20,11,45,923.5,125.5,0.75,20.0,956.5,764.7,564.85
2016,4,20,12,0,919.0,129.0,0.8,20.0,961.0,803.28,591.35
2016,4,20,12,15,918.0,129.0,0.8,20.0,958.5,838.93,614.2
2016,4,20,12,30,917.0,129.0,0.8,20.0,956.0,871.99,635.26
2016,4,20,12,45,916.5,127.0,0.85,20.0,945.5,900.89,654.48
2016,4,20,13,0,916.0,125.0,0.9,20.0,935.0,926.85,671.92
2016,4,20,13,15,911.0,124.5,0.9,20.0,917.0,947.18,684.96
2016,4,20,13,30,906.0,124.0,0.9,20.0,899.0,964.22,696.06
2016,4,20,13,45,898.0,123.0,0.9,20.0,872.5,974.6,703.11
2016,4,20,14,0,890.0,122.0,0.9,20.0,846.0,981.51,708.21
2016,4,20,14,15,881.0,120.5,0.9,19.5,813.0,983.48,711.75
2016,4,20,14,30,872.0,119.0,0.9,19.0,780.0,982.01,713.36
2016,4,20,14,45,857.5,117.5,0.95,19.0,740.5,982.12,715.84
2016,4,20,15,0,843.0,116.0,1.0,19.0,701.0,968.82,709.86
2016,4,20,15,15,827.0,113.0,0.95,18.5,656.5,949.09,699.44
2016,4,20,15,30,811.0,110.0,0.9,18.0,612.0,926.3,687.13
2016,4,20,15,45,789.5,106.5,0.9,18.0,563.0,894.86,668.8
2016,4,20,16,0,768.0,103.0,0.9,18.0,514.0,860.9,648.71
2016,4,20,16,15,734.5,93.0,0.85,17.5,455.0,806.06,614.53
2016,4,20,16,30,701.0,83.0,0.8,17.0,396.0,749.65,578.67
2016,4,20,16,45,668.5,82.5,0.8,16.5,350.0,710.29,554.55
2016,4,20,17,0,636.0,82.0,0.8,16.0,304.0,665.55,525.37
2016,4,20,17,15,581.5,74.5,0.75,15.5,251.5,593.75,474.35
2016,4,20,17,30,527.0,67.0,0.7,15.0,199.0,523.52,422.33
2016,4,20,17,45,447.5,56.5,0.65,14.5,150.0,433.58,351.9
2016,4,20,18,0,368.0,46.0,0.6,14.0,101.0,348.42,281.03
2016,4,20,18,15,184.0,35.0,0.6,13.5,62.5,200.98,154.62
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,28.59,0.0
2016,4,20,18,45,0.0,12.0,0.6,13.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,38.0,18.5,0.35,13.0,22.5,15.78,0.0
2016,4,21,6,0,76.0,37.0,0.3,13.0,45.0,30.53,20.39
2016,4,21,6,15,119.5,58.0,0.25,13.5,78.5,45.27,34.34
2016,4,21,6,30,163.0,79.0,0.2,14.0,112.0,60.49,48.25
2016,4,21,6,45,191.5,100.0,0.2,14.5,150.5,75.14,61.31
2016,4,21,7,0,220.0,121.0,0.2,15.0,189.0,89.25,73.54
2016,4,21,7,15,251.0,138.0,0.25,15.0,228.5,100.27,82.96
2016,4,21,7,30,282.0,155.0,0.3,15.0,268.0,110.85,91.85
2016,4,21,7,45,187.0,183.5,0.35,15.0,263.0,134.23,111.54
2016,4,21,8,0,92.0,212.0,0.4,15.0,258.0,158.83,131.88
2016,4,21,8,15,85.0,233.0,0.45,15.0,279.0,172.58,142.88
2016,4,21,8,30,78.0,254.0,0.5,15.0,300.0,190.27,148.68
2016,4,21,8,45,77.0,274.5,0.55,15.5,323.0,212.54,163.98
2016,4,21,9,0,76.0,295.0,0.6,16.0,346.0,234.96,180.33
2016,4,21,9,15,178.0,315.5,0.65,16.0,443.5,268.8,202.15
2016,4,21,9,30,280.0,336.0,0.7,16.0,541.0,315.01,234.72
2016,4,21,9,45,355.5,328.0,0.75,16.5,601.0,355.33,264.45
2016,4,21,10,0,431.0,320.0,0.8,17.0,661.0,396.09,295.37
2016,4,21,10,15,289.5,368.5,0.8,17.0,601.5,406.96,306.92
2016,4,21,10,30,148.0,417.0,0.8,17.0,542.0,403.75,306.09
2016,4,21,10,45,188.5,426.5,0.85,17.0,589.5,446.54,338.2
2016,4,21,11,0,229.0,436.0,0.9,17.0,637.0,493.27,372.71
2016,4,21,11,15,230.5,443.0,0.9,17.0,648.0,517.6,390.32
2016,4,21,11,30,232.0,450.0,0.9,17.0,659.0,541.84,407.84
2016,4,21,11,45,242.0,445.5,0.9,17.0,664.0,562.31,422.79
2016,4,21,12,0,252.0,441.0,0.9,17.0,669.0,584.86,439.12
2016,4,21,12,15,248.0,446.5,0.9,17.0,671.0,604.83,453.12
2016,4,21,12,30,244.0,452.0,0.9,17.0,673.0,618.34,462.64
2016,4,21,12,45,325.0,417.5,0.95,17.0,708.5,677.01,506.1
2016,4,21,13,0,406.0,383.0,1.0,17.0,744.0,739.53,551.27
2016,4,21,13,15,252.5,400.5,1.0,17.0,624.0,628.56,471.56
2016,4,21,13,30,99.0,418.0,1.0,17.0,504.0,493.2,373.27
2016,4,21,13,45,123.5,410.0,1.05,17.5,514.0,528.83,400.79
2016,4,21,14,0,148.0,402.0,1.1,18.0,524.0,551.97,417.93
2016,4,21,14,15,115.0,377.5,1.1,17.5,470.0,502.09,382.65
2016,4,21,14,30,82.0,353.0,1.1,17.0,416.0,433.68,333.77
2016,4,21,14,45,145.5,340.0,1.15,17.0,444.0,503.57,388.64
2016,4,21,15,0,209.0,327.0,1.2,17.0,472.0,556.18,429.51
2016,4,21,15,15,186.0,306.0,1.2,17.0,429.5,514.82,399.62
2016,4,21,15,30,163.0,285.0,1.2,17.0,387.0,472.6,369.47
2016,4,21,15,45,199.5,258.5,1.2,17.0,373.0,479.26,377.34
2016,4,21,16,0,236.0,232.0,1.2,17.0,359.0,483.56,383.09
2016,4,21,16,15,156.0,208.5,1.15,16.5,289.0,382.9,306.32
2016,4,21,16,30,76.0,185.0,1.1,16.0,219.0,267.97,216.16
2016,4,21,16,45,377.5,128.0,1.1,16.0,264.5,509.65,413.93
2016,4,21,17,0,679.0,71.0,1.1,16.0,310.0,687.59,547.06
2016,4,21,17,15,627.0,65.0,1.0,15.5,257.5,618.46,494.93
2016,4,21,17,30,575.0,59.0,0.9,15.0,205.0,550.81,444.48
2016,4,21,17,45,498.0,50.5,0.85,14.5,155.5,463.56,376.58
2016,4,21,18,0,421.0,42.0,0.8,14.0,106.0,380.96,308.0
2016,4,21,18,15,210.5,34.5,0.8,13.5,66.5,216.82,168.43
2016,4,21,18,30,0.0,27.0,0.8,13.0,27.0,34.4,1.81
2016,4,21,18,45,0.0,13.5,0.8,13.0,13.5,12.28,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,12.5,7.5,6.58,0.0
2016,4,22,6,0,0.0,15.0,1.5,13.0,15.0,13.18,5.65
2016,4,22,6,15,0.0,25.5,1.5,13.0,25.5,22.45,14.26
2016,4,22,6,30,0.0,36.0,1.5,13.0,36.0,31.73,22.83
2016,4,22,6,45,0.0,48.0,1.55,13.0,48.0,42.36,32.52
2016,4,22,7,0,0.0,60.0,1.6,13.0,60.0,53.0,42.08
2016,4,22,7,15,0.0,72.5,1.6,13.0,72.5,63.95,51.75
2016,4,22,7,30,0.0,85.0,1.6,13.0,85.0,74.56,60.99
2016,4,22,7,45,0.0,55.5,1.65,13.0,55.5,49.02,38.16
2016,4,22,8,0,0.0,26.0,1.7,13.0,26.0,22.93,14.85
2016,4,22,8,15,2.0,102.0,1.7,13.0,103.5,89.52,73.49
2016,4,22,8,30,4.0,178.0,1.7,13.0,181.0,149.11,118.97
2016,4,22,8,45,2.0,103.5,1.7,13.5,105.0,91.46,70.9
2016,4,22,9,0,0.0,29.0,1.7,14.0,29.0,25.64,15.94
2016,4,22,9,15,0.0,53.0,1.7,14.0,53.0,46.95,33.74
2016,4,22,9,30,0.0,77.0,1.7,14.0,77.0,68.32,51.37
2016,4,22,9,45,0.0,57.0,1.75,14.0,57.0,50.56,36.54
2016,4,22,10,0,0.0,37.0,1.8,14.0,37.0,32.81,21.75
2016,4,22,10,15,2.5,105.0,1.85,14.0,107.0,94.1,72.24
2016,4,22,10,30,5.0,173.0,1.9,14.0,177.0,154.01,120.58
2016,4,22,10,45,145.0,299.0,1.95,14.5,426.0,326.52,256.34
2016,4,22,11,0,285.0,425.0,2.0,15.0,675.0,513.69,396.89
2016,4,22,11,15,163.0,407.5,2.05,14.5,551.0,448.11,347.47
2016,4,22,11,30,41.0,390.0,2.1,14.0,427.0,366.17,285.05
2016,4,22,11,45,30.5,357.0,2.15,14.0,384.5,336.43,262.73
2016,4,22,12,0,20.0,324.0,2.2,14.0,342.0,302.05,236.34
2016,4,22,12,15,32.0,361.0,2.25,14.0,390.5,351.01,274.49
2016,4,22,12,30,44.0,398.0,2.3,14.0,439.0,399.71,311.75
2016,4,22,12,45,24.5,284.5,2.35,14.0,308.0,282.79,221.89
2016,4,22,13,0,5.0,171.0,2.4,14.0,177.0,157.55,123.03
2016,4,22,13,15,101.5,300.5,2.4,13.5,388.5,384.53,305.23
2016,4,22,13,30,198.0,430.0,2.4,13.0,600.0,609.12,475.16
2016,4,22,13,45,154.0,413.5,2.4,13.0,543.5,561.24,437.84
2016,4,22,14,0,110.0,397.0,2.4,13.0,487.0,495.81,388.92
2016,4,22,14,15,96.5,376.0,2.3,13.0,452.5,466.88,367.6
2016,4,22,14,30,83.0,355.0,2.2,13.0,418.0,436.85,345.09
2016,4,22,14,45,130.0,342.5,2.15,13.0,436.0,491.45,388.89
2016,4,22,15,0,177.0,330.0,2.1,13.0,454.0,528.77,419.03
2016,4,22,15,15,217.0,303.5,2.1,13.0,445.5,541.95,431.35
2016,4,22,15,30,257.0,277.0,2.1,13.0,437.0,571.39,455.81
2016,4,22,15,45,161.0,252.5,2.1,13.0,350.0,435.62,351.22
2016,4,22,16,0,65.0,228.0,2.1,13.0,263.0,302.09,245.0
2016,4,22,16,15,32.5,170.5,2.1,13.0,188.0,206.26,167.9
2016,4,22,16,30,0.0,113.0,2.1,13.0,113.0,103.76,82.4
2016,4,22,16,45,333.5,96.0,2.1,13.0,214.5,430.13,361.14
2016,4,22,17,0,667.0,79.0,2.1,13.0,316.0,689.3,562.95
2016,4,22,17,15,613.0,72.5,1.95,12.5,262.5,618.1,507.35
2016,4,22,17,30,559.0,66.0,1.8,12.0,209.0,548.39,453.59
2016,4,22,17,45,471.0,57.5,1.7,11.5,158.5,453.26,377.06
2016,4,22,18,0,383.0,49.0,1.6,11.0,108.0,363.11,300.02
2016,4,22,18,15,252.0,35.5,1.5,10.5,68.0,245.23,195.21
2016,4,22,18,30,121.0,22.0,1.4,10.0,28.0,126.99,37.34
2016,4,22,18,45,60.5,11.0,1.35,10.0,14.0,44.0,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.0,1.05,10.5,34.5,14.88,3.02
2016,4,23,6,0,276.0,38.0,1.1,11.0,69.0,29.55,19.97
2016,4,23,6,15,375.0,49.5,1.15,11.0,115.5,39.21,29.37
2016,4,23,6,30,474.0,61.0,1.2,11.0,162.0,47.19,36.95
2016,4,23,6,45,535.5,69.5,1.3,11.5,213.5,52.15,41.54
2016,4,23,7,0,597.0,78.0,1.4,12.0,265.0,56.93,45.76
2016,4,23,7,15,641.0,84.5,1.35,12.0,318.5,59.84,48.28
2016,4,23,7,30,685.0,91.0,1.3,12.0,372.0,62.62,50.6
2016,4,23,7,45,717.5,95.0,1.3,12.5,424.5,63.38,50.99
2016,4,23,8,0,750.0,99.0,1.3,13.0,477.0,64.1,51.34
2016,4,23,8,15,773.5,103.0,1.3,13.0,527.0,71.75,57.86
2016,4,23,8,30,797.0,107.0,1.3,13.0,577.0,102.16,61.43
2016,4,23,8,45,470.5,209.0,1.3,13.5,492.0,181.08,124.94
2016,4,23,9,0,144.0,311.0,1.3,14.0,407.0,246.18,188.63
2016,4,23,9,15,502.5,213.5,1.25,14.0,579.0,252.58,179.36
2016,4,23,9,30,861.0,116.0,1.2,14.0,751.0,320.3,223.95
2016,4,23,9,45,643.5,220.0,1.2,14.5,707.0,364.94,268.91
2016,4,23,10,0,426.0,324.0,1.2,15.0,663.0,400.09,302.41
2016,4,23,10,15,466.5,322.5,1.2,15.0,706.0,445.56,338.42
2016,4,23,10,30,507.0,321.0,1.2,15.0,749.0,494.78,376.8
2016,4,23,10,45,281.5,360.5,1.25,15.0,599.5,441.86,339.38
2016,4,23,11,0,56.0,400.0,1.3,15.0,450.0,370.31,285.37
2016,4,23,11,15,299.0,374.5,1.3,15.0,644.5,504.33,388.56
2016,4,23,11,30,542.0,349.0,1.3,15.0,839.0,665.95,507.09
2016,4,23,11,45,389.5,403.0,1.3,15.5,756.5,633.14,479.9
2016,4,23,12,0,237.0,457.0,1.3,16.0,674.0,586.77,443.99
2016,4,23,12,15,347.5,416.0,1.3,16.0,732.5,657.33,497.23
2016,4,23,12,30,458.0,375.0,1.3,16.0,791.0,735.75,554.02
