Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,687.0,246.5,1.3,16.0,863.0,835.87,628.11
2016,4,23,13,0,916.0,118.0,1.3,16.0,935.0,925.95,688.81
2016,4,23,13,15,634.5,257.5,1.3,16.0,818.0,847.91,634.49
2016,4,23,13,30,353.0,397.0,1.3,16.0,701.0,731.7,549.37
2016,4,23,13,45,616.0,260.0,1.35,16.0,772.0,869.74,653.5
2016,4,23,14,0,879.0,123.0,1.4,16.0,843.0,976.95,726.12
2016,4,23,14,15,870.0,121.5,1.45,15.5,810.5,978.62,729.0
2016,4,23,14,30,861.0,120.0,1.5,15.0,778.0,976.91,731.22
2016,4,23,14,45,843.5,120.0,1.6,15.0,738.5,975.72,733.36
2016,4,23,15,0,826.0,120.0,1.7,15.0,699.0,961.06,726.6
2016,4,23,15,15,810.0,117.0,1.7,14.5,655.0,941.27,716.54
2016,4,23,15,30,794.0,114.0,1.7,14.0,611.0,918.47,704.49
2016,4,23,15,45,768.5,112.0,1.75,14.0,562.0,885.02,684.38
2016,4,23,16,0,743.0,110.0,1.8,14.0,513.0,855.09,666.56
2016,4,23,16,15,714.5,105.0,1.8,13.5,462.0,811.38,639.31
2016,4,23,16,30,686.0,100.0,1.8,13.0,411.0,766.16,610.45
2016,4,23,16,45,646.0,94.5,1.8,13.0,358.5,709.15,570.98
2016,4,23,17,0,606.0,89.0,1.8,13.0,306.0,651.9,530.21
2016,4,23,17,15,551.5,81.5,1.75,12.5,254.0,580.65,477.74
2016,4,23,17,30,497.0,74.0,1.7,12.0,202.0,510.9,424.14
2016,4,23,17,45,409.5,64.0,1.65,12.0,153.5,412.47,343.51
2016,4,23,18,0,322.0,54.0,1.6,12.0,105.0,326.22,269.22
2016,4,23,18,15,209.5,38.0,1.55,11.5,66.5,221.7,176.44
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,113.23,42.86
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,37.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,34.5,22.5,1.7,10.5,26.5,19.02,6.72
2016,4,24,6,0,69.0,45.0,1.8,11.0,53.0,36.46,26.04
2016,4,24,6,15,118.0,67.0,1.8,11.0,89.5,53.1,41.73
2016,4,24,6,30,167.0,89.0,1.8,11.0,126.0,67.41,55.06
2016,4,24,6,45,207.0,110.0,1.85,11.0,167.5,81.91,68.28
2016,4,24,7,0,247.0,131.0,1.9,11.0,209.0,95.89,80.76
2016,4,24,7,15,303.5,139.0,1.85,11.0,252.5,101.18,85.28
2016,4,24,7,30,360.0,147.0,1.8,11.0,296.0,100.03,84.0
2016,4,24,7,45,512.0,140.5,1.8,11.5,383.5,94.44,78.63
2016,4,24,8,0,664.0,134.0,1.8,12.0,471.0,87.67,72.26
2016,4,24,8,15,691.5,139.5,1.8,12.0,521.5,88.17,72.46
2016,4,24,8,30,719.0,145.0,1.8,12.0,572.0,119.81,76.95
2016,4,24,8,45,762.0,139.0,1.8,12.5,623.0,163.4,98.75
2016,4,24,9,0,805.0,133.0,1.8,13.0,674.0,219.06,139.29
2016,4,24,9,15,819.5,136.0,1.75,13.5,715.5,271.79,183.29
2016,4,24,9,30,834.0,139.0,1.7,14.0,757.0,325.96,230.23
2016,4,24,9,45,860.0,133.0,1.7,14.5,796.0,378.26,275.69
2016,4,24,10,0,886.0,127.0,1.7,15.0,835.0,437.8,326.07
2016,4,24,10,15,707.0,222.5,1.65,15.0,800.0,474.32,359.9
2016,4,24,10,30,528.0,318.0,1.6,15.0,765.0,504.26,385.45
2016,4,24,10,45,719.0,225.0,1.6,15.5,850.5,564.79,432.42
2016,4,24,11,0,910.0,132.0,1.6,16.0,936.0,642.76,491.9
2016,4,24,11,15,913.0,133.0,1.65,16.0,949.5,689.65,527.75
2016,4,24,11,30,916.0,134.0,1.7,16.0,963.0,734.99,561.94
2016,4,24,11,45,912.0,137.0,1.8,16.0,967.0,775.26,592.26
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,813.15,619.67
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,848.7,645.41
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,881.75,669.48
2016,4,24,12,45,894.0,146.0,2.15,15.0,953.0,906.91,688.02
2016,4,24,13,0,881.0,152.0,2.3,15.0,940.0,928.81,704.49
2016,4,24,13,15,709.5,239.0,2.35,15.0,865.5,899.28,684.74
2016,4,24,13,30,538.0,326.0,2.4,15.0,791.0,844.25,643.58
2016,4,24,13,45,566.5,301.5,2.45,15.0,778.0,862.79,659.31
2016,4,24,14,0,595.0,277.0,2.5,15.0,765.0,878.86,672.75
2016,4,24,14,15,555.5,275.0,2.55,14.5,717.5,850.31,654.84
2016,4,24,14,30,516.0,273.0,2.6,14.0,670.0,818.76,634.96
2016,4,24,14,45,555.0,243.0,2.65,14.0,650.5,830.8,646.89
2016,4,24,15,0,594.0,213.0,2.7,14.0,631.0,845.7,660.48
2016,4,24,15,15,560.5,207.5,2.7,13.5,582.0,802.0,631.62
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,762.75,605.84
2016,4,24,15,45,579.5,182.5,2.75,12.5,520.5,787.2,628.42
2016,4,24,16,0,632.0,163.0,2.8,12.0,508.0,814.3,651.53
2016,4,24,16,15,599.5,155.0,2.75,11.5,457.0,759.3,613.65
2016,4,24,16,30,567.0,147.0,2.7,11.0,406.0,710.3,580.13
2016,4,24,16,45,535.0,134.5,2.7,11.0,355.0,655.64,540.6
2016,4,24,17,0,503.0,122.0,2.7,11.0,304.0,600.79,499.61
2016,4,24,17,15,445.5,110.0,2.65,10.5,252.0,526.26,441.7
2016,4,24,17,30,388.0,98.0,2.6,10.0,200.0,454.22,383.55
2016,4,24,17,45,323.5,81.0,2.6,10.0,152.5,373.6,315.42
2016,4,24,18,0,259.0,64.0,2.6,10.0,105.0,297.23,248.33
2016,4,24,18,15,161.0,44.0,2.55,10.0,66.5,186.6,149.99
2016,4,24,18,30,63.0,24.0,2.5,10.0,28.0,85.6,37.61
2016,4,24,18,45,31.5,12.0,2.5,10.0,14.0,28.69,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,27.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,55.0,10.0,1.5,7.0,11.0,9.1,0.0
2016,4,25,5,45,216.5,23.0,1.55,7.5,46.0,18.65,7.58
2016,4,25,6,0,378.0,36.0,1.6,8.0,81.0,28.94,19.9
2016,4,25,6,15,472.5,45.0,1.65,8.5,130.0,35.18,26.14
2016,4,25,6,30,567.0,54.0,1.7,9.0,179.0,41.25,31.92
2016,4,25,6,45,632.0,59.5,1.75,9.5,233.5,44.18,34.66
2016,4,25,7,0,697.0,65.0,1.8,10.0,288.0,51.55,41.27
2016,4,25,7,15,736.0,69.5,1.8,10.0,343.0,53.71,43.12
2016,4,25,7,30,775.0,74.0,1.8,10.0,398.0,55.81,44.87
2016,4,25,7,45,803.5,77.5,1.85,10.5,452.0,56.99,45.67
2016,4,25,8,0,832.0,81.0,1.9,11.0,506.0,58.12,46.41
2016,4,25,8,15,853.0,84.0,1.9,11.0,557.0,58.77,46.82
2016,4,25,8,30,874.0,87.0,1.9,11.0,608.0,107.36,61.58
2016,4,25,8,45,888.5,90.0,1.9,11.5,655.0,161.55,91.99
2016,4,25,9,0,903.0,93.0,1.9,12.0,702.0,217.37,134.29
2016,4,25,9,15,915.5,95.0,1.9,12.0,744.5,273.47,182.36
2016,4,25,9,30,928.0,97.0,1.9,12.0,787.0,330.54,233.29
2016,4,25,9,45,934.0,100.5,1.95,12.5,822.0,387.37,283.98
2016,4,25,10,0,940.0,104.0,2.0,13.0,857.0,444.07,333.63
2016,4,25,10,15,946.5,105.0,2.0,13.0,886.5,498.76,380.94
2016,4,25,10,30,953.0,106.0,2.0,13.0,916.0,552.9,426.47
2016,4,25,10,45,957.0,107.5,2.05,13.5,937.5,605.33,468.75
2016,4,25,11,0,961.0,109.0,2.1,14.0,959.0,656.56,508.8
2016,4,25,11,15,963.5,109.5,2.1,14.0,973.0,704.63,546.1
2016,4,25,11,30,966.0,110.0,2.1,14.0,987.0,750.95,581.2
2016,4,25,11,45,965.5,111.0,2.15,14.0,992.0,793.63,613.01
2016,4,25,12,0,965.0,112.0,2.2,14.0,997.0,833.98,641.17
2016,4,25,12,15,964.0,112.0,2.2,14.0,994.0,870.55,666.15
2016,4,25,12,30,963.0,112.0,2.2,14.0,991.0,904.41,689.17
2016,4,25,12,45,952.0,117.0,2.2,14.0,977.5,931.57,707.57
2016,4,25,13,0,941.0,122.0,2.2,14.0,964.0,955.36,723.77
2016,4,25,13,15,936.5,121.0,2.2,14.0,945.5,975.82,737.8
2016,4,25,13,30,932.0,120.0,2.2,14.0,927.0,992.91,749.69
2016,4,25,13,45,926.5,118.0,2.2,14.0,901.0,1004.61,758.13
2016,4,25,14,0,921.0,116.0,2.2,14.0,875.0,1012.79,764.42
2016,4,25,14,15,912.5,114.5,2.15,14.0,841.5,1015.08,766.37
2016,4,25,14,30,904.0,113.0,2.1,14.0,808.0,1013.85,766.19
2016,4,25,14,45,893.0,110.5,2.1,14.0,769.0,1005.62,762.15
2016,4,25,15,0,882.0,108.0,2.1,14.0,730.0,993.98,756.06
2016,4,25,15,15,866.5,105.5,2.1,13.5,685.0,984.92,753.27
2016,4,25,15,30,851.0,103.0,2.1,13.0,640.0,962.55,741.47
2016,4,25,15,45,831.5,99.5,2.1,13.0,590.5,932.21,722.93
2016,4,25,16,0,812.0,96.0,2.1,13.0,541.0,899.22,702.49
2016,4,25,16,15,785.5,92.0,2.05,12.5,488.5,856.81,675.89
2016,4,25,16,30,759.0,88.0,2.0,12.0,436.0,812.54,647.51
2016,4,25,16,45,722.0,83.5,2.0,12.0,381.5,762.5,613.5
2016,4,25,17,0,685.0,79.0,2.0,12.0,327.0,706.99,574.41
2016,4,25,17,15,633.0,72.5,1.95,11.5,273.0,636.62,523.21
2016,4,25,17,30,581.0,66.0,1.9,11.0,219.0,567.61,470.8
2016,4,25,17,45,499.0,57.5,1.85,11.0,168.0,475.8,396.73
2016,4,25,18,0,417.0,49.0,1.8,11.0,117.0,388.66,322.2
2016,4,25,18,15,292.5,36.0,1.7,10.5,75.5,274.6,221.64
2016,4,25,18,30,168.0,23.0,1.6,10.0,34.0,160.04,84.48
2016,4,25,18,45,84.0,11.5,1.55,9.5,17.0,57.98,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,9.0,11.0,10.01,0.0
2016,4,26,5,45,137.0,27.5,0.8,9.5,44.0,21.51,10.35
2016,4,26,6,0,274.0,44.0,0.8,10.0,77.0,34.07,24.33
2016,4,26,6,15,367.0,56.0,0.8,10.0,124.0,42.73,32.79
2016,4,26,6,30,460.0,68.0,0.8,10.0,171.0,52.67,42.13
2016,4,26,6,45,511.5,78.5,0.85,10.5,221.5,59.02,47.92
2016,4,26,7,0,563.0,89.0,0.9,11.0,272.0,65.06,53.23
2016,4,26,7,15,607.0,96.0,0.9,11.0,324.5,67.96,55.7
2016,4,26,7,30,651.0,103.0,0.9,11.0,377.0,70.71,57.97
2016,4,26,7,45,679.0,110.0,0.9,11.5,428.5,73.17,59.82
2016,4,26,8,0,707.0,117.0,0.9,12.0,480.0,75.43,61.47
2016,4,26,8,15,552.5,174.0,0.85,12.0,474.5,110.94,92.2
2016,4,26,8,30,398.0,231.0,0.8,12.0,469.0,175.75,129.42
2016,4,26,8,45,589.5,184.5,0.8,12.5,568.0,181.85,119.74
2016,4,26,9,0,781.0,138.0,0.8,13.0,667.0,224.18,143.73
2016,4,26,9,15,795.0,141.0,0.8,13.0,707.5,275.42,186.69
2016,4,26,9,30,809.0,144.0,0.8,13.0,748.0,328.07,232.3
2016,4,26,9,45,719.0,197.0,0.8,13.5,752.5,378.94,278.3
2016,4,26,10,0,629.0,250.0,0.8,14.0,757.0,427.19,319.78
2016,4,26,10,15,597.0,278.0,0.8,14.0,772.5,474.39,358.27
2016,4,26,10,30,565.0,306.0,0.8,14.0,788.0,516.49,391.58
2016,4,26,10,45,584.5,307.5,0.85,14.5,816.5,562.94,426.76
2016,4,26,11,0,604.0,309.0,0.9,15.0,845.0,610.51,461.89
2016,4,26,11,15,720.0,241.0,0.95,15.0,889.5,661.49,501.35
2016,4,26,11,30,836.0,173.0,1.0,15.0,934.0,720.09,545.93
2016,4,26,11,45,627.5,283.0,1.05,15.0,856.5,704.93,532.95
2016,4,26,12,0,419.0,393.0,1.1,15.0,779.0,674.78,509.06
2016,4,26,12,15,436.5,387.0,1.15,15.0,788.0,708.03,533.96
2016,4,26,12,30,454.0,381.0,1.2,15.0,797.0,740.94,557.79
2016,4,26,12,45,485.0,368.5,1.3,15.0,808.5,778.89,585.86
2016,4,26,13,0,516.0,356.0,1.4,15.0,820.0,816.36,613.48
2016,4,26,13,15,667.0,263.0,1.4,15.0,850.0,886.33,665.45
2016,4,26,13,30,818.0,170.0,1.4,15.0,880.0,948.38,707.89
2016,4,26,13,45,817.5,164.0,1.45,15.0,856.5,960.25,716.42
2016,4,26,14,0,817.0,158.0,1.5,15.0,833.0,968.85,723.59
2016,4,26,14,15,807.5,155.5,1.55,14.5,801.0,969.09,726.79
2016,4,26,14,30,798.0,153.0,1.6,14.0,769.0,965.99,728.02
2016,4,26,14,45,788.0,148.5,1.65,14.0,731.5,956.96,724.12
2016,4,26,15,0,778.0,144.0,1.7,14.0,694.0,944.7,718.21
2016,4,26,15,15,761.0,140.5,1.7,13.5,651.0,930.25,711.6
2016,4,26,15,30,744.0,137.0,1.7,13.0,608.0,906.66,698.79
2016,4,26,15,45,730.0,129.5,1.75,13.0,562.0,878.48,682.16
2016,4,26,16,0,716.0,122.0,1.8,13.0,516.0,847.73,663.58
2016,4,26,16,15,687.0,117.0,1.8,12.5,465.5,803.94,636.09
2016,4,26,16,30,658.0,112.0,1.8,12.0,415.0,758.66,606.99
2016,4,26,16,45,564.0,109.5,1.8,12.0,346.5,658.58,535.09
2016,4,26,17,0,470.0,107.0,1.8,12.0,278.0,554.66,457.89
2016,4,26,17,15,410.5,100.0,1.75,11.5,232.0,485.71,405.01
2016,4,26,17,30,351.0,93.0,1.7,11.0,186.0,419.63,351.9
2016,4,26,17,45,296.0,76.5,1.65,11.0,143.0,347.56,291.5
2016,4,26,18,0,241.0,60.0,1.6,11.0,100.0,278.95,231.78
2016,4,26,18,15,159.5,42.0,1.55,10.5,64.5,180.15,145.19
2016,4,26,18,30,78.0,24.0,1.5,10.0,29.0,94.99,52.7
2016,4,26,18,45,39.0,12.0,1.45,10.0,14.5,33.03,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,0.8,10.0,12.0,10.01,0.0
2016,4,27,5,45,169.5,26.0,0.85,10.5,46.0,20.33,10.0
2016,4,27,6,0,302.0,41.0,0.9,11.0,80.0,31.75,22.26
2016,4,27,6,15,393.0,52.0,0.9,11.0,126.5,40.76,30.93
2016,4,27,6,30,484.0,63.0,0.9,11.0,173.0,48.21,37.97
2016,4,27,6,45,242.0,55.5,0.9,11.5,110.5,40.05,30.68
2016,4,27,7,0,0.0,48.0,0.9,12.0,48.0,42.35,32.69
2016,4,27,7,15,3.0,95.0,0.9,12.0,96.5,82.03,68.02
2016,4,27,7,30,6.0,142.0,0.9,12.0,145.0,118.11,99.4
2016,4,27,7,45,34.5,178.5,0.95,12.0,196.0,137.6,115.87
2016,4,27,8,0,63.0,215.0,1.0,12.0,247.0,161.16,135.65
2016,4,27,8,15,38.0,210.5,1.05,12.0,230.5,159.83,134.0
2016,4,27,8,30,13.0,206.0,1.1,12.0,214.0,170.72,136.2
2016,4,27,8,45,9.0,198.0,1.2,12.5,203.5,167.26,132.77
2016,4,27,9,0,5.0,190.0,1.3,13.0,193.0,162.45,128.52
2016,4,27,9,15,7.5,208.0,1.4,13.0,213.5,178.6,141.2
2016,4,27,9,30,10.0,226.0,1.5,13.0,234.0,195.18,154.14
2016,4,27,9,45,14.0,255.0,1.6,13.0,266.5,221.4,174.69
2016,4,27,10,0,18.0,284.0,1.7,13.0,299.0,248.33,195.68
2016,4,27,10,15,17.5,285.5,1.8,13.0,300.0,251.96,198.38
2016,4,27,10,30,17.0,287.0,1.9,13.0,301.0,255.38,201.02
2016,4,27,10,45,40.5,350.5,2.0,13.0,386.0,316.75,248.86
2016,4,27,11,0,64.0,414.0,2.1,13.0,471.0,387.28,302.91
2016,4,27,11,15,186.5,426.5,2.15,13.0,596.0,480.98,375.21
2016,4,27,11,30,309.0,439.0,2.2,13.0,721.0,588.01,456.17
2016,4,27,11,45,595.5,299.0,2.25,13.0,846.5,696.59,541.25
2016,4,27,12,0,882.0,159.0,2.3,13.0,972.0,815.09,631.87
2016,4,27,12,15,882.5,159.0,2.35,13.0,970.5,850.65,656.11
2016,4,27,12,30,883.0,159.0,2.4,13.0,969.0,891.43,684.68
2016,4,27,12,45,869.0,166.0,2.45,13.0,956.0,917.32,702.83
2016,4,27,13,0,855.0,173.0,2.5,13.0,943.0,939.87,718.9
2016,4,27,13,15,851.0,171.5,2.5,12.5,925.0,959.9,734.23
2016,4,27,13,30,847.0,170.0,2.5,12.0,907.0,976.72,747.52
2016,4,27,13,45,847.0,164.5,2.5,12.0,883.5,990.01,757.21
2016,4,27,14,0,847.0,159.0,2.5,12.0,860.0,999.97,764.8
2016,4,27,14,15,572.0,258.0,2.5,12.0,723.0,851.07,660.53
2016,4,27,14,30,297.0,357.0,2.5,12.0,586.0,681.68,533.53
2016,4,27,14,45,556.5,249.0,2.55,12.0,652.5,841.28,659.33
2016,4,27,15,0,816.0,141.0,2.6,12.0,719.0,979.68,758.93
2016,4,27,15,15,548.5,209.5,2.55,12.0,587.5,794.88,627.28
2016,4,27,15,30,281.0,278.0,2.5,12.0,456.0,596.83,476.85
2016,4,27,15,45,247.5,259.5,2.5,12.0,407.5,545.04,439.69
2016,4,27,16,0,214.0,241.0,2.5,12.0,359.0,474.66,386.68
2016,4,27,16,15,113.0,200.5,2.45,11.5,262.5,333.02,274.06
2016,4,27,16,30,12.0,160.0,2.4,11.0,166.0,164.62,134.28
2016,4,27,16,45,24.0,149.5,2.4,11.0,159.5,166.68,137.36
2016,4,27,17,0,36.0,139.0,2.4,11.0,153.0,181.85,150.93
2016,4,27,17,15,26.5,118.0,2.3,10.5,127.5,151.57,125.53
2016,4,27,17,30,17.0,97.0,2.2,10.0,102.0,110.96,90.86
2016,4,27,17,45,155.5,80.0,2.15,10.0,107.5,233.44,197.83
2016,4,27,18,0,294.0,63.0,2.1,10.0,113.0,320.35,268.65
2016,4,27,18,15,189.0,45.5,2.05,10.0,73.0,219.52,178.18
2016,4,27,18,30,84.0,28.0,2.0,10.0,33.0,107.72,64.63
2016,4,27,18,45,42.0,14.0,1.95,10.0,16.5,36.6,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,19.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,39.0,13.0,1.5,9.0,14.0,11.82,0.0
2016,4,28,5,45,165.5,29.0,1.55,9.5,48.5,22.66,12.34
2016,4,28,6,0,292.0,45.0,1.6,10.0,83.0,34.78,25.07
2016,4,28,6,15,382.5,56.0,1.6,10.0,130.0,44.13,34.08
2016,4,28,6,30,473.0,67.0,1.6,10.0,177.0,51.44,41.03
2016,4,28,6,45,535.0,75.0,1.6,10.5,228.5,55.81,45.02
2016,4,28,7,0,597.0,83.0,1.6,11.0,280.0,60.02,48.7
2016,4,28,7,15,639.5,89.0,1.55,11.5,333.5,62.39,50.6
2016,4,28,7,30,682.0,95.0,1.5,12.0,387.0,64.65,52.35
2016,4,28,7,45,719.0,97.5,1.45,12.5,440.0,64.3,51.74
2016,4,28,8,0,756.0,100.0,1.4,13.0,493.0,70.91,57.25
2016,4,28,8,15,779.0,103.5,1.35,13.0,543.0,71.3,57.38
2016,4,28,8,30,802.0,107.0,1.3,13.0,593.0,116.33,67.06
2016,4,28,8,45,822.5,108.5,1.3,13.5,639.5,166.56,96.97
2016,4,28,9,0,843.0,110.0,1.3,14.0,686.0,219.21,137.26
2016,4,28,9,15,856.0,112.5,1.25,14.0,727.0,273.1,183.17
2016,4,28,9,30,869.0,115.0,1.2,14.0,768.0,335.21,236.83
2016,4,28,9,45,890.0,111.0,1.2,14.5,806.0,388.43,282.91
2016,4,28,10,0,911.0,107.0,1.2,15.0,844.0,442.95,329.2
2016,4,28,10,15,918.0,108.0,1.2,15.0,873.0,496.16,374.06
2016,4,28,10,30,925.0,109.0,1.2,15.0,902.0,548.9,417.22
2016,4,28,10,45,927.0,111.5,1.2,15.5,922.5,599.45,456.58
2016,4,28,11,0,929.0,114.0,1.2,16.0,943.0,648.68,493.64
2016,4,28,11,15,932.0,115.0,1.2,16.0,956.5,695.85,529.02
2016,4,28,11,30,935.0,116.0,1.2,16.0,970.0,741.41,562.36
2016,4,28,11,45,933.5,118.0,1.25,16.5,975.0,782.78,591.23
2016,4,28,12,0,932.0,120.0,1.3,17.0,980.0,821.89,616.65
2016,4,28,12,15,932.0,119.5,1.3,17.0,978.0,857.56,640.12
2016,4,28,12,30,932.0,119.0,1.3,17.0,976.0,890.67,661.79
2016,4,28,12,45,933.0,116.5,1.35,17.0,966.5,920.06,681.68
2016,4,28,13,0,934.0,114.0,1.4,17.0,957.0,946.54,699.74
2016,4,28,13,15,930.5,113.5,1.45,17.0,939.5,967.84,714.53
2016,4,28,13,30,927.0,113.0,1.5,17.0,922.0,985.87,727.36
2016,4,28,13,45,922.0,111.5,1.55,17.0,896.5,998.12,736.61
2016,4,28,14,0,917.0,110.0,1.6,17.0,871.0,1006.91,743.84
2016,4,28,14,15,909.5,108.5,1.6,16.5,839.0,1009.82,748.1
2016,4,28,14,30,902.0,107.0,1.6,16.0,807.0,1009.24,750.34
2016,4,28,14,45,890.0,106.0,1.6,16.0,768.0,1001.41,746.64
2016,4,28,15,0,878.0,105.0,1.6,16.0,729.0,990.26,741.0
2016,4,28,15,15,864.0,102.5,1.6,15.5,685.0,972.26,732.35
2016,4,28,15,30,850.0,100.0,1.6,15.0,641.0,961.32,728.55
2016,4,28,15,45,825.5,99.0,1.65,15.0,591.5,929.12,709.71
2016,4,28,16,0,801.0,98.0,1.7,15.0,542.0,894.46,689.19
2016,4,28,16,15,775.5,94.0,1.7,14.5,490.5,853.04,664.3
2016,4,28,16,30,750.0,90.0,1.7,14.0,439.0,809.77,637.58
2016,4,28,16,45,708.5,86.5,1.7,13.5,384.5,757.33,603.47
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,699.54,564.3
2016,4,28,17,15,616.0,76.5,1.65,12.5,277.0,630.31,514.53
2016,4,28,17,30,565.0,70.0,1.6,12.0,224.0,562.36,463.57
2016,4,28,17,45,478.5,62.5,1.6,11.5,173.0,468.52,389.68
2016,4,28,18,0,392.0,55.0,1.6,11.0,122.0,379.21,314.67
2016,4,28,18,15,275.0,41.0,1.55,10.5,80.0,268.52,218.32
2016,4,28,18,30,158.0,27.0,1.5,10.0,38.0,164.31,106.37
2016,4,28,18,45,79.0,13.5,1.45,10.0,19.0,57.28,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,11.82,0.0
2016,4,29,5,45,89.5,34.5,0.9,10.0,46.5,27.52,16.65
2016,4,29,6,0,179.0,56.0,0.9,10.0,80.0,43.78,33.09
2016,4,29,6,15,264.0,73.0,0.9,10.0,126.0,55.15,43.99
2016,4,29,6,30,349.0,90.0,0.9,10.0,172.0,66.83,54.89
2016,4,29,6,45,422.0,100.0,0.9,10.0,224.0,72.9,60.48
2016,4,29,7,0,495.0,110.0,0.9,10.0,276.0,78.77,65.69
2016,4,29,7,15,270.5,139.5,0.9,10.0,232.5,101.13,85.42
2016,4,29,7,30,46.0,169.0,0.9,10.0,189.0,130.38,110.82
2016,4,29,7,45,114.5,198.0,0.95,10.5,256.0,142.51,120.69
2016,4,29,8,0,183.0,227.0,1.0,11.0,323.0,160.18,135.24
2016,4,29,8,15,248.0,241.0,1.0,11.0,384.5,158.01,132.86
2016,4,29,8,30,313.0,255.0,1.0,11.0,446.0,189.29,141.98
2016,4,29,8,45,373.5,259.5,1.0,11.5,504.0,222.18,161.45
2016,4,29,9,0,434.0,264.0,1.0,12.0,562.0,252.25,181.72
2016,4,29,9,15,606.0,214.0,1.0,12.0,656.0,285.19,202.99
2016,4,29,9,30,778.0,164.0,1.0,12.0,750.0,334.99,240.79
2016,4,29,9,45,808.5,155.0,1.0,12.5,789.0,390.16,287.58
2016,4,29,10,0,839.0,146.0,1.0,13.0,828.0,441.38,330.7
2016,4,29,10,15,846.5,147.5,1.0,13.0,855.5,492.81,373.82
2016,4,29,10,30,854.0,149.0,1.0,13.0,883.0,544.06,415.51
2016,4,29,10,45,862.5,148.0,1.0,13.0,904.5,593.45,454.64
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,642.26,492.24
2016,4,29,11,15,874.0,147.5,1.05,13.5,939.0,686.82,525.36
2016,4,29,11,30,877.0,148.0,1.1,14.0,952.0,729.9,556.6
2016,4,29,11,45,877.0,149.5,1.15,14.5,957.5,769.99,585.01
2016,4,29,12,0,877.0,151.0,1.2,15.0,963.0,808.1,610.72
2016,4,29,12,15,877.0,151.0,1.2,15.0,961.0,842.79,633.73
2016,4,29,12,30,877.0,151.0,1.2,15.0,959.0,875.14,655.07
2016,4,29,12,45,878.5,148.0,1.3,15.0,950.0,903.58,675.26
2016,4,29,13,0,880.0,145.0,1.4,15.0,941.0,929.3,693.75
2016,4,29,13,15,876.5,144.0,1.4,14.5,923.5,949.48,708.53
2016,4,29,13,30,873.0,143.0,1.4,14.0,906.0,966.55,721.45
2016,4,29,13,45,865.0,142.5,1.45,14.0,880.5,976.67,729.43
2016,4,29,14,0,857.0,142.0,1.5,14.0,855.0,994.28,742.57
2016,4,29,14,15,848.5,140.0,1.5,14.0,823.0,996.02,744.55
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,994.34,744.67
2016,4,29,14,45,827.5,135.5,1.55,14.0,752.5,984.83,740.59
2016,4,29,15,0,815.0,133.0,1.6,14.0,714.0,972.03,734.52
2016,4,29,15,15,799.0,129.5,1.6,13.5,670.5,951.53,724.0
2016,4,29,15,30,783.0,126.0,1.6,13.0,627.0,928.05,711.54
2016,4,29,15,45,755.5,124.5,1.65,13.0,577.5,899.47,694.91
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,862.87,672.53
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,819.64,645.79
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,774.87,617.37
2016,4,29,16,45,629.0,107.5,1.7,12.0,374.0,715.11,576.05
2016,4,29,17,0,586.0,102.0,1.7,12.0,321.0,655.17,533.49
2016,4,29,17,15,532.5,94.0,1.7,11.5,269.0,584.02,481.65
2016,4,29,17,30,479.0,86.0,1.7,11.0,217.0,510.64,425.69
2016,4,29,17,45,398.5,74.5,1.7,11.0,168.0,421.2,352.39
2016,4,29,18,0,318.0,63.0,1.7,11.0,119.0,337.32,280.67
2016,4,29,18,15,212.0,46.5,1.7,10.5,78.5,235.77,191.9
2016,4,29,18,30,106.0,30.0,1.7,10.0,38.0,126.1,83.94
2016,4,29,18,45,53.0,15.0,1.7,10.0,19.0,43.91,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.5,7.5,1.4,10.0,9.5,6.82,0.0
2016,4,30,5,30,115.0,15.0,1.4,10.0,19.0,11.83,0.0
2016,4,30,5,45,247.5,28.5,1.45,10.5,56.5,23.1,13.33
2016,4,30,6,0,380.0,42.0,1.5,11.0,94.0,33.62,24.07
2016,4,30,6,15,466.5,51.0,1.45,11.5,143.0,39.64,29.94
2016,4,30,6,30,553.0,60.0,1.4,12.0,192.0,45.49,35.4
2016,4,30,6,45,608.5,67.0,1.35,12.5,245.5,49.37,38.9
2016,4,30,7,0,664.0,74.0,1.3,13.0,299.0,53.1,42.13
2016,4,30,7,15,703.5,79.5,1.3,13.0,353.0,55.45,44.12
2016,4,30,7,30,743.0,85.0,1.3,13.0,407.0,63.54,51.13
2016,4,30,7,45,772.0,89.0,1.3,13.5,460.5,64.73,51.88
2016,4,30,8,0,801.0,93.0,1.3,14.0,514.0,65.86,52.57
2016,4,30,8,15,822.0,96.5,1.3,14.5,564.0,67.98,54.13
2016,4,30,8,30,843.0,100.0,1.3,15.0,614.0,119.28,65.8
2016,4,30,8,45,858.0,103.0,1.3,15.5,660.0,172.14,98.73
2016,4,30,9,0,873.0,106.0,1.3,16.0,706.0,235.2,147.83
2016,4,30,9,15,884.5,108.0,1.3,16.0,747.0,289.35,193.93
2016,4,30,9,30,896.0,110.0,1.3,16.0,788.0,344.36,242.05
2016,4,30,9,45,911.0,108.5,1.3,16.5,824.5,398.66,288.92
2016,4,30,10,0,926.0,107.0,1.3,17.0,861.0,453.69,335.36
2016,4,30,10,15,931.5,108.0,1.3,17.0,889.0,506.87,379.85
2016,4,30,10,30,937.0,109.0,1.3,17.0,917.0,559.41,422.52
2016,4,30,10,45,940.0,110.5,1.35,17.5,937.5,610.13,462.04
2016,4,30,11,0,943.0,112.0,1.4,18.0,958.0,659.6,499.39
2016,4,30,11,15,945.5,112.5,1.4,18.0,971.0,706.48,534.42
2016,4,30,11,30,948.0,113.0,1.4,18.0,984.0,751.67,567.38
2016,4,30,11,45,948.5,113.5,1.4,18.0,988.5,793.54,596.66
2016,4,30,12,0,949.0,114.0,1.4,18.0,993.0,833.21,622.9
2016,4,30,12,15,947.5,113.5,1.4,18.0,990.0,868.02,645.71
2016,4,30,12,30,946.0,113.0,1.4,18.0,987.0,900.13,666.66
2016,4,30,12,45,943.5,112.5,1.4,18.5,976.0,928.53,683.84
2016,4,30,13,0,941.0,112.0,1.4,19.0,965.0,953.89,699.01
2016,4,30,13,15,937.0,111.5,1.4,19.0,946.5,974.73,712.61
2016,4,30,13,30,933.0,111.0,1.4,19.0,928.0,992.26,724.22
2016,4,30,13,45,927.0,109.5,1.4,19.0,902.0,1003.5,731.94
2016,4,30,14,0,921.0,108.0,1.4,19.0,876.0,1011.24,737.65
2016,4,30,14,15,912.5,106.5,1.4,19.0,843.0,1013.06,739.78
2016,4,30,14,30,904.0,105.0,1.4,19.0,810.0,1011.39,739.91
2016,4,30,14,45,893.5,103.0,1.45,19.0,771.0,1003.76,737.25
2016,4,30,15,0,883.0,101.0,1.5,19.0,732.0,992.79,732.6
2016,4,30,15,15,868.5,98.5,1.5,18.5,687.5,974.09,723.66
2016,4,30,15,30,854.0,96.0,1.5,18.0,643.0,952.36,712.82
2016,4,30,15,45,836.0,92.5,1.5,18.0,594.5,933.12,702.32
2016,4,30,16,0,818.0,89.0,1.5,18.0,546.0,901.24,683.29
2016,4,30,16,15,793.5,85.5,1.45,17.5,494.5,860.97,659.07
2016,4,30,16,30,769.0,82.0,1.4,17.0,443.0,818.82,633.18
2016,4,30,16,45,737.0,77.5,1.4,17.0,390.0,767.27,599.47
2016,4,30,17,0,705.0,73.0,1.4,17.0,337.0,714.85,564.22
2016,4,30,17,15,657.5,67.5,1.35,16.0,284.0,653.48,522.6
2016,4,30,17,30,610.0,62.0,1.3,15.0,231.0,588.34,476.1
2016,4,30,17,45,540.5,54.0,1.3,14.5,180.5,505.06,412.43
2016,4,30,18,0,471.0,46.0,1.3,14.0,130.0,425.7,348.09
2016,4,30,18,15,357.0,35.5,1.25,13.5,87.0,318.42,256.47
2016,4,30,18,30,243.0,25.0,1.2,13.0,44.0,218.17,150.99
2016,4,30,18,45,121.5,12.5,1.15,13.0,22.0,80.9,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,7.5,0.9,11.0,10.5,6.82,0.0
2016,5,1,5,30,142.0,15.0,0.8,11.0,21.0,12.07,0.0
2016,5,1,5,45,277.0,27.0,0.7,11.5,59.0,21.64,12.34
2016,5,1,6,0,412.0,39.0,0.6,12.0,97.0,30.87,21.64
2016,5,1,6,15,495.0,47.0,0.6,12.5,146.0,36.19,26.8
2016,5,1,6,30,578.0,55.0,0.6,13.0,195.0,41.36,31.62
2016,5,1,6,45,630.5,61.5,0.6,13.5,248.0,45.04,34.91
2016,5,1,7,0,683.0,68.0,0.6,14.0,301.0,48.57,37.95
2016,5,1,7,15,720.0,72.5,0.6,14.5,354.5,55.29,43.72
2016,5,1,7,30,757.0,77.0,0.6,15.0,408.0,57.28,45.22
2016,5,1,7,45,783.5,80.5,0.6,15.5,460.5,58.35,45.89
2016,5,1,8,0,810.0,84.0,0.6,16.0,513.0,59.36,46.5
2016,5,1,8,15,830.0,87.0,0.65,16.5,562.5,64.17,50.39
2016,5,1,8,30,850.0,90.0,0.7,17.0,612.0,124.93,68.76
2016,5,1,8,45,864.5,93.0,0.75,17.5,657.5,177.61,101.62
2016,5,1,9,0,879.0,96.0,0.8,18.0,703.0,231.9,143.5
2016,5,1,9,15,890.5,98.0,0.8,18.5,744.0,286.17,188.92
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,341.31,235.98
2016,5,1,9,45,907.5,103.0,0.85,19.5,818.5,395.79,282.44
2016,5,1,10,0,913.0,106.0,0.9,20.0,852.0,450.09,327.69
2016,5,1,10,15,919.5,107.5,0.95,20.0,880.5,503.33,371.51
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,556.07,413.72
2016,5,1,10,45,928.0,111.0,1.05,20.0,929.0,606.02,452.77
2016,5,1,11,0,930.0,113.0,1.1,20.0,949.0,654.65,489.81
2016,5,1,11,15,933.0,113.5,1.1,20.0,962.5,701.2,524.0
2016,5,1,11,30,936.0,114.0,1.1,20.0,976.0,746.12,556.2
2016,5,1,11,45,934.5,116.0,1.15,20.0,980.5,787.26,585.08
2016,5,1,12,0,933.0,118.0,1.2,20.0,985.0,826.14,611.06
2016,5,1,12,15,932.5,118.0,1.2,20.0,982.5,861.64,634.03
2016,5,1,12,30,932.0,118.0,1.2,20.0,980.0,894.58,655.22
2016,5,1,12,45,927.0,119.0,1.2,20.0,969.0,921.85,672.69
2016,5,1,13,0,922.0,120.0,1.2,20.0,958.0,946.06,688.25
2016,5,1,13,15,918.5,119.0,1.2,19.5,940.0,966.54,702.83
2016,5,1,13,30,915.0,118.0,1.2,19.0,922.0,983.79,715.51
2016,5,1,13,45,906.0,118.5,1.2,19.0,895.5,994.03,722.55
2016,5,1,14,0,897.0,119.0,1.2,19.0,869.0,1000.84,727.64
2016,5,1,14,15,889.0,117.5,1.15,19.0,837.0,1003.12,729.13
2016,5,1,14,30,881.0,116.0,1.1,19.0,805.0,1001.99,728.66
2016,5,1,14,45,866.5,115.5,1.1,19.0,765.5,992.23,723.83
2016,5,1,15,0,852.0,115.0,1.1,19.0,726.0,989.86,723.98
2016,5,1,15,15,837.5,112.5,1.05,18.5,682.5,971.56,714.39
2016,5,1,15,30,823.0,110.0,1.0,18.0,639.0,950.21,703.08
2016,5,1,15,45,799.0,108.0,1.0,18.0,590.0,917.48,683.96
2016,5,1,16,0,775.0,106.0,1.0,18.0,541.0,882.33,663.2
2016,5,1,16,15,748.5,101.5,0.95,17.5,489.5,845.24,641.29
2016,5,1,16,30,722.0,97.0,0.9,17.0,438.0,801.36,614.35
2016,5,1,16,45,682.0,93.0,0.9,17.0,384.5,744.98,577.72
2016,5,1,17,0,642.0,89.0,0.9,17.0,331.0,688.31,539.88
2016,5,1,17,15,591.5,82.0,0.85,16.5,278.5,619.39,492.05
2016,5,1,17,30,541.0,75.0,0.8,16.0,226.0,551.72,443.13
2016,5,1,17,45,463.0,65.5,0.8,15.5,175.5,462.29,375.17
2016,5,1,18,0,385.0,56.0,0.8,15.0,125.0,377.17,306.3
2016,5,1,18,15,276.5,42.5,0.85,14.5,83.5,271.6,217.68
2016,5,1,18,30,168.0,29.0,0.9,14.0,42.0,177.19,124.35
2016,5,1,18,45,84.0,14.5,0.95,13.5,21.0,61.37,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,0.6,10.5,10.0,7.73,0.0
2016,5,2,5,30,66.0,17.0,0.5,11.0,20.0,14.0,0.0
2016,5,2,5,45,178.5,33.5,0.4,11.5,56.0,26.06,16.25
2016,5,2,6,0,291.0,50.0,0.3,12.0,92.0,38.42,28.37
2016,5,2,6,15,188.5,72.5,0.25,12.0,104.0,56.01,44.57
2016,5,2,6,30,86.0,95.0,0.2,12.0,116.0,73.86,60.76
2016,5,2,6,45,105.0,116.0,0.2,12.5,148.0,88.82,73.9
2016,5,2,7,0,124.0,137.0,0.2,13.0,180.0,103.36,86.34
2016,5,2,7,15,158.5,159.5,0.2,13.0,223.5,118.49,99.17
2016,5,2,7,30,193.0,182.0,0.2,13.0,267.0,133.16,111.38
2016,5,2,7,45,451.5,149.0,0.2,13.5,380.0,98.23,80.74
2016,5,2,8,0,710.0,116.0,0.2,14.0,493.0,73.62,59.18
2016,5,2,8,15,733.0,120.5,0.2,14.5,541.5,80.47,64.86
2016,5,2,8,30,756.0,125.0,0.2,15.0,590.0,128.31,74.26
2016,5,2,8,45,774.0,128.0,0.25,15.5,635.0,184.6,111.22
2016,5,2,9,0,792.0,131.0,0.3,16.0,680.0,235.2,150.07
2016,5,2,9,15,805.5,133.5,0.3,16.5,720.0,286.36,192.43
2016,5,2,9,30,819.0,136.0,0.3,17.0,760.0,338.81,236.55
2016,5,2,9,45,840.5,132.0,0.35,17.5,797.0,390.19,279.6
2016,5,2,10,0,862.0,128.0,0.4,18.0,834.0,448.13,326.58
2016,5,2,10,15,869.0,129.5,0.45,18.5,861.5,499.16,367.48
2016,5,2,10,30,876.0,131.0,0.5,19.0,889.0,549.8,406.85
2016,5,2,10,45,878.0,133.5,0.55,19.5,909.0,597.88,443.16
2016,5,2,11,0,880.0,136.0,0.6,20.0,929.0,644.74,477.51
2016,5,2,11,15,883.0,136.5,0.65,20.0,942.0,689.31,510.3
2016,5,2,11,30,886.0,137.0,0.7,20.0,955.0,732.38,541.38
2016,5,2,11,45,882.5,140.5,0.75,20.0,958.5,771.54,569.15
2016,5,2,12,0,879.0,144.0,0.8,20.0,962.0,808.48,593.9
2016,5,2,12,15,878.0,143.5,0.8,20.0,959.0,841.68,615.13
2016,5,2,12,30,877.0,143.0,0.8,20.0,956.0,872.44,634.71
2016,5,2,12,45,870.0,145.0,0.85,20.0,944.5,897.68,651.59
2016,5,2,13,0,863.0,147.0,0.9,20.0,933.0,919.97,666.72
2016,5,2,13,15,858.5,146.0,0.95,19.5,914.5,938.72,681.01
2016,5,2,13,30,854.0,145.0,1.0,19.0,896.0,954.38,693.53
2016,5,2,13,45,843.0,146.0,1.05,19.0,869.5,973.35,707.04
2016,5,2,14,0,832.0,147.0,1.1,19.0,843.0,978.89,712.09
2016,5,2,14,15,747.5,185.0,1.1,18.5,792.5,955.38,699.32
2016,5,2,14,30,663.0,223.0,1.1,18.0,742.0,921.71,680.27
2016,5,2,14,45,721.0,182.0,1.1,18.0,721.5,941.11,694.65
2016,5,2,15,0,779.0,141.0,1.1,18.0,701.0,948.4,700.59
2016,5,2,15,15,695.5,160.0,1.05,17.5,637.0,894.5,667.2
2016,5,2,15,30,612.0,179.0,1.0,17.0,573.0,831.89,628.18
2016,5,2,15,45,652.0,154.5,1.0,17.0,546.5,838.27,635.12
2016,5,2,16,0,692.0,130.0,1.0,17.0,520.0,839.82,638.03
2016,5,2,16,15,521.0,153.5,0.95,16.5,431.5,690.16,536.46
2016,5,2,16,30,350.0,177.0,0.9,16.0,343.0,537.36,426.04
2016,5,2,16,45,313.5,159.5,0.85,15.5,295.5,478.75,384.86
2016,5,2,17,0,277.0,142.0,0.8,15.0,248.0,420.87,341.99
2016,5,2,17,15,240.0,126.5,0.75,14.5,208.5,366.53,300.4
2016,5,2,17,30,203.0,111.0,0.7,14.0,169.0,314.07,258.83
2016,5,2,17,45,167.5,90.5,0.7,13.5,131.5,257.38,212.59
2016,5,2,18,0,132.0,70.0,0.7,13.0,94.0,202.45,166.1
2016,5,2,18,15,85.0,49.0,0.65,12.5,63.0,128.15,102.17
2016,5,2,18,30,38.0,28.0,0.6,12.0,32.0,67.8,45.95
2016,5,2,18,45,19.0,14.0,0.55,12.0,16.0,23.66,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,10.0,7.5,6.82,0.0
2016,5,3,5,30,0.0,15.0,0.5,10.0,15.0,13.21,0.0
2016,5,3,5,45,43.0,35.0,0.5,10.5,41.5,28.89,18.91
2016,5,3,6,0,86.0,55.0,0.5,11.0,68.0,44.35,33.75
2016,5,3,6,15,119.5,77.0,0.45,11.0,102.5,60.79,49.0
2016,5,3,6,30,153.0,99.0,0.4,11.0,137.0,76.82,63.64
2016,5,3,6,45,189.5,116.0,0.4,11.5,174.0,85.81,71.56
2016,5,3,7,0,226.0,133.0,0.4,12.0,211.0,96.94,81.12
2016,5,3,7,15,142.5,155.5,0.35,12.0,207.5,116.04,97.54
2016,5,3,7,30,59.0,178.0,0.3,12.0,204.0,136.37,114.67
2016,5,3,7,45,239.0,185.0,0.25,12.5,310.0,127.51,106.31
2016,5,3,8,0,419.0,192.0,0.2,13.0,416.0,122.69,101.61
2016,5,3,8,15,413.5,215.0,0.2,13.5,453.0,139.69,106.51
2016,5,3,8,30,408.0,238.0,0.2,14.0,490.0,181.18,128.47
2016,5,3,8,45,352.0,273.5,0.25,14.5,502.5,233.3,167.68
2016,5,3,9,0,296.0,309.0,0.3,15.0,515.0,270.22,197.87
2016,5,3,9,15,273.5,334.0,0.35,15.5,533.0,303.22,224.49
2016,5,3,9,30,251.0,359.0,0.4,16.0,551.0,334.35,249.59
2016,5,3,9,45,197.5,381.0,0.45,16.5,536.5,359.99,270.65
2016,5,3,10,0,144.0,403.0,0.5,17.0,522.0,370.5,279.56
2016,5,3,10,15,131.0,415.5,0.5,17.0,526.5,387.64,292.66
2016,5,3,10,30,118.0,428.0,0.5,17.0,531.0,403.61,304.52
2016,5,3,10,45,468.0,299.0,0.55,17.5,720.0,501.81,377.94
2016,5,3,11,0,818.0,170.0,0.6,18.0,909.0,636.57,476.03
2016,5,3,11,15,580.0,302.5,0.6,17.5,830.5,634.2,472.15
2016,5,3,11,30,342.0,435.0,0.6,17.0,752.0,611.81,454.31
2016,5,3,11,45,406.0,413.5,0.65,17.0,791.5,663.07,492.15
