Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,470.0,392.0,0.7,17.0,831.0,719.34,532.18
2016,5,3,12,15,393.0,419.0,0.7,17.0,785.5,704.08,520.21
2016,5,3,12,30,316.0,446.0,0.7,17.0,740.0,685.45,506.45
2016,5,3,12,45,401.5,409.5,0.75,17.0,778.5,743.87,549.46
2016,5,3,13,0,487.0,373.0,0.8,17.0,817.0,812.53,597.72
2016,5,3,13,15,497.5,359.5,0.85,17.0,805.5,829.12,609.61
2016,5,3,13,30,508.0,346.0,0.9,17.0,794.0,843.65,620.92
2016,5,3,13,45,518.0,328.5,0.95,17.0,774.5,851.54,628.07
2016,5,3,14,0,528.0,311.0,1.0,17.0,755.0,856.93,633.77
2016,5,3,14,15,540.5,290.5,1.0,16.5,730.0,859.05,637.99
2016,5,3,14,30,553.0,270.0,1.0,16.0,705.0,858.39,640.56
2016,5,3,14,45,648.0,214.0,1.0,16.0,699.5,904.24,674.73
2016,5,3,15,0,743.0,158.0,1.0,16.0,694.0,939.58,698.73
2016,5,3,15,15,623.5,187.5,0.95,15.5,618.5,855.3,644.35
2016,5,3,15,30,504.0,217.0,0.9,15.0,543.0,763.13,582.84
2016,5,3,15,45,387.0,228.0,0.9,15.0,467.5,642.08,498.47
2016,5,3,16,0,270.0,239.0,0.9,15.0,392.0,543.67,426.87
2016,5,3,16,15,412.5,184.5,0.85,14.5,393.0,627.4,494.89
2016,5,3,16,30,555.0,130.0,0.8,14.0,394.0,692.04,545.31
2016,5,3,16,45,544.5,115.0,0.8,14.0,349.5,652.52,517.67
2016,5,3,17,0,534.0,100.0,0.8,14.0,305.0,611.36,489.46
2016,5,3,17,15,457.0,99.5,0.75,13.5,256.0,525.48,426.77
2016,5,3,17,30,380.0,99.0,0.7,13.0,207.0,452.05,370.23
2016,5,3,17,45,325.0,83.5,0.7,13.0,162.0,379.75,312.55
2016,5,3,18,0,270.0,68.0,0.7,13.0,117.0,310.88,255.09
2016,5,3,18,15,187.0,50.0,0.65,12.5,78.5,209.72,169.56
2016,5,3,18,30,104.0,32.0,0.6,12.0,40.0,129.14,93.69
2016,5,3,18,45,52.0,16.0,0.55,12.0,20.0,44.52,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,0.7,11.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,0.7,11.0,11.0,9.67,0.0
2016,5,4,5,45,0.0,30.0,0.7,11.0,30.0,26.13,16.67
2016,5,4,6,0,0.0,49.0,0.7,11.0,49.0,41.84,31.57
2016,5,4,6,15,12.0,70.5,0.65,11.0,73.5,59.26,47.67
2016,5,4,6,30,24.0,92.0,0.6,11.0,98.0,74.28,61.39
2016,5,4,6,45,37.0,113.0,0.6,11.5,125.0,90.02,75.32
2016,5,4,7,0,50.0,134.0,0.6,12.0,152.0,105.47,88.64
2016,5,4,7,15,165.5,154.0,0.55,12.0,226.0,115.37,96.99
2016,5,4,7,30,281.0,174.0,0.5,12.0,300.0,122.06,102.43
2016,5,4,7,45,244.0,203.0,0.45,12.0,322.0,138.3,116.0
2016,5,4,8,0,207.0,232.0,0.4,12.0,344.0,163.38,136.82
2016,5,4,8,15,271.0,244.5,0.35,12.5,405.0,165.27,128.32
2016,5,4,8,30,335.0,257.0,0.3,13.0,466.0,198.17,144.82
2016,5,4,8,45,235.5,292.5,0.3,13.5,444.5,241.46,179.65
2016,5,4,9,0,136.0,328.0,0.3,14.0,423.0,263.29,199.84
2016,5,4,9,15,116.0,344.0,0.35,14.0,428.5,282.33,215.46
2016,5,4,9,30,96.0,360.0,0.4,14.0,434.0,309.13,236.85
2016,5,4,9,45,114.0,381.5,0.45,14.0,473.5,331.56,253.74
2016,5,4,10,0,132.0,403.0,0.5,14.0,513.0,366.17,279.88
2016,5,4,10,15,126.5,416.5,0.5,14.0,524.5,386.76,295.36
2016,5,4,10,30,121.0,430.0,0.5,14.0,536.0,407.0,310.43
2016,5,4,10,45,195.0,436.5,0.55,14.5,611.5,466.0,353.68
2016,5,4,11,0,269.0,443.0,0.6,15.0,687.0,527.49,398.05
2016,5,4,11,15,271.0,449.5,0.65,15.0,698.5,554.68,417.72
2016,5,4,11,30,273.0,456.0,0.7,15.0,710.0,581.9,437.57
2016,5,4,11,45,308.5,448.0,0.75,15.5,736.0,621.45,465.71
2016,5,4,12,0,344.0,440.0,0.8,16.0,762.0,662.76,494.65
2016,5,4,12,15,310.0,449.5,0.85,16.0,739.0,664.88,495.91
2016,5,4,12,30,276.0,459.0,0.9,16.0,716.0,664.18,495.56
2016,5,4,12,45,351.5,422.5,0.95,16.5,746.0,713.17,531.31
2016,5,4,13,0,427.0,386.0,1.0,17.0,776.0,771.45,572.25
2016,5,4,13,15,459.5,369.0,1.05,17.0,781.5,803.85,595.41
2016,5,4,13,30,492.0,352.0,1.1,17.0,787.0,835.1,618.11
2016,5,4,13,45,481.5,340.0,1.15,17.0,756.0,828.67,614.99
2016,5,4,14,0,471.0,328.0,1.2,17.0,725.0,819.49,610.53
2016,5,4,14,15,455.0,319.5,1.2,16.5,691.0,805.86,603.41
2016,5,4,14,30,439.0,311.0,1.2,16.0,657.0,789.76,594.66
2016,5,4,14,45,447.5,291.0,1.25,16.0,629.5,783.46,592.92
2016,5,4,15,0,456.0,271.0,1.3,16.0,602.0,774.64,589.4
2016,5,4,15,15,460.0,252.0,1.3,15.5,568.5,759.93,582.3
2016,5,4,15,30,464.0,233.0,1.3,15.0,535.0,742.75,573.53
2016,5,4,15,45,448.0,219.0,1.3,15.0,492.5,709.58,551.85
2016,5,4,16,0,432.0,205.0,1.3,15.0,450.0,674.79,528.91
2016,5,4,16,15,292.5,204.5,1.25,14.5,364.0,522.01,416.39
2016,5,4,16,30,153.0,204.0,1.2,14.0,278.0,376.23,304.22
2016,5,4,16,45,79.0,167.0,1.15,14.0,205.0,249.03,203.26
2016,5,4,17,0,5.0,130.0,1.1,14.0,132.0,130.12,104.33
2016,5,4,17,15,2.5,110.0,1.0,13.5,111.0,108.6,86.97
2016,5,4,17,30,0.0,90.0,0.9,13.0,90.0,86.95,68.86
2016,5,4,17,45,0.0,70.5,0.85,13.0,70.5,67.57,52.3
2016,5,4,18,0,0.0,51.0,0.8,13.0,51.0,47.67,35.04
2016,5,4,18,15,0.0,34.5,0.75,12.5,34.5,30.89,20.36
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,15.84,6.7
2016,5,4,18,45,0.0,9.0,0.65,12.0,9.0,7.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,0.6,11.0,2.0,1.82,0.0
2016,5,5,5,30,0.0,4.0,0.6,11.0,4.0,3.5,0.0
2016,5,5,5,45,0.0,11.0,0.6,11.5,11.0,9.66,2.65
2016,5,5,6,0,0.0,18.0,0.6,12.0,18.0,15.82,8.45
2016,5,5,6,15,0.0,26.5,0.6,12.0,26.5,23.32,15.41
2016,5,5,6,30,0.0,35.0,0.6,12.0,35.0,30.83,22.32
2016,5,5,6,45,0.0,44.5,0.6,12.5,44.5,39.25,29.87
2016,5,5,7,0,0.0,54.0,0.6,13.0,54.0,47.67,37.3
2016,5,5,7,15,0.0,75.0,0.6,13.0,75.0,66.34,53.76
2016,5,5,7,30,0.0,96.0,0.6,13.0,96.0,83.8,68.91
2016,5,5,7,45,0.0,100.5,0.65,13.0,100.5,87.88,72.17
2016,5,5,8,0,0.0,105.0,0.7,13.0,105.0,91.88,75.39
2016,5,5,8,15,0.0,121.0,0.7,13.5,121.0,105.1,82.51
2016,5,5,8,30,0.0,137.0,0.7,14.0,137.0,118.48,93.0
2016,5,5,8,45,0.0,140.0,0.7,14.5,140.0,121.48,94.95
2016,5,5,9,0,0.0,143.0,0.7,15.0,143.0,124.42,96.87
2016,5,5,9,15,0.0,143.5,0.7,15.0,143.5,125.23,97.29
2016,5,5,9,30,0.0,144.0,0.7,15.0,144.0,125.97,97.68
2016,5,5,9,45,0.0,122.5,0.7,15.5,122.5,107.98,82.85
2016,5,5,10,0,0.0,101.0,0.7,16.0,101.0,89.54,67.75
2016,5,5,10,15,1.0,125.5,0.7,16.0,126.5,111.27,85.17
2016,5,5,10,30,2.0,150.0,0.7,16.0,152.0,133.11,102.43
2016,5,5,10,45,7.0,201.0,0.75,16.0,207.5,180.09,139.37
2016,5,5,11,0,12.0,252.0,0.8,16.0,263.0,227.67,176.11
2016,5,5,11,15,11.0,231.0,0.8,16.0,241.5,210.36,162.46
2016,5,5,11,30,10.0,210.0,0.8,16.0,220.0,192.54,148.68
2016,5,5,11,45,5.0,173.0,0.8,16.0,178.5,157.23,121.03
2016,5,5,12,0,0.0,136.0,0.8,16.0,137.0,121.05,92.39
2016,5,5,12,15,0.0,132.5,0.8,16.0,133.0,118.1,90.15
2016,5,5,12,30,0.0,129.0,0.8,16.0,129.0,115.1,87.79
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,134.92,103.7
2016,5,5,13,0,5.0,168.0,0.8,16.0,173.0,155.04,119.7
2016,5,5,13,15,10.0,223.5,0.8,16.0,233.0,210.78,163.49
2016,5,5,13,30,15.0,279.0,0.8,16.0,293.0,267.98,207.51
2016,5,5,13,45,11.5,239.0,0.85,16.0,249.0,228.26,176.94
2016,5,5,14,0,8.0,199.0,0.9,16.0,205.0,188.12,146.08
2016,5,5,14,15,4.0,169.5,0.9,16.0,172.5,157.07,121.82
2016,5,5,14,30,0.0,140.0,0.9,16.0,140.0,125.87,97.08
2016,5,5,14,45,2.5,164.5,0.9,16.0,166.5,151.56,118.03
2016,5,5,15,0,5.0,189.0,0.9,16.0,193.0,178.09,139.41
2016,5,5,15,15,2.5,168.0,0.9,15.5,170.0,155.9,122.1
2016,5,5,15,30,0.0,147.0,0.9,15.0,147.0,133.65,104.68
2016,5,5,15,45,10.0,177.0,0.95,15.0,183.0,174.0,138.15
2016,5,5,16,0,20.0,207.0,1.0,15.0,219.0,216.86,173.2
2016,5,5,16,15,10.0,113.0,1.0,14.5,119.0,111.45,88.04
2016,5,5,16,30,0.0,19.0,1.0,14.0,19.0,16.74,8.65
2016,5,5,16,45,0.0,26.0,1.0,14.0,26.0,22.91,14.02
2016,5,5,17,0,0.0,33.0,1.0,14.0,33.0,29.08,19.37
2016,5,5,17,15,0.0,28.0,0.95,13.5,28.0,24.65,15.66
2016,5,5,17,30,0.0,23.0,0.9,13.0,23.0,20.23,11.89
2016,5,5,17,45,0.0,18.0,0.85,13.0,18.0,15.82,8.04
2016,5,5,18,0,0.0,13.0,0.8,13.0,13.0,11.41,4.16
2016,5,5,18,15,0.0,9.0,0.75,12.5,9.0,7.9,1.02
2016,5,5,18,30,0.0,5.0,0.7,12.0,5.0,4.38,0.0
2016,5,5,18,45,0.0,2.5,0.7,12.0,2.5,2.19,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,10.0,0.65,11.0,10.5,9.1,0.0
2016,5,6,5,30,11.0,20.0,0.6,11.0,21.0,17.4,3.12
2016,5,6,5,45,66.0,41.0,0.6,11.0,51.0,33.42,23.17
2016,5,6,6,0,121.0,62.0,0.6,11.0,81.0,49.47,38.41
2016,5,6,6,15,167.5,82.5,0.6,11.0,119.5,62.92,50.98
2016,5,6,6,30,214.0,103.0,0.6,11.0,158.0,77.26,64.06
2016,5,6,6,45,268.0,114.0,0.6,11.5,199.0,84.91,70.78
2016,5,6,7,0,322.0,125.0,0.6,12.0,240.0,92.29,77.04
2016,5,6,7,15,182.0,150.5,0.6,12.0,217.5,113.46,95.36
2016,5,6,7,30,42.0,176.0,0.6,12.0,195.0,135.37,113.97
2016,5,6,7,45,34.0,190.0,0.6,12.5,206.5,145.45,121.91
2016,5,6,8,0,26.0,204.0,0.6,13.0,218.0,165.46,138.2
2016,5,6,8,15,85.0,245.0,0.6,13.0,297.0,184.18,145.34
2016,5,6,8,30,144.0,286.0,0.6,13.0,376.0,212.39,163.12
2016,5,6,8,45,182.5,306.0,0.6,13.0,429.0,243.82,184.64
2016,5,6,9,0,221.0,326.0,0.6,13.0,482.0,279.82,210.76
2016,5,6,9,15,141.5,335.0,0.6,13.0,437.0,284.04,217.44
2016,5,6,9,30,62.0,344.0,0.6,13.0,392.0,288.92,223.95
2016,5,6,9,45,54.5,352.0,0.65,13.5,396.0,299.95,232.33
2016,5,6,10,0,47.0,360.0,0.7,14.0,400.0,310.08,239.8
2016,5,6,10,15,92.5,397.5,0.7,14.0,478.0,365.73,281.37
2016,5,6,10,30,138.0,435.0,0.7,14.0,556.0,420.14,321.43
2016,5,6,10,45,80.0,385.0,0.75,14.0,456.0,367.78,282.7
2016,5,6,11,0,22.0,335.0,0.8,14.0,356.0,303.92,234.8
2016,5,6,11,15,15.0,264.0,0.8,14.0,279.0,241.43,187.41
2016,5,6,11,30,8.0,193.0,0.8,14.0,202.0,176.31,136.9
2016,5,6,11,45,4.0,133.5,0.85,14.5,138.0,121.62,93.48
2016,5,6,12,0,0.0,74.0,0.9,15.0,74.0,65.94,48.47
2016,5,6,12,15,0.0,73.5,0.9,14.5,73.5,65.5,48.3
2016,5,6,12,30,0.0,73.0,0.9,14.0,73.0,65.06,48.05
2016,5,6,12,45,6.0,159.0,0.95,14.0,164.5,147.44,114.85
2016,5,6,13,0,12.0,245.0,1.0,14.0,256.0,231.43,181.02
2016,5,6,13,15,14.5,272.5,1.0,14.0,286.0,260.16,203.08
2016,5,6,13,30,17.0,300.0,1.0,14.0,316.0,289.61,225.8
2016,5,6,13,45,8.5,218.5,1.0,14.0,226.5,206.21,161.05
2016,5,6,14,0,0.0,137.0,1.0,14.0,137.0,122.9,95.02
2016,5,6,14,15,3.0,163.0,0.95,13.5,165.5,150.03,117.55
2016,5,6,14,30,6.0,189.0,0.9,13.0,194.0,177.81,140.24
2016,5,6,14,45,5.0,185.5,0.9,13.0,190.0,174.03,137.34
2016,5,6,15,0,4.0,182.0,0.9,13.0,186.0,170.29,134.6
2016,5,6,15,15,2.0,166.0,0.9,13.0,168.0,153.45,121.28
2016,5,6,15,30,0.0,150.0,0.9,13.0,150.0,136.54,107.84
2016,5,6,15,45,0.0,145.5,0.9,13.0,145.5,132.8,105.15
2016,5,6,16,0,0.0,141.0,0.9,13.0,141.0,129.17,102.52
2016,5,6,16,15,0.0,110.5,0.85,12.5,110.5,99.68,78.62
2016,5,6,16,30,0.0,80.0,0.8,12.0,80.0,70.8,54.83
2016,5,6,16,45,0.0,46.0,0.8,12.0,46.0,40.6,29.33
2016,5,6,17,0,0.0,12.0,0.8,12.0,12.0,10.56,3.51
2016,5,6,17,15,0.0,10.0,0.7,12.0,10.0,8.79,2.01
2016,5,6,17,30,0.0,8.0,0.6,12.0,8.0,7.03,0.47
2016,5,6,17,45,142.5,39.5,0.55,12.0,67.0,177.06,149.79
2016,5,6,18,0,285.0,71.0,0.5,12.0,126.0,325.88,269.61
2016,5,6,18,15,197.5,53.5,0.45,11.5,86.5,221.74,180.22
2016,5,6,18,30,110.0,36.0,0.4,11.0,47.0,138.94,104.96
2016,5,6,18,45,55.0,18.0,0.4,11.0,23.5,65.61,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,10.0,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,0.6,10.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.5,0.6,10.5,21.5,18.93,10.8
2016,5,7,6,0,0.0,34.0,0.6,11.0,34.0,29.98,21.17
2016,5,7,6,15,0.0,50.0,0.6,11.0,50.0,43.9,34.03
2016,5,7,6,30,0.0,66.0,0.6,11.0,66.0,57.36,46.33
2016,5,7,6,45,0.0,83.0,0.6,11.5,83.0,71.48,58.88
2016,5,7,7,0,0.0,100.0,0.6,12.0,100.0,85.46,71.04
2016,5,7,7,15,57.0,145.0,0.6,12.0,171.0,114.62,96.39
2016,5,7,7,30,114.0,190.0,0.6,12.0,242.0,137.43,115.72
2016,5,7,7,45,57.0,139.0,0.65,12.5,165.0,112.76,93.77
2016,5,7,8,0,0.0,88.0,0.7,13.0,88.0,77.95,63.18
2016,5,7,8,15,13.5,163.0,0.7,13.0,171.5,138.1,109.56
2016,5,7,8,30,27.0,238.0,0.7,13.0,255.0,185.0,146.03
2016,5,7,8,45,45.0,274.0,0.7,13.5,305.0,216.22,168.93
2016,5,7,9,0,63.0,310.0,0.7,14.0,355.0,250.07,193.84
2016,5,7,9,15,81.0,337.0,0.7,14.0,398.0,280.79,216.7
2016,5,7,9,30,99.0,364.0,0.7,14.0,441.0,314.02,241.59
2016,5,7,9,45,61.0,337.0,0.7,14.5,385.5,291.94,225.26
2016,5,7,10,0,23.0,310.0,0.7,15.0,330.0,272.21,210.51
2016,5,7,10,15,16.5,266.0,0.7,15.0,280.5,236.61,183.29
2016,5,7,10,30,10.0,222.0,0.7,15.0,231.0,198.53,153.88
2016,5,7,10,45,9.5,214.0,0.7,15.5,223.0,192.64,149.1
2016,5,7,11,0,9.0,206.0,0.7,16.0,215.0,186.53,144.01
2016,5,7,11,15,13.5,259.0,0.7,16.0,272.0,236.2,182.42
2016,5,7,11,30,18.0,312.0,0.7,16.0,329.0,286.73,220.56
2016,5,7,11,45,15.0,278.0,0.7,16.0,292.5,256.91,197.63
2016,5,7,12,0,12.0,244.0,0.7,16.0,256.0,226.13,174.26
2016,5,7,12,15,13.0,259.0,0.7,16.0,271.5,241.5,186.27
2016,5,7,12,30,14.0,274.0,0.7,16.0,287.0,257.13,198.18
2016,5,7,12,45,10.0,225.0,0.75,16.5,234.5,210.54,162.17
2016,5,7,13,0,6.0,176.0,0.8,17.0,182.0,163.22,125.38
2016,5,7,13,15,6.0,175.5,0.8,16.5,181.5,163.17,125.87
2016,5,7,13,30,6.0,175.0,0.8,16.0,181.0,163.1,126.18
2016,5,7,13,45,8.0,203.0,0.85,16.0,210.5,191.3,148.57
2016,5,7,14,0,10.0,231.0,0.9,16.0,240.0,220.17,171.26
2016,5,7,14,15,12.0,244.5,0.9,16.0,255.0,235.93,183.67
2016,5,7,14,30,14.0,258.0,0.9,16.0,270.0,252.19,196.54
2016,5,7,14,45,15.0,254.0,0.9,16.0,266.5,250.68,195.72
2016,5,7,15,0,16.0,250.0,0.9,16.0,263.0,249.27,195.11
2016,5,7,15,15,11.0,220.0,0.85,15.5,228.5,215.68,169.44
2016,5,7,15,30,6.0,190.0,0.8,15.0,194.0,181.91,143.36
2016,5,7,15,45,3.0,154.5,0.8,15.0,156.5,144.56,113.79
2016,5,7,16,0,0.0,119.0,0.8,15.0,119.0,107.43,83.88
2016,5,7,16,15,0.0,99.5,0.75,15.0,99.5,88.94,69.0
2016,5,7,16,30,0.0,80.0,0.7,15.0,80.0,70.8,54.17
2016,5,7,16,45,0.0,103.5,0.7,15.0,103.5,94.31,74.06
2016,5,7,17,0,0.0,127.0,0.7,15.0,127.0,121.87,97.15
2016,5,7,17,15,0.0,107.5,0.65,14.5,107.5,103.03,81.79
2016,5,7,17,30,0.0,88.0,0.6,14.0,88.0,83.94,66.03
2016,5,7,17,45,0.0,69.5,0.6,13.5,69.5,65.71,50.65
2016,5,7,18,0,0.0,51.0,0.6,13.0,51.0,47.06,34.6
2016,5,7,18,15,0.0,35.0,0.6,12.5,35.0,30.94,20.51
2016,5,7,18,30,0.0,19.0,0.6,12.0,19.0,16.72,7.77
2016,5,7,18,45,0.0,9.5,0.6,12.0,9.5,8.35,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,10.91,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.79,6.16
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.0,30.18,20.55
2016,5,8,6,0,314.0,54.0,0.4,12.0,105.0,41.24,31.1
2016,5,8,6,15,162.0,72.5,0.4,12.0,99.5,56.0,44.7
2016,5,8,6,30,10.0,91.0,0.4,12.0,94.0,76.17,62.88
2016,5,8,6,45,18.0,111.5,0.4,12.5,118.0,92.6,77.26
2016,5,8,7,0,26.0,132.0,0.4,13.0,142.0,104.48,87.33
2016,5,8,7,15,30.5,153.5,0.4,13.5,166.5,119.86,100.2
2016,5,8,7,30,35.0,175.0,0.4,14.0,191.0,134.9,112.49
2016,5,8,7,45,20.0,173.0,0.4,14.5,182.5,142.63,118.39
2016,5,8,8,0,5.0,171.0,0.4,15.0,174.0,142.38,117.5
2016,5,8,8,15,25.0,215.0,0.4,15.0,231.0,176.07,138.46
2016,5,8,8,30,45.0,259.0,0.4,15.0,288.0,199.87,155.35
2016,5,8,8,45,222.0,273.5,0.45,15.0,429.5,220.15,162.79
2016,5,8,9,0,399.0,288.0,0.5,15.0,571.0,282.05,203.68
2016,5,8,9,15,417.0,293.5,0.5,15.0,603.5,308.45,224.88
2016,5,8,9,30,435.0,299.0,0.5,15.0,636.0,345.91,255.32
2016,5,8,9,45,281.5,352.5,0.55,15.5,574.5,364.66,274.34
2016,5,8,10,0,128.0,406.0,0.6,16.0,513.0,368.42,279.74
2016,5,8,10,15,133.5,415.0,0.65,16.0,530.0,390.61,296.76
2016,5,8,10,30,139.0,424.0,0.7,16.0,547.0,413.39,313.96
2016,5,8,10,45,77.0,354.0,0.75,16.5,422.5,342.01,261.15
2016,5,8,11,0,15.0,284.0,0.8,17.0,298.0,256.82,196.8
2016,5,8,11,15,32.5,351.5,0.85,17.0,382.0,325.07,248.95
2016,5,8,11,30,50.0,419.0,0.9,17.0,466.0,399.39,303.71
2016,5,8,11,45,36.0,381.5,0.95,17.5,415.5,363.47,276.3
2016,5,8,12,0,22.0,344.0,1.0,18.0,365.0,322.29,245.49
2016,5,8,12,15,61.0,404.5,1.0,17.5,462.0,415.31,315.85
2016,5,8,12,30,100.0,465.0,1.0,17.0,559.0,510.53,385.31
2016,5,8,12,45,73.5,436.0,1.05,17.0,505.0,468.59,354.41
2016,5,8,13,0,47.0,407.0,1.1,17.0,451.0,423.81,322.07
2016,5,8,13,15,49.5,397.0,1.1,17.0,442.5,421.91,321.44
2016,5,8,13,30,52.0,387.0,1.1,17.0,434.0,419.64,320.27
2016,5,8,13,45,55.5,381.0,1.1,17.0,429.5,422.05,322.58
2016,5,8,14,0,59.0,375.0,1.1,17.0,425.0,424.3,324.82
2016,5,8,14,15,57.0,362.5,1.1,16.5,409.5,414.14,318.42
2016,5,8,14,30,55.0,350.0,1.1,16.0,394.0,403.55,311.77
2016,5,8,14,45,55.0,333.5,1.1,16.0,376.0,390.19,302.59
2016,5,8,15,0,55.0,317.0,1.1,16.0,358.0,376.39,293.08
2016,5,8,15,15,55.0,298.0,1.05,16.0,336.5,359.35,280.95
2016,5,8,15,30,55.0,279.0,1.0,16.0,315.0,341.86,268.45
2016,5,8,15,45,27.5,192.0,1.0,16.0,210.0,219.33,173.52
2016,5,8,16,0,0.0,105.0,1.0,16.0,105.0,93.91,72.36
2016,5,8,16,15,0.0,112.5,1.0,15.5,112.5,101.59,79.36
2016,5,8,16,30,0.0,120.0,1.0,15.0,120.0,109.97,86.72
2016,5,8,16,45,0.0,106.5,1.0,15.0,106.5,97.34,76.52
2016,5,8,17,0,0.0,93.0,1.0,15.0,93.0,84.66,66.19
2016,5,8,17,15,283.0,82.0,0.95,14.5,166.0,359.77,300.39
2016,5,8,17,30,566.0,71.0,0.9,14.0,239.0,570.59,464.56
2016,5,8,17,45,503.5,62.5,0.9,14.0,190.0,492.88,402.23
2016,5,8,18,0,441.0,54.0,0.9,14.0,141.0,418.45,342.1
2016,5,8,18,15,343.5,43.0,0.85,13.5,98.5,321.43,260.82
2016,5,8,18,30,246.0,32.0,0.8,13.0,56.0,230.0,177.86
2016,5,8,18,45,123.0,16.0,0.8,12.5,28.0,111.78,7.6
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,12.5,0.8,10.0,17.5,11.37,0.0
2016,5,9,5,30,144.0,25.0,0.8,10.0,35.0,19.6,7.55
2016,5,9,5,45,256.0,38.5,0.8,10.0,74.5,29.85,20.45
2016,5,9,6,0,368.0,52.0,0.8,10.0,114.0,41.32,31.43
2016,5,9,6,15,443.5,62.0,0.8,10.0,161.5,47.85,37.73
2016,5,9,6,30,519.0,72.0,0.8,10.0,209.0,54.12,43.59
2016,5,9,6,45,259.5,60.5,0.85,10.5,129.0,43.04,33.51
2016,5,9,7,0,0.0,49.0,0.9,11.0,49.0,43.24,33.57
2016,5,9,7,15,0.0,68.5,0.9,11.0,68.5,60.55,48.99
2016,5,9,7,30,0.0,88.0,0.9,11.0,88.0,77.47,63.82
2016,5,9,7,45,0.0,112.0,0.9,11.5,112.0,97.12,80.69
2016,5,9,8,0,0.0,136.0,0.9,12.0,136.0,116.35,96.9
2016,5,9,8,15,0.0,138.5,0.9,12.0,138.5,119.05,94.44
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,121.8,96.4
2016,5,9,8,45,2.5,163.0,0.95,12.5,165.0,140.4,111.03
2016,5,9,9,0,5.0,185.0,1.0,13.0,189.0,159.37,125.74
2016,5,9,9,15,7.0,203.0,1.0,13.0,209.0,175.45,138.24
2016,5,9,9,30,9.0,221.0,1.0,13.0,229.0,191.88,150.99
2016,5,9,9,45,13.0,251.0,1.0,13.5,262.5,219.03,171.78
2016,5,9,10,0,17.0,281.0,1.0,14.0,296.0,246.86,192.81
2016,5,9,10,15,19.5,301.5,1.0,14.5,319.0,267.04,207.72
2016,5,9,10,30,22.0,322.0,1.0,15.0,342.0,287.72,222.91
2016,5,9,10,45,36.0,365.0,1.05,15.5,398.0,327.72,252.74
2016,5,9,11,0,50.0,408.0,1.1,16.0,454.0,376.59,288.69
2016,5,9,11,15,83.5,438.5,1.1,16.0,516.5,430.58,328.63
2016,5,9,11,30,117.0,469.0,1.1,16.0,579.0,487.27,370.0
2016,5,9,11,45,220.0,460.0,1.15,16.5,667.5,568.41,429.46
2016,5,9,12,0,323.0,451.0,1.2,17.0,756.0,658.55,493.79
2016,5,9,12,15,623.5,285.0,1.2,17.0,871.0,779.28,583.85
2016,5,9,12,30,924.0,119.0,1.2,17.0,986.0,898.95,666.19
2016,5,9,12,45,922.0,118.0,1.2,17.0,975.5,926.3,682.74
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,950.73,698.58
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,971.21,711.94
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,988.5,723.37
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,1000.12,732.2
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,1008.38,739.1
2016,5,9,14,15,894.5,112.5,1.25,17.0,848.5,1010.79,740.68
2016,5,9,14,30,887.0,111.0,1.2,17.0,817.0,1009.81,740.31
2016,5,9,14,45,876.5,109.0,1.2,17.0,779.0,1001.98,736.66
2016,5,9,15,0,866.0,107.0,1.2,17.0,741.0,990.9,731.13
2016,5,9,15,15,852.5,104.5,1.2,16.5,698.0,973.15,722.79
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,962.76,719.41
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,935.29,703.39
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,905.24,685.78
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,865.86,662.17
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,824.59,636.95
2016,5,9,16,45,726.5,84.5,1.1,15.0,407.5,773.55,603.88
2016,5,9,17,0,695.0,80.0,1.1,15.0,355.0,727.01,573.24
2016,5,9,17,15,651.0,74.5,1.1,14.5,302.5,663.58,530.11
2016,5,9,17,30,607.0,69.0,1.1,14.0,250.0,600.98,485.81
2016,5,9,17,45,539.5,62.0,1.1,13.5,199.5,519.92,424.96
2016,5,9,18,0,472.0,55.0,1.1,13.0,149.0,442.31,363.27
2016,5,9,18,15,371.5,44.0,1.05,12.5,105.0,341.84,278.98
2016,5,9,18,30,271.0,33.0,1.0,12.0,61.0,249.58,195.2
2016,5,9,18,45,135.5,16.5,1.0,11.5,30.5,120.68,23.99
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,0.5,10.0,18.0,12.28,0.0
2016,5,10,5,30,130.0,27.0,0.5,10.0,36.0,21.15,9.32
2016,5,10,5,45,245.0,41.0,0.5,10.5,76.0,31.74,22.14
2016,5,10,6,0,360.0,55.0,0.5,11.0,116.0,42.05,32.0
2016,5,10,6,15,436.0,65.5,0.5,11.0,164.5,50.76,40.22
2016,5,10,6,30,512.0,76.0,0.5,11.0,213.0,57.34,46.32
2016,5,10,6,45,277.5,107.5,0.5,11.0,184.0,80.6,67.12
2016,5,10,7,0,43.0,139.0,0.5,11.0,155.0,109.2,92.21
2016,5,10,7,15,41.0,158.5,0.45,11.5,176.0,123.22,103.86
2016,5,10,7,30,39.0,178.0,0.4,12.0,197.0,136.92,115.04
2016,5,10,7,45,45.5,201.5,0.4,12.5,225.5,152.74,127.86
2016,5,10,8,0,52.0,225.0,0.4,13.0,254.0,168.12,140.08
2016,5,10,8,15,64.5,251.5,0.4,13.5,291.0,189.03,148.48
2016,5,10,8,30,77.0,278.0,0.4,14.0,328.0,214.92,166.38
2016,5,10,8,45,107.5,306.0,0.4,14.5,380.5,246.27,188.17
2016,5,10,9,0,138.0,334.0,0.4,15.0,433.0,270.81,205.05
2016,5,10,9,15,264.5,331.0,0.4,15.5,532.5,304.74,226.52
2016,5,10,9,30,391.0,328.0,0.4,16.0,632.0,362.41,267.4
2016,5,10,9,45,617.0,238.5,0.4,16.5,742.0,397.56,291.43
2016,5,10,10,0,843.0,149.0,0.4,17.0,852.0,465.98,342.34
2016,5,10,10,15,850.0,150.5,0.4,17.5,879.5,516.74,382.0
2016,5,10,10,30,857.0,152.0,0.4,18.0,907.0,567.25,420.24
2016,5,10,10,45,863.5,152.0,0.45,18.5,927.5,615.83,456.41
2016,5,10,11,0,870.0,152.0,0.5,19.0,948.0,663.07,490.62
2016,5,10,11,15,873.0,153.0,0.55,19.0,961.0,707.25,522.78
2016,5,10,11,30,876.0,154.0,0.6,19.0,974.0,750.02,553.35
2016,5,10,11,45,878.5,153.5,0.7,19.5,979.5,789.64,581.0
2016,5,10,12,0,881.0,153.0,0.8,20.0,985.0,827.47,605.72
2016,5,10,12,15,880.0,152.5,0.85,20.0,982.0,860.46,627.48
2016,5,10,12,30,879.0,152.0,0.9,20.0,979.0,891.07,647.74
2016,5,10,12,45,875.5,152.0,0.95,20.0,968.0,917.38,665.27
2016,5,10,13,0,872.0,152.0,1.0,20.0,957.0,940.88,681.12
2016,5,10,13,15,867.5,151.0,1.05,20.0,938.5,959.6,694.04
2016,5,10,13,30,863.0,150.0,1.1,20.0,920.0,975.23,705.17
2016,5,10,13,45,855.5,148.5,1.15,20.0,894.5,995.39,719.33
2016,5,10,14,0,848.0,147.0,1.2,20.0,869.0,1001.58,724.73
2016,5,10,14,15,838.5,145.0,1.2,19.5,837.0,1001.9,727.24
2016,5,10,14,30,829.0,143.0,1.2,19.0,805.0,998.87,727.86
2016,5,10,14,45,817.5,140.0,1.25,19.0,767.0,989.47,724.1
2016,5,10,15,0,806.0,137.0,1.3,19.0,729.0,976.85,718.43
2016,5,10,15,15,791.0,134.0,1.3,18.5,686.0,957.68,709.13
2016,5,10,15,30,776.0,131.0,1.3,18.0,643.0,935.59,698.0
2016,5,10,15,45,758.5,125.5,1.3,18.0,596.5,911.74,684.4
2016,5,10,16,0,741.0,120.0,1.3,18.0,550.0,879.38,665.05
2016,5,10,16,15,715.0,115.5,1.3,17.5,499.5,838.13,640.73
2016,5,10,16,30,689.0,111.0,1.3,17.0,449.0,795.28,614.86
2016,5,10,16,45,659.5,104.0,1.3,16.5,398.0,744.93,582.99
2016,5,10,17,0,630.0,97.0,1.3,16.0,347.0,693.8,549.61
2016,5,10,17,15,583.5,89.5,1.25,15.5,295.5,627.53,503.33
2016,5,10,17,30,537.0,82.0,1.2,15.0,244.0,562.25,456.05
2016,5,10,17,45,475.0,72.0,1.2,14.5,195.0,483.76,396.45
2016,5,10,18,0,413.0,62.0,1.2,14.0,146.0,408.37,335.55
2016,5,10,18,15,316.5,49.5,1.15,13.5,102.5,309.14,252.28
2016,5,10,18,30,220.0,37.0,1.1,13.0,59.0,221.94,173.78
2016,5,10,18,45,110.0,18.5,1.05,12.5,29.5,110.39,32.49
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,13.0,0.7,10.0,19.5,11.82,0.0
2016,5,11,5,30,189.0,26.0,0.7,10.0,39.0,20.4,9.35
2016,5,11,5,45,301.5,38.0,0.7,10.5,80.0,30.53,21.13
2016,5,11,6,0,414.0,50.0,0.7,11.0,121.0,39.39,29.65
2016,5,11,6,15,487.0,58.5,0.65,11.5,170.0,44.75,34.76
2016,5,11,6,30,560.0,67.0,0.6,12.0,219.0,49.93,39.5
2016,5,11,6,45,305.5,104.5,0.6,12.5,190.0,74.29,61.15
2016,5,11,7,0,51.0,142.0,0.6,13.0,161.0,111.21,93.3
2016,5,11,7,15,73.5,167.5,0.55,13.0,199.5,129.01,108.31
2016,5,11,7,30,96.0,193.0,0.5,13.0,238.0,146.36,122.73
2016,5,11,7,45,84.0,213.5,0.45,13.5,256.0,160.12,133.61
2016,5,11,8,0,72.0,234.0,0.4,14.0,274.0,173.49,143.99
2016,5,11,8,15,46.5,233.5,0.4,14.5,260.5,178.13,139.52
2016,5,11,8,30,21.0,233.0,0.4,15.0,247.0,193.2,150.95
2016,5,11,8,45,142.0,278.5,0.4,15.5,379.5,224.52,169.24
2016,5,11,9,0,263.0,324.0,0.4,16.0,512.0,280.13,206.61
2016,5,11,9,15,328.5,325.5,0.4,16.0,573.0,318.46,234.32
2016,5,11,9,30,394.0,327.0,0.4,16.0,634.0,363.56,268.14
2016,5,11,9,45,469.0,314.5,0.45,16.5,695.5,401.14,296.62
2016,5,11,10,0,544.0,302.0,0.5,17.0,757.0,454.24,336.84
2016,5,11,10,15,711.0,220.0,0.55,17.0,835.0,502.34,374.16
2016,5,11,10,30,878.0,138.0,0.6,17.0,913.0,570.88,426.77
2016,5,11,10,45,884.0,138.5,0.65,17.5,933.5,619.21,462.98
2016,5,11,11,0,890.0,139.0,0.7,18.0,954.0,666.67,497.72
2016,5,11,11,15,893.0,139.5,0.75,18.0,967.0,711.1,530.4
2016,5,11,11,30,896.0,140.0,0.8,18.0,980.0,754.05,561.42
2016,5,11,11,45,696.0,267.5,0.85,18.5,922.0,759.09,560.83
2016,5,11,12,0,496.0,395.0,0.9,19.0,864.0,747.72,548.78
2016,5,11,12,15,699.5,265.0,0.95,19.0,924.5,825.32,607.03
2016,5,11,12,30,903.0,135.0,1.0,19.0,985.0,897.44,656.42
2016,5,11,12,45,906.5,130.5,1.05,19.5,976.0,926.1,673.7
2016,5,11,13,0,910.0,126.0,1.1,20.0,967.0,952.02,689.78
2016,5,11,13,15,906.0,125.0,1.15,20.0,948.5,971.45,703.11
2016,5,11,13,30,902.0,124.0,1.2,20.0,930.0,987.7,714.61
2016,5,11,13,45,896.0,122.5,1.25,20.0,905.0,998.27,722.68
2016,5,11,14,0,890.0,121.0,1.3,20.0,880.0,1005.49,728.85
2016,5,11,14,15,881.5,119.0,1.3,19.5,847.5,1006.38,731.72
2016,5,11,14,30,873.0,117.0,1.3,19.0,815.0,1003.89,732.69
2016,5,11,14,45,862.5,115.0,1.3,19.0,777.0,996.13,729.08
2016,5,11,15,0,852.0,113.0,1.3,19.0,739.0,985.16,723.62
2016,5,11,15,15,837.5,110.5,1.25,18.5,696.0,977.23,720.81
2016,5,11,15,30,823.0,108.0,1.2,18.0,653.0,955.68,709.2
2016,5,11,15,45,805.0,104.5,1.15,18.0,605.5,926.73,691.6
2016,5,11,16,0,787.0,101.0,1.1,18.0,558.0,895.25,672.36
2016,5,11,16,15,763.0,97.0,1.05,17.5,508.0,855.26,648.49
2016,5,11,16,30,739.0,93.0,1.0,17.0,458.0,813.45,623.08
2016,5,11,16,45,707.5,88.0,1.0,17.0,406.0,767.49,593.82
2016,5,11,17,0,676.0,83.0,1.0,17.0,354.0,715.93,559.84
2016,5,11,17,15,631.5,77.0,1.0,16.5,301.5,651.95,516.72
2016,5,11,17,30,587.0,71.0,1.0,16.0,249.0,588.87,472.45
2016,5,11,17,45,523.5,63.5,1.0,15.5,199.5,510.79,414.43
2016,5,11,18,0,460.0,56.0,1.0,15.0,150.0,435.93,355.46
2016,5,11,18,15,364.5,45.0,0.95,14.5,106.0,339.1,275.04
2016,5,11,18,30,269.0,34.0,0.9,14.0,62.0,250.0,195.83
2016,5,11,18,45,134.5,17.0,0.85,13.5,31.0,122.25,46.39
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.5,13.5,0.9,10.0,19.0,12.28,0.0
2016,5,12,5,30,143.0,27.0,0.9,10.0,38.0,21.1,10.32
2016,5,12,5,45,241.5,42.0,0.95,10.5,77.0,32.43,22.84
2016,5,12,6,0,340.0,57.0,1.0,11.0,116.0,43.42,33.25
2016,5,12,6,15,203.5,81.0,1.0,11.0,120.0,62.13,50.4
2016,5,12,6,30,67.0,105.0,1.0,11.0,124.0,83.8,69.96
2016,5,12,6,45,80.5,126.5,1.05,11.5,153.5,99.69,83.9
2016,5,12,7,0,94.0,148.0,1.1,12.0,183.0,110.55,93.1
2016,5,12,7,15,188.0,165.5,1.1,12.0,248.5,122.89,103.59
2016,5,12,7,30,282.0,183.0,1.1,12.0,314.0,127.23,106.97
2016,5,12,7,45,502.0,150.0,1.1,12.5,416.0,98.06,81.07
2016,5,12,8,0,722.0,117.0,1.1,13.0,518.0,72.92,58.79
2016,5,12,8,15,386.5,192.0,1.05,13.5,409.0,135.03,98.0
2016,5,12,8,30,51.0,267.0,1.0,14.0,300.0,206.59,161.84
2016,5,12,8,45,77.5,299.0,0.95,14.5,352.5,238.32,184.35
2016,5,12,9,0,104.0,331.0,0.9,15.0,405.0,273.59,209.87
2016,5,12,9,15,152.0,353.0,0.85,15.0,468.5,301.25,229.41
2016,5,12,9,30,200.0,375.0,0.8,15.0,532.0,345.19,261.94
2016,5,12,9,45,361.5,342.0,0.75,15.5,640.0,389.5,292.62
2016,5,12,10,0,523.0,309.0,0.7,16.0,748.0,451.44,337.75
2016,5,12,10,15,518.5,326.0,0.7,16.0,772.5,494.77,371.35
2016,5,12,10,30,514.0,343.0,0.7,16.0,797.0,537.67,403.85
2016,5,12,10,45,691.0,244.5,0.7,16.5,869.5,591.37,444.37
2016,5,12,11,0,868.0,146.0,0.7,17.0,942.0,659.66,494.98
2016,5,12,11,15,870.5,146.5,0.75,17.0,955.0,702.82,526.64
2016,5,12,11,30,873.0,147.0,0.8,17.0,968.0,744.5,556.94
2016,5,12,11,45,874.0,147.5,0.85,17.5,973.0,783.47,583.58
2016,5,12,12,0,875.0,148.0,0.9,18.0,978.0,820.56,607.3
2016,5,12,12,15,874.5,148.0,0.9,18.0,975.5,853.97,628.82
2016,5,12,12,30,874.0,148.0,0.9,18.0,973.0,885.08,648.77
2016,5,12,12,45,860.0,155.0,0.95,18.5,959.5,908.06,663.05
2016,5,12,13,0,846.0,162.0,1.0,19.0,946.0,938.09,681.95
2016,5,12,13,15,842.0,161.0,1.0,19.0,928.5,957.48,694.36
2016,5,12,13,30,838.0,160.0,1.0,19.0,911.0,973.78,705.02
2016,5,12,13,45,838.5,154.5,1.05,19.0,888.0,986.65,714.59
2016,5,12,14,0,839.0,149.0,1.1,19.0,865.0,996.28,722.3
2016,5,12,14,15,830.0,146.5,1.1,18.5,833.5,996.46,724.65
2016,5,12,14,30,821.0,144.0,1.1,18.0,802.0,993.32,725.17
2016,5,12,14,45,816.0,138.5,1.1,18.0,766.0,987.6,722.88
2016,5,12,15,0,811.0,133.0,1.1,18.0,730.0,978.62,718.66
2016,5,12,15,15,796.0,129.5,1.1,17.5,687.5,958.81,708.95
2016,5,12,15,30,781.0,126.0,1.1,17.0,645.0,936.09,697.47
2016,5,12,15,45,765.5,121.0,1.1,17.0,599.0,908.44,681.42
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,884.12,667.58
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,843.6,643.81
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,801.45,618.6
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,749.4,586.36
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,696.74,552.58
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.0,631.77,507.79
2016,5,12,17,30,544.0,81.0,1.2,14.0,247.0,567.73,461.85
2016,5,12,17,45,476.0,72.5,1.25,13.5,197.5,486.15,400.17
2016,5,12,18,0,408.0,64.0,1.3,13.0,148.0,404.64,334.56
2016,5,12,18,15,315.5,51.0,1.25,12.5,105.0,310.83,255.35
2016,5,12,18,30,223.0,38.0,1.2,12.0,62.0,224.96,178.52
2016,5,12,18,45,111.5,19.0,1.2,11.5,31.0,113.45,50.76
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.5,14.0,0.95,10.0,21.0,12.73,0.0
2016,5,13,5,30,171.0,28.0,1.0,10.0,42.0,21.91,11.32
2016,5,13,5,45,281.5,41.5,1.05,10.0,83.0,32.1,22.64
2016,5,13,6,0,392.0,55.0,1.1,10.0,124.0,43.57,33.54
2016,5,13,6,15,196.0,59.0,1.1,10.0,93.5,46.51,36.56
2016,5,13,6,30,0.0,63.0,1.1,10.0,63.0,55.25,44.61
2016,5,13,6,45,0.0,78.0,1.15,10.5,78.0,67.86,55.86
2016,5,13,7,0,0.0,93.0,1.2,11.0,93.0,80.38,66.78
2016,5,13,7,15,0.0,113.0,1.15,11.5,113.0,96.6,80.77
2016,5,13,7,30,0.0,133.0,1.1,12.0,133.0,112.61,94.3
2016,5,13,7,45,0.0,139.5,1.1,12.5,139.5,118.4,98.77
2016,5,13,8,0,0.0,146.0,1.1,13.0,146.0,124.08,103.12
2016,5,13,8,15,0.0,153.5,1.05,13.0,153.5,130.82,103.71
2016,5,13,8,30,0.0,161.0,1.0,13.0,161.0,137.7,108.97
2016,5,13,8,45,6.0,196.5,1.0,13.5,201.0,167.29,132.08
2016,5,13,9,0,12.0,232.0,1.0,14.0,241.0,197.61,155.33
2016,5,13,9,15,26.0,279.0,0.95,14.0,299.5,228.99,179.1
2016,5,13,9,30,40.0,326.0,0.9,14.0,358.0,271.48,211.36
2016,5,13,9,45,62.5,361.5,0.9,14.5,413.5,311.33,240.75
2016,5,13,10,0,85.0,397.0,0.9,15.0,469.0,354.32,272.3
2016,5,13,10,15,83.0,409.5,0.95,15.0,481.5,372.05,285.6
2016,5,13,10,30,81.0,422.0,1.0,15.0,494.0,389.7,298.91
2016,5,13,10,45,141.0,442.0,1.05,15.5,570.5,443.11,338.36
2016,5,13,11,0,201.0,462.0,1.1,16.0,647.0,509.29,386.42
2016,5,13,11,15,207.0,462.5,1.1,16.0,655.5,530.03,401.27
2016,5,13,11,30,213.0,463.0,1.1,16.0,664.0,550.9,416.48
2016,5,13,11,45,571.5,291.0,1.15,16.0,833.0,687.35,521.17
2016,5,13,12,0,930.0,119.0,1.2,16.0,1002.0,840.0,630.31
2016,5,13,12,15,929.5,119.0,1.2,16.0,999.5,874.71,651.55
2016,5,13,12,30,929.0,119.0,1.2,16.0,997.0,906.94,672.51
2016,5,13,12,45,927.0,118.5,1.3,16.0,986.5,934.74,692.08
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,959.64,709.87
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.0,980.11,723.35
2016,5,13,13,30,918.0,117.0,1.4,16.0,940.0,997.41,734.88
2016,5,13,13,45,913.5,115.0,1.45,16.0,915.5,1008.96,743.68
