Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,909.0,113.0,1.5,16.0,891.0,1017.14,750.51
2016,5,13,14,15,901.5,111.5,1.5,15.5,859.5,1019.5,754.38
2016,5,13,14,30,894.0,110.0,1.5,15.0,828.0,1018.47,756.29
2016,5,13,14,45,886.5,107.0,1.55,15.0,791.0,1012.44,754.54
2016,5,13,15,0,879.0,104.0,1.6,15.0,754.0,1003.1,750.8
2016,5,13,15,15,866.0,101.5,1.6,14.5,711.0,985.67,742.48
2016,5,13,15,30,853.0,99.0,1.6,14.0,668.0,965.25,732.28
2016,5,13,15,45,840.5,95.0,1.6,14.0,621.5,950.78,724.8
2016,5,13,16,0,828.0,91.0,1.6,14.0,575.0,923.31,708.47
2016,5,13,16,15,806.5,87.5,1.55,13.5,524.5,885.47,685.64
2016,5,13,16,30,785.0,84.0,1.5,13.0,474.0,845.65,661.17
2016,5,13,16,45,761.5,78.5,1.5,13.0,423.0,799.79,631.33
2016,5,13,17,0,738.0,73.0,1.5,13.0,372.0,752.61,599.84
2016,5,13,17,15,697.5,68.5,1.5,12.5,319.0,691.55,558.11
2016,5,13,17,30,657.0,64.0,1.5,12.0,266.0,636.18,518.98
2016,5,13,17,45,603.0,57.0,1.5,12.0,215.5,563.45,463.47
2016,5,13,18,0,549.0,50.0,1.5,12.0,165.0,493.24,407.22
2016,5,13,18,15,455.5,41.5,1.45,11.5,119.0,397.28,327.04
2016,5,13,18,30,362.0,33.0,1.4,11.0,73.0,308.59,247.09
2016,5,13,18,45,181.0,16.5,1.35,11.0,36.5,155.84,80.37
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,116.5,13.5,0.6,11.0,23.0,12.28,0.0
2016,5,14,5,30,233.0,27.0,0.6,11.0,46.0,21.99,11.67
2016,5,14,5,45,346.0,37.0,0.65,11.5,87.5,29.41,20.21
2016,5,14,6,0,459.0,47.0,0.7,12.0,129.0,36.58,27.09
2016,5,14,6,15,528.0,54.5,0.7,12.0,178.5,41.26,31.6
2016,5,14,6,30,597.0,62.0,0.7,12.0,228.0,45.8,35.8
2016,5,14,6,45,641.5,68.0,0.7,12.5,279.5,48.87,38.48
2016,5,14,7,0,686.0,74.0,0.7,13.0,331.0,51.81,40.93
2016,5,14,7,15,719.5,78.5,0.7,13.5,383.5,58.77,46.88
2016,5,14,7,30,753.0,83.0,0.7,14.0,436.0,60.57,48.18
2016,5,14,7,45,549.0,151.5,0.7,14.5,424.5,99.26,81.56
2016,5,14,8,0,345.0,220.0,0.7,15.0,413.0,147.29,121.95
2016,5,14,8,15,212.0,251.5,0.7,15.0,373.5,186.87,142.36
2016,5,14,8,30,79.0,283.0,0.7,15.0,334.0,219.65,169.73
2016,5,14,8,45,146.0,309.0,0.7,15.5,411.0,245.05,185.4
2016,5,14,9,0,213.0,335.0,0.7,16.0,488.0,289.18,216.27
2016,5,14,9,15,153.5,351.5,0.7,16.5,465.0,301.61,227.88
2016,5,14,9,30,94.0,368.0,0.7,17.0,442.0,317.68,241.63
2016,5,14,9,45,178.5,385.0,0.75,17.5,532.5,361.89,273.13
2016,5,14,10,0,263.0,402.0,0.8,18.0,623.0,416.31,312.55
2016,5,14,10,15,273.0,414.0,0.8,18.0,650.0,450.26,337.92
2016,5,14,10,30,283.0,426.0,0.8,18.0,677.0,485.35,363.91
2016,5,14,10,45,393.0,399.0,0.85,18.0,756.0,549.23,411.14
2016,5,14,11,0,503.0,372.0,0.9,18.0,835.0,618.18,461.55
2016,5,14,11,15,423.5,406.0,0.95,18.0,799.5,622.72,464.46
2016,5,14,11,30,344.0,440.0,1.0,18.0,764.0,623.16,464.5
2016,5,14,11,45,240.5,461.0,1.05,18.5,688.0,585.97,436.83
2016,5,14,12,0,137.0,482.0,1.1,19.0,612.0,539.46,402.12
2016,5,14,12,15,82.5,427.0,1.1,19.0,505.5,453.69,340.92
2016,5,14,12,30,28.0,372.0,1.1,19.0,399.0,364.1,275.29
2016,5,14,12,45,21.0,323.0,1.15,19.0,343.0,309.42,235.57
2016,5,14,13,0,14.0,274.0,1.2,19.0,287.0,259.92,198.72
2016,5,14,13,15,26.0,326.5,1.2,18.5,350.0,331.56,253.8
2016,5,14,13,30,38.0,379.0,1.2,18.0,413.0,398.38,303.88
2016,5,14,13,45,100.5,401.5,1.25,18.0,489.0,486.33,370.2
2016,5,14,14,0,163.0,424.0,1.3,18.0,565.0,592.44,447.64
2016,5,14,14,15,513.0,273.5,1.3,18.0,691.0,819.37,614.9
2016,5,14,14,30,863.0,123.0,1.3,18.0,817.0,1002.29,736.8
2016,5,14,14,45,851.5,121.5,1.35,18.0,779.0,994.13,731.22
2016,5,14,15,0,840.0,120.0,1.4,18.0,741.0,993.85,733.44
2016,5,14,15,15,825.5,117.0,1.4,17.5,698.0,974.81,724.08
2016,5,14,15,30,811.0,114.0,1.4,17.0,655.0,952.82,713.01
2016,5,14,15,45,793.5,110.5,1.45,17.0,608.5,924.55,697.17
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,893.75,679.51
2016,5,14,16,15,751.5,103.0,1.5,16.5,512.0,853.5,655.73
2016,5,14,16,30,727.0,99.0,1.5,16.0,462.0,816.99,634.19
2016,5,14,16,45,693.5,94.5,1.5,16.0,410.0,765.29,600.15
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,713.0,564.95
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,649.82,521.15
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,587.44,476.31
2016,5,14,17,45,507.5,70.0,1.35,14.5,205.5,508.19,416.36
2016,5,14,18,0,443.0,62.0,1.3,14.0,156.0,432.09,355.4
2016,5,14,18,15,349.5,50.5,1.2,13.5,112.0,333.21,272.84
2016,5,14,18,30,256.0,39.0,1.1,13.0,68.0,247.15,196.7
2016,5,14,18,45,128.0,19.5,1.05,13.0,34.0,125.38,68.73
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,15.5,1.05,11.0,22.0,14.1,0.0
2016,5,15,5,30,149.0,31.0,1.1,11.0,44.0,24.2,13.67
2016,5,15,5,45,258.0,44.5,1.2,11.5,84.5,34.3,24.5
2016,5,15,6,0,367.0,58.0,1.3,12.0,125.0,44.14,33.81
2016,5,15,6,15,439.0,68.0,1.3,12.5,173.0,52.29,41.37
2016,5,15,6,30,511.0,78.0,1.3,13.0,221.0,58.37,46.86
2016,5,15,6,45,565.0,84.5,1.35,13.5,273.0,61.24,49.3
2016,5,15,7,0,619.0,91.0,1.4,14.0,325.0,64.01,51.54
2016,5,15,7,15,655.5,96.5,1.3,14.0,376.5,65.79,52.95
2016,5,15,7,30,692.0,102.0,1.2,14.0,428.0,67.46,54.22
2016,5,15,7,45,723.5,105.0,1.15,14.5,479.5,67.27,53.74
2016,5,15,8,0,755.0,108.0,1.1,15.0,531.0,74.55,59.77
2016,5,15,8,15,775.5,111.5,1.05,15.0,579.0,108.81,64.64
2016,5,15,8,30,796.0,115.0,1.0,15.0,627.0,157.28,91.14
2016,5,15,8,45,815.5,116.0,1.0,15.5,672.0,206.35,126.8
2016,5,15,9,0,835.0,117.0,1.0,16.0,717.0,257.66,168.78
2016,5,15,9,15,846.5,119.0,1.0,16.0,756.5,309.62,213.77
2016,5,15,9,30,858.0,121.0,1.0,16.0,796.0,369.17,264.76
2016,5,15,9,45,879.5,116.0,1.0,16.5,832.5,420.74,308.34
2016,5,15,10,0,901.0,111.0,1.0,17.0,869.0,473.6,351.89
2016,5,15,10,15,907.0,112.0,1.0,17.0,896.5,524.71,393.66
2016,5,15,10,30,913.0,113.0,1.0,17.0,924.0,575.28,433.76
2016,5,15,10,45,917.0,114.0,1.05,17.5,944.0,623.95,470.84
2016,5,15,11,0,921.0,115.0,1.1,18.0,964.0,671.52,506.03
2016,5,15,11,15,923.5,116.0,1.15,18.0,977.0,716.8,539.65
2016,5,15,11,30,926.0,117.0,1.2,18.0,990.0,760.49,571.48
2016,5,15,11,45,926.5,117.5,1.25,18.5,995.0,800.53,597.76
2016,5,15,12,0,927.0,118.0,1.3,19.0,1000.0,838.51,622.08
2016,5,15,12,15,927.0,118.0,1.35,18.5,998.0,873.42,646.62
2016,5,15,12,30,927.0,118.0,1.4,18.0,996.0,905.9,669.63
2016,5,15,12,45,930.5,114.0,1.5,18.0,987.0,935.14,690.0
2016,5,15,13,0,934.0,110.0,1.6,18.0,978.0,961.6,708.64
2016,5,15,13,15,931.0,109.0,1.65,18.0,961.0,982.02,722.76
2016,5,15,13,30,928.0,108.0,1.7,18.0,944.0,999.23,734.98
2016,5,15,13,45,922.5,107.5,1.75,18.0,919.0,1011.26,744.01
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,1019.94,751.07
2016,5,15,14,15,910.0,105.5,1.8,17.5,862.5,1022.7,755.21
2016,5,15,14,30,903.0,104.0,1.8,17.0,831.0,1022.06,757.38
2016,5,15,14,45,894.0,102.0,1.8,17.0,794.0,1015.53,754.48
2016,5,15,15,0,885.0,100.0,1.8,17.0,757.0,1005.7,749.64
2016,5,15,15,15,872.5,98.0,1.8,16.5,714.0,989.23,741.97
2016,5,15,15,30,860.0,96.0,1.8,16.0,671.0,969.76,732.42
2016,5,15,15,45,842.5,93.5,1.85,16.0,624.0,942.0,716.6
2016,5,15,16,0,825.0,91.0,1.9,16.0,577.0,921.66,705.78
2016,5,15,16,15,803.0,88.0,1.9,15.5,526.5,884.04,683.59
2016,5,15,16,30,781.0,85.0,1.9,15.0,476.0,844.48,659.8
2016,5,15,16,45,747.5,82.0,1.9,15.0,423.0,792.98,625.74
2016,5,15,17,0,714.0,79.0,1.9,15.0,370.0,740.65,590.32
2016,5,15,17,15,672.5,73.5,1.85,14.5,317.5,683.48,550.87
2016,5,15,17,30,631.0,68.0,1.8,14.0,265.0,622.07,506.69
2016,5,15,17,45,566.5,62.0,1.8,13.5,214.0,543.53,447.46
2016,5,15,18,0,502.0,56.0,1.8,13.0,163.0,468.16,387.78
2016,5,15,18,15,409.0,46.5,1.7,12.5,118.0,372.76,307.36
2016,5,15,18,30,316.0,37.0,1.6,12.0,73.0,284.38,228.65
2016,5,15,18,45,177.5,23.0,1.55,12.0,41.5,162.48,96.97
2016,5,15,19,0,39.0,9.0,1.5,12.0,10.0,29.53,0.0
2016,5,15,19,15,19.5,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.5,1.15,11.0,22.5,12.22,0.0
2016,5,16,5,30,159.0,31.0,1.1,11.0,45.0,24.18,13.91
2016,5,16,5,45,258.5,45.0,1.1,11.5,85.0,34.66,24.86
2016,5,16,6,0,358.0,59.0,1.1,12.0,125.0,44.83,34.45
2016,5,16,6,15,429.0,69.0,1.05,12.0,172.5,51.61,40.86
2016,5,16,6,30,500.0,79.0,1.0,12.0,220.0,59.04,47.66
2016,5,16,6,45,331.5,115.5,0.95,12.5,217.0,81.89,67.87
2016,5,16,7,0,163.0,152.0,0.9,13.0,214.0,113.64,95.42
2016,5,16,7,15,419.0,129.0,0.85,13.5,319.5,87.71,72.22
2016,5,16,7,30,675.0,106.0,0.8,14.0,425.0,70.05,56.44
2016,5,16,7,45,707.0,109.0,0.75,14.5,476.0,69.71,55.86
2016,5,16,8,0,739.0,112.0,0.7,15.0,527.0,69.38,55.26
2016,5,16,8,15,759.0,115.5,0.7,15.5,574.5,112.38,67.18
2016,5,16,8,30,779.0,119.0,0.7,16.0,622.0,159.88,93.23
2016,5,16,8,45,799.5,120.0,0.7,16.5,667.0,208.15,128.18
2016,5,16,9,0,820.0,121.0,0.7,17.0,712.0,258.79,169.26
2016,5,16,9,15,832.0,123.0,0.7,17.0,750.5,310.05,213.2
2016,5,16,9,30,844.0,125.0,0.7,17.0,789.0,362.36,258.17
2016,5,16,9,45,866.5,119.0,0.75,17.5,826.0,419.32,305.43
2016,5,16,10,0,889.0,113.0,0.8,18.0,863.0,471.21,347.99
2016,5,16,10,15,895.5,114.0,0.85,18.0,890.0,521.91,389.36
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,572.13,429.23
2016,5,16,10,45,905.5,116.5,0.95,18.5,937.0,620.34,465.73
2016,5,16,11,0,909.0,118.0,1.0,19.0,957.0,667.43,500.33
2016,5,16,11,15,912.0,118.5,1.05,19.0,970.0,712.09,533.32
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,755.22,564.59
2016,5,16,11,45,915.0,119.5,1.15,19.5,988.0,794.43,590.23
2016,5,16,12,0,915.0,120.0,1.2,20.0,993.0,831.57,613.89
2016,5,16,12,15,915.0,120.0,1.2,20.0,990.5,866.07,636.16
2016,5,16,12,30,915.0,120.0,1.2,20.0,988.0,898.16,656.77
2016,5,16,12,45,914.0,119.0,1.3,20.0,978.5,925.89,676.02
2016,5,16,13,0,913.0,118.0,1.4,20.0,969.0,950.81,693.56
2016,5,16,13,15,910.0,117.5,1.4,20.0,951.5,971.4,706.93
2016,5,16,13,30,907.0,117.0,1.4,20.0,934.0,988.87,718.42
2016,5,16,13,45,905.0,114.0,1.45,20.0,911.0,1001.59,727.82
2016,5,16,14,0,903.0,111.0,1.5,20.0,888.0,1010.99,735.3
2016,5,16,14,15,896.0,109.5,1.5,19.5,857.0,1013.7,739.32
2016,5,16,14,30,889.0,108.0,1.5,19.0,826.0,1013.06,741.45
2016,5,16,14,45,881.0,105.5,1.55,19.0,789.0,1007.02,739.68
2016,5,16,15,0,873.0,103.0,1.6,19.0,752.0,997.72,735.98
2016,5,16,15,15,861.0,100.5,1.6,18.5,710.0,981.28,728.41
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,961.86,719.0
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,943.35,708.9
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,912.18,690.31
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,874.29,667.74
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,834.47,643.56
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,780.54,607.81
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,731.71,575.04
2016,5,16,17,15,645.5,79.0,1.3,16.5,315.0,668.93,531.66
2016,5,16,17,30,603.0,73.0,1.2,16.0,263.0,606.88,487.37
2016,5,16,17,45,537.0,66.5,1.2,15.5,212.5,527.36,428.54
2016,5,16,18,0,471.0,60.0,1.2,15.0,162.0,451.07,368.91
2016,5,16,18,15,378.5,49.5,1.15,14.5,117.5,355.81,290.14
2016,5,16,18,30,286.0,39.0,1.1,14.0,73.0,265.95,212.05
2016,5,16,18,45,158.0,24.5,1.1,13.5,41.5,154.57,95.96
2016,5,16,19,0,30.0,10.0,1.1,13.0,10.0,25.55,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,14.5,0.65,10.5,25.0,11.44,0.0
2016,5,17,5,30,242.0,29.0,0.6,11.0,50.0,23.6,13.66
2016,5,17,5,45,351.0,39.5,0.6,12.0,92.5,31.39,22.01
2016,5,17,6,0,460.0,50.0,0.6,13.0,135.0,38.92,29.11
2016,5,17,6,15,528.5,57.5,0.55,13.5,184.5,43.51,33.43
2016,5,17,6,30,597.0,65.0,0.5,14.0,234.0,47.95,37.43
2016,5,17,6,45,647.5,70.0,0.5,14.5,287.5,50.21,39.34
2016,5,17,7,0,698.0,75.0,0.5,15.0,341.0,52.41,41.11
2016,5,17,7,15,731.0,79.5,0.5,15.5,393.5,59.42,47.05
2016,5,17,7,30,764.0,84.0,0.5,16.0,446.0,61.19,48.31
2016,5,17,7,45,792.0,86.5,0.55,17.0,498.5,61.37,48.08
2016,5,17,8,0,820.0,89.0,0.6,18.0,551.0,61.54,47.85
2016,5,17,8,15,838.5,91.5,0.65,18.5,600.0,101.1,54.45
2016,5,17,8,30,857.0,94.0,0.7,19.0,649.0,161.26,89.91
2016,5,17,8,45,872.5,96.0,0.75,19.5,694.0,213.11,127.55
2016,5,17,9,0,888.0,98.0,0.8,20.0,739.0,266.61,171.01
2016,5,17,9,15,898.5,100.0,0.8,20.5,779.0,320.23,216.35
2016,5,17,9,30,909.0,102.0,0.8,21.0,819.0,374.59,262.26
2016,5,17,9,45,917.0,103.5,0.8,21.5,853.0,428.17,306.76
2016,5,17,10,0,925.0,105.0,0.8,22.0,887.0,481.8,349.99
2016,5,17,10,15,930.5,106.5,0.8,22.0,914.5,534.08,391.54
2016,5,17,10,30,936.0,108.0,0.8,22.0,942.0,585.74,431.33
2016,5,17,10,45,940.0,109.0,0.85,22.5,962.0,635.34,468.06
2016,5,17,11,0,944.0,110.0,0.9,23.0,982.0,683.79,502.88
2016,5,17,11,15,946.5,110.5,0.9,23.0,995.0,729.49,535.3
2016,5,17,11,30,949.0,111.0,0.9,23.0,1008.0,773.55,565.83
2016,5,17,11,45,949.0,111.5,0.95,23.5,1012.5,813.93,591.16
2016,5,17,12,0,949.0,112.0,1.0,24.0,1017.0,852.15,614.84
2016,5,17,12,15,948.0,112.0,1.05,24.0,1014.0,886.81,637.3
2016,5,17,12,30,947.0,112.0,1.1,24.0,1011.0,918.9,658.13
2016,5,17,12,45,946.0,110.5,1.15,24.0,1001.0,946.88,676.38
2016,5,17,13,0,945.0,109.0,1.2,24.0,991.0,971.92,692.87
2016,5,17,13,15,941.5,108.5,1.2,23.5,972.5,992.55,707.23
2016,5,17,13,30,938.0,108.0,1.2,23.0,954.0,1009.94,719.74
2016,5,17,13,45,931.5,107.0,1.25,23.0,928.5,1020.62,727.75
2016,5,17,14,0,925.0,106.0,1.3,23.0,903.0,1027.87,733.86
2016,5,17,14,15,917.5,105.0,1.3,23.0,871.5,1030.7,736.53
2016,5,17,14,30,910.0,104.0,1.3,23.0,840.0,1030.14,737.3
2016,5,17,14,45,900.0,102.5,1.35,23.0,802.0,1023.17,735.13
2016,5,17,15,0,890.0,101.0,1.4,23.0,764.0,1012.92,731.08
2016,5,17,15,15,877.0,98.5,1.4,22.5,720.5,995.37,723.11
2016,5,17,15,30,864.0,96.0,1.4,22.0,677.0,974.8,713.32
2016,5,17,15,45,848.0,93.0,1.4,22.0,630.0,947.86,698.06
2016,5,17,16,0,832.0,90.0,1.4,22.0,583.0,928.24,687.62
2016,5,17,16,15,810.5,87.0,1.4,21.5,532.5,890.97,666.65
2016,5,17,16,30,789.0,84.0,1.4,21.0,482.0,851.73,644.14
2016,5,17,16,45,760.5,80.0,1.4,20.5,429.5,803.25,614.75
2016,5,17,17,0,732.0,76.0,1.4,20.0,377.0,753.71,583.8
2016,5,17,17,15,692.0,71.0,1.3,19.0,324.5,692.58,543.48
2016,5,17,17,30,652.0,66.0,1.2,18.0,272.0,637.18,505.8
2016,5,17,17,45,592.5,59.5,1.15,17.5,221.0,560.99,450.12
2016,5,17,18,0,533.0,53.0,1.1,17.0,170.0,487.7,393.97
2016,5,17,18,15,444.0,44.0,1.0,16.5,124.0,394.38,318.13
2016,5,17,18,30,355.0,35.0,0.9,16.0,78.0,307.87,243.42
2016,5,17,18,45,214.5,22.5,0.85,15.5,45.0,189.35,122.04
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,49.77,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,15.5,0.8,11.5,25.0,12.21,0.0
2016,5,18,5,30,209.0,31.0,0.8,12.0,50.0,24.21,14.25
2016,5,18,5,45,312.5,43.0,0.8,13.0,91.5,34.39,24.55
2016,5,18,6,0,416.0,55.0,0.8,14.0,133.0,43.08,32.66
2016,5,18,6,15,484.5,63.5,0.75,14.0,181.5,48.28,37.6
2016,5,18,6,30,553.0,72.0,0.7,14.0,230.0,53.29,42.17
2016,5,18,6,45,603.0,78.0,0.65,14.5,282.0,56.02,44.49
2016,5,18,7,0,653.0,84.0,0.6,15.0,334.0,58.66,46.61
2016,5,18,7,15,687.0,89.0,0.6,15.5,386.0,60.33,47.82
2016,5,18,7,30,721.0,94.0,0.6,16.0,438.0,61.88,48.9
2016,5,18,7,45,748.0,97.5,0.6,17.0,489.0,68.94,54.62
2016,5,18,8,0,775.0,101.0,0.6,18.0,540.0,69.43,54.61
2016,5,18,8,15,794.0,104.5,0.6,18.5,587.5,109.22,61.66
2016,5,18,8,30,813.0,108.0,0.6,19.0,635.0,158.43,89.18
2016,5,18,8,45,829.0,110.0,0.6,19.5,679.5,208.45,125.62
2016,5,18,9,0,845.0,112.0,0.6,20.0,724.0,260.31,167.6
2016,5,18,9,15,856.0,114.5,0.6,20.5,763.0,320.3,217.31
2016,5,18,9,30,867.0,117.0,0.6,21.0,802.0,373.02,261.38
2016,5,18,9,45,879.5,116.5,0.65,21.5,836.0,424.75,304.22
2016,5,18,10,0,892.0,116.0,0.7,22.0,870.0,476.98,346.34
2016,5,18,10,15,897.5,117.0,0.75,22.0,897.0,527.27,386.61
2016,5,18,10,30,903.0,118.0,0.8,22.0,924.0,576.98,425.35
2016,5,18,10,45,905.5,120.0,0.85,22.5,943.5,624.97,460.93
2016,5,18,11,0,908.0,122.0,0.9,23.0,963.0,671.76,494.61
2016,5,18,11,15,910.5,123.0,0.9,23.0,975.5,716.39,526.34
2016,5,18,11,30,913.0,124.0,0.9,23.0,988.0,759.48,556.26
2016,5,18,11,45,911.5,125.5,0.95,23.0,992.0,798.3,582.24
2016,5,18,12,0,910.0,127.0,1.0,23.0,996.0,835.0,606.29
2016,5,18,12,15,909.5,126.5,1.05,23.0,993.5,868.54,628.24
2016,5,18,12,30,909.0,126.0,1.1,23.0,991.0,899.66,648.62
2016,5,18,12,45,907.5,125.5,1.15,23.0,981.0,927.32,666.83
2016,5,18,13,0,906.0,125.0,1.2,23.0,971.0,952.19,683.34
2016,5,18,13,15,902.5,124.0,1.2,23.0,953.0,971.79,695.82
2016,5,18,13,30,899.0,123.0,1.2,23.0,935.0,988.26,706.46
2016,5,18,13,45,895.5,120.5,1.2,23.0,911.0,1000.04,714.3
2016,5,18,14,0,892.0,118.0,1.2,23.0,887.0,1008.51,720.27
2016,5,18,14,15,884.5,116.5,1.2,22.5,856.0,1010.77,723.94
2016,5,18,14,30,877.0,115.0,1.2,22.0,825.0,1009.71,725.78
2016,5,18,14,45,869.0,111.5,1.25,22.0,788.0,1002.69,723.55
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,992.42,719.44
2016,5,18,15,15,848.0,106.0,1.3,21.5,708.5,975.73,711.9
2016,5,18,15,30,835.0,104.0,1.3,21.0,666.0,966.62,709.36
2016,5,18,15,45,817.0,101.5,1.3,21.0,619.5,938.72,693.27
2016,5,18,16,0,799.0,99.0,1.3,21.0,573.0,908.3,675.68
2016,5,18,16,15,776.5,95.5,1.25,20.0,523.5,870.14,654.56
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,830.09,631.8
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,783.11,602.52
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,731.02,568.94
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,669.78,527.73
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,609.2,485.47
2016,5,18,17,45,544.5,66.5,0.95,16.5,216.0,534.07,430.3
2016,5,18,18,0,486.0,59.0,0.9,16.0,166.0,461.72,374.48
2016,5,18,18,15,397.5,49.0,0.8,15.0,121.5,369.11,299.24
2016,5,18,18,30,309.0,39.0,0.7,14.0,77.0,283.12,225.59
2016,5,18,18,45,182.5,25.0,0.65,13.5,44.5,171.65,114.64
2016,5,18,19,0,56.0,11.0,0.6,13.0,12.0,40.86,0.0
2016,5,18,19,15,28.0,5.5,0.6,13.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,1.35,11.0,26.0,14.18,0.0
2016,5,19,5,30,175.0,36.0,1.4,11.0,52.0,28.09,17.66
2016,5,19,5,45,280.0,49.5,1.45,11.0,94.0,38.1,28.04
2016,5,19,6,0,385.0,63.0,1.5,11.0,136.0,47.84,37.32
2016,5,19,6,15,455.0,72.5,1.6,11.0,184.5,55.86,44.85
2016,5,19,6,30,525.0,82.0,1.7,11.0,233.0,61.38,49.94
2016,5,19,6,45,576.0,88.5,1.8,11.5,284.5,64.11,52.25
2016,5,19,7,0,627.0,95.0,1.9,12.0,336.0,66.76,54.38
2016,5,19,7,15,662.0,100.5,1.9,12.0,388.0,68.41,55.67
2016,5,19,7,30,697.0,106.0,1.9,12.0,440.0,69.96,56.84
2016,5,19,7,45,729.0,108.5,1.9,12.5,491.0,69.31,55.95
2016,5,19,8,0,761.0,111.0,1.9,13.0,542.0,76.44,61.88
2016,5,19,8,15,781.5,114.5,1.8,13.0,590.5,117.05,69.47
2016,5,19,8,30,802.0,118.0,1.7,13.0,639.0,165.73,97.92
2016,5,19,8,45,822.5,118.5,1.6,13.5,685.0,214.79,134.71
2016,5,19,9,0,843.0,119.0,1.5,14.0,731.0,266.2,177.53
2016,5,19,9,15,856.5,121.5,1.5,14.0,771.5,319.32,224.08
2016,5,19,9,30,870.0,124.0,1.5,14.0,812.0,380.09,276.7
2016,5,19,9,45,877.5,127.5,1.55,14.5,847.0,433.0,322.26
2016,5,19,10,0,885.0,131.0,1.6,15.0,882.0,485.99,366.74
2016,5,19,10,15,737.0,222.5,1.6,15.0,861.0,524.54,399.71
2016,5,19,10,30,589.0,314.0,1.6,15.0,840.0,560.44,428.0
2016,5,19,10,45,757.0,222.0,1.6,15.5,913.5,617.55,472.21
2016,5,19,11,0,925.0,130.0,1.6,16.0,987.0,689.47,526.61
2016,5,19,11,15,928.5,130.5,1.6,16.0,1001.0,735.19,560.35
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,779.41,592.47
2016,5,19,11,45,933.0,132.0,1.6,16.0,1020.5,820.51,620.6
2016,5,19,12,0,934.0,133.0,1.6,16.0,1026.0,859.64,646.61
2016,5,19,12,15,933.5,133.0,1.65,16.0,1023.5,894.53,670.21
2016,5,19,12,30,933.0,133.0,1.7,16.0,1021.0,926.97,692.18
2016,5,19,12,45,935.0,129.5,1.75,16.0,1011.5,955.83,711.77
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,981.87,729.58
2016,5,19,13,15,933.0,125.5,1.85,16.0,984.0,1002.2,743.74
2016,5,19,13,30,929.0,125.0,1.9,16.0,966.0,1019.31,755.97
2016,5,19,13,45,776.0,202.5,1.95,16.0,892.0,985.58,735.02
2016,5,19,14,0,623.0,280.0,2.0,16.0,818.0,928.14,696.75
2016,5,19,14,15,572.0,286.5,2.1,15.5,767.0,892.87,675.94
2016,5,19,14,30,521.0,293.0,2.2,15.0,716.0,857.48,654.21
2016,5,19,14,45,563.0,260.0,2.3,15.0,698.0,870.42,667.22
2016,5,19,15,0,605.0,227.0,2.4,15.0,680.0,885.95,681.56
2016,5,19,15,15,728.5,169.0,2.4,14.5,683.5,946.88,726.89
2016,5,19,15,30,852.0,111.0,2.4,14.0,687.0,992.26,760.48
2016,5,19,15,45,766.0,122.0,2.4,14.0,612.5,913.71,707.88
2016,5,19,16,0,680.0,133.0,2.4,14.0,538.0,841.39,659.75
2016,5,19,16,15,658.0,124.5,2.4,13.5,488.5,800.19,634.1
2016,5,19,16,30,636.0,116.0,2.4,13.0,439.0,757.36,606.43
2016,5,19,16,45,523.0,126.5,2.45,12.5,373.5,645.92,526.68
2016,5,19,17,0,410.0,137.0,2.5,12.0,308.0,549.36,454.1
2016,5,19,17,15,364.5,128.0,2.5,11.5,265.0,490.04,409.06
2016,5,19,17,30,319.0,119.0,2.5,11.0,222.0,416.41,351.04
2016,5,19,17,45,280.5,101.5,2.5,11.0,180.0,356.66,301.82
2016,5,19,18,0,242.0,84.0,2.5,11.0,138.0,298.95,252.57
2016,5,19,18,15,189.0,65.5,2.4,11.0,101.0,232.01,193.8
2016,5,19,18,30,136.0,47.0,2.3,11.0,64.0,168.57,136.6
2016,5,19,18,45,68.0,29.0,2.25,11.0,37.5,98.09,66.18
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,10.01,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,89.0,18.5,2.3,10.0,27.0,14.56,0.0
2016,5,20,5,30,178.0,37.0,2.3,10.0,54.0,28.86,18.51
2016,5,20,5,45,285.5,50.0,2.3,10.0,96.0,38.47,28.49
2016,5,20,6,0,393.0,63.0,2.3,10.0,138.0,47.83,37.47
2016,5,20,6,15,464.0,72.0,2.3,10.0,187.0,55.35,44.57
2016,5,20,6,30,535.0,81.0,2.3,10.0,236.0,60.48,49.32
2016,5,20,6,45,587.5,87.5,2.3,10.5,288.5,63.28,51.71
2016,5,20,7,0,640.0,94.0,2.3,11.0,341.0,65.99,53.9
2016,5,20,7,15,675.5,99.0,2.25,11.0,393.0,67.33,54.92
2016,5,20,7,30,711.0,104.0,2.2,11.0,445.0,68.58,55.84
2016,5,20,7,45,548.0,159.5,2.2,11.5,439.5,103.84,86.57
2016,5,20,8,0,385.0,215.0,2.2,12.0,434.0,144.48,121.3
2016,5,20,8,15,214.5,241.0,2.15,12.0,365.0,184.32,141.62
2016,5,20,8,30,44.0,267.0,2.1,12.0,296.0,207.87,164.69
2016,5,20,8,45,79.5,303.0,2.1,12.5,359.5,243.55,190.8
2016,5,20,9,0,115.0,339.0,2.1,13.0,423.0,273.04,212.12
2016,5,20,9,15,67.0,308.5,2.1,13.0,358.0,261.62,204.97
2016,5,20,9,30,19.0,278.0,2.1,13.0,293.0,240.72,189.85
2016,5,20,9,45,20.0,293.0,2.1,13.5,309.5,255.7,201.15
2016,5,20,10,0,21.0,308.0,2.1,14.0,326.0,270.91,212.43
2016,5,20,10,15,17.5,287.0,2.1,14.0,302.5,254.99,199.86
2016,5,20,10,30,14.0,266.0,2.1,14.0,279.0,237.93,186.45
2016,5,20,10,45,47.0,356.0,2.15,14.0,400.0,327.9,256.53
2016,5,20,11,0,80.0,446.0,2.2,14.0,521.0,426.96,331.62
2016,5,20,11,15,52.0,401.5,2.2,14.0,450.5,380.41,295.78
2016,5,20,11,30,24.0,357.0,2.2,14.0,380.0,330.28,257.34
2016,5,20,11,45,15.5,267.0,2.2,14.0,282.0,247.99,193.93
2016,5,20,12,0,7.0,177.0,2.2,14.0,184.0,163.05,127.03
2016,5,20,12,15,115.0,329.0,2.2,14.0,439.0,397.61,312.86
2016,5,20,12,30,223.0,481.0,2.2,14.0,694.0,637.62,490.43
2016,5,20,12,45,115.5,337.0,2.2,14.0,448.0,421.8,329.12
2016,5,20,13,0,8.0,193.0,2.2,14.0,202.0,180.58,140.79
2016,5,20,13,15,68.5,322.5,2.15,14.0,385.5,367.36,289.18
2016,5,20,13,30,129.0,452.0,2.1,14.0,569.0,570.86,441.13
2016,5,20,13,45,187.0,436.0,2.1,14.0,601.0,619.67,477.6
2016,5,20,14,0,245.0,420.0,2.1,14.0,633.0,683.96,525.71
2016,5,20,14,15,222.0,407.0,2.1,13.5,594.5,640.77,495.65
2016,5,20,14,30,199.0,394.0,2.1,13.0,556.0,611.13,475.65
2016,5,20,14,45,121.5,354.5,2.1,13.0,452.0,496.44,389.88
2016,5,20,15,0,44.0,315.0,2.1,13.0,348.0,361.98,286.49
2016,5,20,15,15,242.0,284.0,2.1,13.0,450.0,564.99,449.44
2016,5,20,15,30,440.0,253.0,2.1,13.0,552.0,746.11,587.11
2016,5,20,15,45,220.0,194.5,2.1,13.0,344.0,442.89,357.4
2016,5,20,16,0,0.0,136.0,2.1,13.0,136.0,123.75,97.57
2016,5,20,16,15,62.0,177.5,2.05,12.5,209.5,238.93,195.91
2016,5,20,16,30,124.0,219.0,2.0,12.0,283.0,366.59,300.83
2016,5,20,16,45,221.5,186.0,2.0,12.0,285.0,431.99,356.14
2016,5,20,17,0,319.0,153.0,2.0,12.0,287.0,472.49,391.75
2016,5,20,17,15,288.5,138.5,1.95,11.5,247.0,422.86,353.04
2016,5,20,17,30,258.0,124.0,1.9,11.0,207.0,374.44,314.73
2016,5,20,17,45,357.5,95.5,1.85,11.0,188.5,423.3,356.03
2016,5,20,18,0,457.0,67.0,1.8,11.0,170.0,450.77,377.56
2016,5,20,18,15,365.5,56.0,1.7,10.5,125.0,353.17,294.54
2016,5,20,18,30,274.0,45.0,1.6,10.0,80.0,267.68,218.97
2016,5,20,18,45,137.0,30.0,1.55,10.0,47.5,155.58,110.41
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,13.64,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,0.85,10.0,20.5,14.53,0.0
2016,5,21,5,30,75.0,34.0,0.9,10.0,41.0,27.25,17.33
2016,5,21,5,45,122.0,53.0,0.95,10.5,73.0,41.61,31.28
2016,5,21,6,0,169.0,72.0,1.0,11.0,105.0,55.57,44.27
2016,5,21,6,15,200.0,91.5,1.0,11.0,141.5,69.39,56.98
2016,5,21,6,30,231.0,111.0,1.0,11.0,178.0,82.73,69.03
2016,5,21,6,45,261.5,127.0,1.05,11.5,217.0,93.32,78.22
2016,5,21,7,0,292.0,143.0,1.1,12.0,256.0,103.5,86.84
2016,5,21,7,15,288.0,166.5,1.1,12.0,291.5,117.69,98.96
2016,5,21,7,30,284.0,190.0,1.1,12.0,327.0,131.16,110.28
2016,5,21,7,45,142.0,163.0,1.1,12.5,231.5,122.05,101.78
2016,5,21,8,0,0.0,136.0,1.1,13.0,136.0,116.62,96.59
2016,5,21,8,15,5.5,173.0,1.1,13.0,176.5,146.32,116.16
2016,5,21,8,30,11.0,210.0,1.1,13.0,217.0,176.57,139.9
2016,5,21,8,45,25.0,253.0,1.15,13.5,271.0,213.37,167.91
2016,5,21,9,0,39.0,296.0,1.2,14.0,325.0,239.37,187.09
2016,5,21,9,15,51.5,326.0,1.2,14.0,366.5,269.41,209.88
2016,5,21,9,30,64.0,356.0,1.2,14.0,408.0,301.4,234.12
2016,5,21,9,45,42.5,330.5,1.25,14.0,365.5,282.9,220.29
2016,5,21,10,0,21.0,305.0,1.3,14.0,323.0,268.57,209.58
2016,5,21,10,15,52.5,366.5,1.3,14.0,413.0,326.59,253.96
2016,5,21,10,30,84.0,428.0,1.3,14.0,503.0,397.12,306.84
2016,5,21,10,45,475.0,289.0,1.3,14.0,728.5,510.66,395.0
2016,5,21,11,0,866.0,150.0,1.3,14.0,954.0,669.3,514.44
2016,5,21,11,15,453.5,280.5,1.3,14.0,702.0,545.01,420.48
2016,5,21,11,30,41.0,411.0,1.3,14.0,450.0,387.19,297.66
2016,5,21,11,45,27.0,334.5,1.35,14.0,360.5,316.47,245.48
2016,5,21,12,0,13.0,258.0,1.4,14.0,271.0,239.58,186.61
2016,5,21,12,15,47.0,360.0,1.4,14.0,405.5,364.32,283.35
2016,5,21,12,30,81.0,462.0,1.4,14.0,540.0,492.43,378.19
2016,5,21,12,45,41.0,300.5,1.45,14.0,340.0,313.4,243.8
2016,5,21,13,0,1.0,139.0,1.5,14.0,140.0,125.31,96.45
2016,5,21,13,15,428.5,144.5,1.5,14.0,533.5,562.66,447.25
2016,5,21,13,30,856.0,150.0,1.5,14.0,927.0,974.63,732.16
2016,5,21,13,45,490.5,287.5,1.55,14.0,730.5,791.01,600.43
2016,5,21,14,0,125.0,425.0,1.6,14.0,534.0,556.06,425.97
2016,5,21,14,15,101.0,400.5,1.6,14.0,486.5,497.31,385.09
2016,5,21,14,30,77.0,376.0,1.6,14.0,439.0,452.55,352.29
2016,5,21,14,45,222.0,347.0,1.6,14.0,516.5,588.79,458.9
2016,5,21,15,0,367.0,318.0,1.6,14.0,594.0,724.66,560.23
2016,5,21,15,15,385.5,292.5,1.55,14.0,568.0,717.62,555.63
2016,5,21,15,30,404.0,267.0,1.5,14.0,542.0,726.07,563.18
2016,5,21,15,45,376.5,253.0,1.5,14.0,495.0,664.74,520.72
2016,5,21,16,0,349.0,239.0,1.5,14.0,448.0,620.5,490.2
2016,5,21,16,15,390.0,207.5,1.45,13.5,422.5,637.61,506.41
2016,5,21,16,30,431.0,176.0,1.4,13.0,397.0,632.88,506.46
2016,5,21,16,45,550.5,133.0,1.4,13.0,384.5,679.43,544.78
2016,5,21,17,0,670.0,90.0,1.4,13.0,372.0,725.19,579.64
2016,5,21,17,15,629.5,84.0,1.35,12.5,320.5,664.59,536.61
2016,5,21,17,30,589.0,78.0,1.3,12.0,269.0,604.58,493.63
2016,5,21,17,45,536.5,69.5,1.3,12.0,220.0,533.16,439.44
2016,5,21,18,0,484.0,61.0,1.3,12.0,171.0,464.1,384.48
2016,5,21,18,15,399.5,51.0,1.2,11.5,126.5,374.07,309.31
2016,5,21,18,30,315.0,41.0,1.1,11.0,82.0,290.2,236.07
2016,5,21,18,45,193.0,27.5,1.05,11.0,49.0,185.23,133.98
2016,5,21,19,0,71.0,14.0,1.0,11.0,16.0,52.11,0.0
2016,5,21,19,15,35.5,7.0,1.0,10.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,110.0,17.5,0.7,10.0,28.5,13.75,0.0
2016,5,22,5,30,220.0,35.0,0.7,10.0,57.0,27.3,17.49
2016,5,22,5,45,317.0,47.5,0.75,10.5,99.0,36.56,26.86
2016,5,22,6,0,414.0,60.0,0.8,11.0,141.0,47.17,36.81
2016,5,22,6,15,480.0,69.0,0.8,11.0,189.5,52.62,41.99
2016,5,22,6,30,546.0,78.0,0.8,11.0,238.0,57.86,46.8
2016,5,22,6,45,291.0,112.0,0.8,11.5,199.0,83.58,69.61
2016,5,22,7,0,36.0,146.0,0.8,12.0,160.0,114.41,96.38
2016,5,22,7,15,44.0,169.0,0.75,12.0,189.0,130.5,109.96
2016,5,22,7,30,52.0,192.0,0.7,12.0,218.0,146.2,123.03
2016,5,22,7,45,30.5,189.0,0.7,12.5,205.0,145.71,121.88
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,153.77,128.09
2016,5,22,8,15,15.5,212.0,0.7,13.0,222.5,175.54,139.11
2016,5,22,8,30,22.0,238.0,0.7,13.0,253.0,198.31,156.34
2016,5,22,8,45,129.0,287.0,0.7,13.5,380.5,231.87,177.27
2016,5,22,9,0,236.0,336.0,0.7,14.0,508.0,298.7,224.56
2016,5,22,9,15,126.0,300.5,0.7,14.0,393.0,263.4,201.67
2016,5,22,9,30,16.0,265.0,0.7,14.0,278.0,229.71,178.97
2016,5,22,9,45,181.5,323.5,0.75,14.5,478.0,322.99,247.87
2016,5,22,10,0,347.0,382.0,0.8,15.0,678.0,441.77,334.75
2016,5,22,10,15,416.5,369.0,0.85,15.0,734.5,483.35,366.05
2016,5,22,10,30,486.0,356.0,0.9,15.0,791.0,538.5,407.83
2016,5,22,10,45,251.5,331.0,0.95,15.5,556.5,417.58,319.82
2016,5,22,11,0,17.0,306.0,1.0,16.0,322.0,277.2,212.9
2016,5,22,11,15,17.5,312.0,1.05,15.5,328.5,284.77,219.87
2016,5,22,11,30,18.0,318.0,1.1,15.0,335.0,292.42,226.14
2016,5,22,11,45,125.0,400.0,1.15,15.0,520.0,448.66,345.38
2016,5,22,12,0,232.0,482.0,1.2,15.0,705.0,615.32,466.0
2016,5,22,12,15,331.5,444.5,1.2,15.0,761.5,683.54,514.94
2016,5,22,12,30,431.0,407.0,1.2,15.0,818.0,758.6,568.72
2016,5,22,12,45,361.5,430.5,1.3,15.0,773.0,734.91,551.55
2016,5,22,13,0,292.0,454.0,1.4,15.0,728.0,711.55,535.21
2016,5,22,13,15,598.0,287.0,1.45,15.0,835.0,862.49,648.91
2016,5,22,13,30,904.0,120.0,1.5,15.0,942.0,991.74,736.66
2016,5,22,13,45,897.5,119.5,1.55,15.0,917.0,1002.61,743.55
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,1010.19,749.99
2016,5,22,14,15,883.5,117.0,1.6,15.0,860.5,1011.93,752.04
2016,5,22,14,30,876.0,115.0,1.6,15.0,829.0,1010.35,752.14
2016,5,22,14,45,865.0,113.5,1.65,15.0,792.0,1002.55,749.13
2016,5,22,15,0,854.0,112.0,1.7,15.0,755.0,991.61,744.21
2016,5,22,15,15,841.0,109.5,1.7,14.5,712.5,974.51,735.98
2016,5,22,15,30,828.0,107.0,1.7,14.0,670.0,965.12,733.05
2016,5,22,15,45,557.5,180.0,1.7,14.0,548.0,784.45,610.4
2016,5,22,16,0,287.0,253.0,1.7,14.0,426.0,577.77,457.07
2016,5,22,16,15,515.5,174.0,1.7,13.5,452.0,716.93,570.06
2016,5,22,16,30,744.0,95.0,1.7,13.0,478.0,826.57,651.15
2016,5,22,16,45,536.5,124.0,1.7,13.0,385.0,664.65,534.28
2016,5,22,17,0,329.0,153.0,1.7,13.0,292.0,481.3,394.58
2016,5,22,17,15,467.0,114.0,1.7,12.5,282.5,558.74,460.73
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,614.07,504.68
2016,5,22,17,45,553.0,67.5,1.7,12.0,223.5,543.78,449.94
2016,5,22,18,0,501.0,60.0,1.7,12.0,174.0,475.76,395.67
2016,5,22,18,15,418.5,50.0,1.6,11.5,129.5,386.41,320.79
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,303.13,247.75
2016,5,22,18,45,216.5,27.0,1.45,11.0,51.5,201.89,148.83
2016,5,22,19,0,97.0,14.0,1.4,11.0,18.0,66.64,0.0
2016,5,22,19,15,48.5,7.0,1.35,10.5,9.0,31.21,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,43.0,17.5,0.95,11.0,22.0,14.4,0.0
2016,5,23,5,30,86.0,35.0,1.0,11.0,44.0,28.04,18.11
2016,5,23,5,45,137.0,53.5,1.05,11.0,76.5,42.04,31.64
2016,5,23,6,0,188.0,72.0,1.1,11.0,109.0,55.66,44.38
2016,5,23,6,15,221.5,91.0,1.1,11.0,147.0,69.15,56.79
2016,5,23,6,30,255.0,110.0,1.1,11.0,185.0,82.2,68.55
2016,5,23,6,45,292.5,124.0,1.1,11.5,226.0,91.53,76.63
2016,5,23,7,0,330.0,138.0,1.1,12.0,267.0,100.53,84.21
2016,5,23,7,15,287.5,167.5,1.1,12.0,291.5,118.26,99.45
2016,5,23,7,30,245.0,197.0,1.1,12.0,316.0,134.97,113.56
2016,5,23,7,45,182.0,224.5,1.1,12.5,318.0,158.86,133.39
2016,5,23,8,0,119.0,252.0,1.1,13.0,320.0,173.74,145.23
2016,5,23,8,15,95.0,268.5,1.1,13.0,326.0,204.83,160.35
2016,5,23,8,30,71.0,285.0,1.1,13.0,332.0,222.54,173.79
2016,5,23,8,45,442.5,203.5,1.1,13.5,523.5,209.78,146.7
2016,5,23,9,0,814.0,122.0,1.1,14.0,715.0,266.17,178.61
2016,5,23,9,15,598.0,230.0,1.1,14.0,678.5,324.32,235.41
2016,5,23,9,30,382.0,338.0,1.1,14.0,642.0,374.87,282.43
2016,5,23,9,45,320.5,373.0,1.1,14.5,635.5,401.33,304.73
2016,5,23,10,0,259.0,408.0,1.1,15.0,629.0,422.16,321.63
2016,5,23,10,15,571.0,265.5,1.1,15.0,772.0,479.28,365.17
