Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,883.0,123.0,1.1,15.0,915.0,574.05,437.76
2016,5,23,10,45,601.5,285.0,1.1,15.0,829.5,578.5,440.35
2016,5,23,11,0,320.0,447.0,1.1,15.0,744.0,569.7,431.37
2016,5,23,11,15,227.5,464.0,1.05,15.0,676.5,547.05,414.26
2016,5,23,11,30,135.0,481.0,1.0,15.0,609.0,511.76,387.5
2016,5,23,11,45,157.5,485.0,1.0,15.0,635.5,545.23,412.38
2016,5,23,12,0,180.0,489.0,1.0,15.0,662.0,580.27,437.58
2016,5,23,12,15,306.5,448.5,1.0,15.0,742.0,666.53,501.05
2016,5,23,12,30,433.0,408.0,1.0,15.0,822.0,761.32,568.42
2016,5,23,12,45,440.5,401.5,1.0,15.0,819.0,784.16,583.4
2016,5,23,13,0,448.0,395.0,1.0,15.0,816.0,805.53,598.23
2016,5,23,13,15,644.0,275.0,1.0,15.0,867.5,894.56,663.61
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,975.88,717.43
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,988.05,725.71
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,996.99,733.06
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,998.53,734.91
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,996.83,734.93
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,991.11,733.48
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,982.17,730.1
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,963.92,719.87
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,942.79,707.93
2016,5,23,15,45,773.5,117.5,1.25,15.0,614.5,917.53,694.06
2016,5,23,16,0,761.0,112.0,1.3,15.0,570.0,889.66,678.34
2016,5,23,16,15,738.0,107.5,1.3,14.5,521.0,855.98,658.99
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,815.46,634.57
2016,5,23,16,45,690.0,96.5,1.3,14.0,422.0,769.13,604.42
2016,5,23,17,0,665.0,90.0,1.3,14.0,372.0,721.77,572.85
2016,5,23,17,15,625.0,84.0,1.3,13.5,321.5,661.75,532.02
2016,5,23,17,30,585.0,78.0,1.3,13.0,271.0,602.3,490.09
2016,5,23,17,45,532.5,70.0,1.3,13.0,222.0,531.63,436.72
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,463.3,382.63
2016,5,23,18,15,398.0,52.0,1.25,12.5,128.5,375.02,309.48
2016,5,23,18,30,316.0,42.0,1.2,12.0,84.0,292.66,238.1
2016,5,23,18,45,199.0,28.5,1.2,12.0,51.0,190.43,141.29
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,81.31,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,27.86,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,17.0,1.05,11.0,29.5,13.35,0.0
2016,5,24,5,30,244.0,34.0,1.1,11.0,59.0,26.51,16.89
2016,5,24,5,45,343.0,45.0,1.15,11.5,101.0,35.79,26.08
2016,5,24,6,0,442.0,56.0,1.2,12.0,143.0,43.55,33.43
2016,5,24,6,15,356.0,82.0,1.2,12.0,165.5,60.59,48.95
2016,5,24,6,30,270.0,108.0,1.2,12.0,188.0,80.94,67.19
2016,5,24,6,45,298.5,123.5,1.2,12.0,228.0,91.23,76.23
2016,5,24,7,0,327.0,139.0,1.2,12.0,268.0,101.14,84.75
2016,5,24,7,15,178.5,160.5,1.2,12.0,232.5,120.16,101.12
2016,5,24,7,30,30.0,182.0,1.2,12.0,197.0,140.1,118.01
2016,5,24,7,45,26.0,195.5,1.2,12.5,209.5,159.17,133.68
2016,5,24,8,0,22.0,209.0,1.2,13.0,222.0,170.01,142.12
2016,5,24,8,15,11.0,183.0,1.15,13.0,189.5,154.29,122.29
2016,5,24,8,30,0.0,157.0,1.1,13.0,157.0,134.86,106.52
2016,5,24,8,45,10.0,209.5,1.1,13.5,217.5,178.51,140.86
2016,5,24,9,0,20.0,262.0,1.1,14.0,278.0,222.87,174.92
2016,5,24,9,15,21.5,278.5,1.1,14.0,296.0,239.01,187.09
2016,5,24,9,30,23.0,295.0,1.1,14.0,314.0,255.43,199.57
2016,5,24,9,45,52.0,347.5,1.1,14.5,391.5,299.1,232.11
2016,5,24,10,0,81.0,400.0,1.1,15.0,469.0,356.76,274.82
2016,5,24,10,15,96.0,420.5,1.1,15.0,505.0,388.27,298.1
2016,5,24,10,30,111.0,441.0,1.1,15.0,541.0,421.7,322.85
2016,5,24,10,45,255.0,421.5,1.1,15.0,657.0,489.78,374.2
2016,5,24,11,0,399.0,402.0,1.1,15.0,773.0,584.38,443.97
2016,5,24,11,15,279.5,443.0,1.1,15.0,704.5,561.8,426.0
2016,5,24,11,30,160.0,484.0,1.1,15.0,636.0,532.14,403.05
2016,5,24,11,45,157.0,486.5,1.15,15.5,637.0,546.16,413.06
2016,5,24,12,0,154.0,489.0,1.2,16.0,638.0,559.72,422.26
2016,5,24,12,15,152.5,487.5,1.2,16.0,634.5,570.47,429.98
2016,5,24,12,30,151.0,486.0,1.2,16.0,631.0,580.58,437.26
2016,5,24,12,45,84.0,396.0,1.2,16.0,476.5,440.83,336.16
2016,5,24,13,0,17.0,306.0,1.2,16.0,322.0,292.08,224.77
2016,5,24,13,15,15.0,285.0,1.2,16.0,299.0,272.29,210.61
2016,5,24,13,30,13.0,264.0,1.2,16.0,276.0,252.08,195.36
2016,5,24,13,45,190.0,324.5,1.25,16.0,490.5,522.5,403.97
2016,5,24,14,0,367.0,385.0,1.3,16.0,705.0,767.81,578.61
2016,5,24,14,15,624.5,249.0,1.3,16.0,769.5,911.72,681.22
2016,5,24,14,30,882.0,113.0,1.3,16.0,834.0,1014.86,748.61
2016,5,24,14,45,874.5,110.0,1.3,16.0,797.5,1008.91,744.64
2016,5,24,15,0,867.0,107.0,1.3,16.0,761.0,999.73,740.23
2016,5,24,15,15,854.0,104.5,1.3,15.5,719.0,982.49,732.1
2016,5,24,15,30,841.0,102.0,1.3,15.0,677.0,962.32,722.19
2016,5,24,15,45,826.5,98.0,1.35,15.0,631.0,946.4,714.6
2016,5,24,16,0,812.0,94.0,1.4,15.0,585.0,917.44,698.17
2016,5,24,16,15,791.0,91.0,1.4,14.5,535.5,881.16,677.24
2016,5,24,16,30,770.0,88.0,1.4,14.0,486.0,842.93,654.66
2016,5,24,16,45,743.5,83.5,1.4,14.0,435.0,796.19,624.41
2016,5,24,17,0,717.0,79.0,1.4,14.0,384.0,748.33,592.72
2016,5,24,17,15,678.5,74.0,1.4,13.5,332.5,693.79,556.25
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,635.23,515.35
2016,5,24,17,45,587.0,62.5,1.45,13.0,231.0,564.28,462.53
2016,5,24,18,0,534.0,56.0,1.5,13.0,181.0,495.69,409.0
2016,5,24,18,15,452.5,47.5,1.45,12.5,135.5,407.6,336.64
2016,5,24,18,30,371.0,39.0,1.4,12.0,90.0,325.41,265.3
2016,5,24,18,45,243.5,27.0,1.4,11.5,55.0,218.43,164.68
2016,5,24,19,0,116.0,15.0,1.4,11.0,20.0,100.73,0.0
2016,5,24,19,15,58.0,7.5,1.35,11.0,10.0,36.65,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,17.0,1.0,11.0,30.0,13.34,0.0
2016,5,25,5,30,257.0,34.0,1.0,11.0,60.0,26.52,16.97
2016,5,25,5,45,354.0,44.5,1.05,11.0,102.5,35.3,25.73
2016,5,25,6,0,451.0,55.0,1.1,11.0,145.0,42.64,32.78
2016,5,25,6,15,514.5,62.5,1.1,11.0,193.0,47.05,37.0
2016,5,25,6,30,578.0,70.0,1.1,11.0,241.0,51.32,40.91
2016,5,25,6,45,306.5,108.5,1.1,11.5,201.0,76.21,63.07
2016,5,25,7,0,35.0,147.0,1.1,12.0,161.0,115.17,97.11
2016,5,25,7,15,27.5,161.0,1.1,12.0,173.0,125.58,105.77
2016,5,25,7,30,20.0,175.0,1.1,12.0,185.0,143.41,120.81
2016,5,25,7,45,60.0,212.5,1.1,12.5,246.5,160.18,134.47
2016,5,25,8,0,100.0,250.0,1.1,13.0,308.0,183.89,153.78
2016,5,25,8,15,86.0,268.0,1.1,13.5,320.5,204.45,159.89
2016,5,25,8,30,72.0,286.0,1.1,14.0,333.0,223.66,173.95
2016,5,25,8,45,84.5,311.5,1.1,14.5,370.5,250.76,193.75
2016,5,25,9,0,97.0,337.0,1.1,15.0,408.0,279.66,215.12
2016,5,25,9,15,215.0,345.5,1.1,15.0,514.0,318.49,241.43
2016,5,25,9,30,333.0,354.0,1.1,15.0,620.0,370.18,279.0
2016,5,25,9,45,339.5,369.0,1.15,15.0,649.5,406.49,308.01
2016,5,25,10,0,346.0,384.0,1.2,15.0,679.0,443.69,337.4
2016,5,25,10,15,627.5,247.0,1.2,15.0,803.0,493.53,375.97
2016,5,25,10,30,909.0,110.0,1.2,15.0,927.0,579.15,442.22
2016,5,25,10,45,913.5,111.0,1.3,15.5,947.0,627.35,479.28
2016,5,25,11,0,918.0,112.0,1.4,16.0,967.0,674.51,514.92
2016,5,25,11,15,675.0,258.0,1.4,16.0,891.5,673.87,511.9
2016,5,25,11,30,432.0,404.0,1.4,16.0,816.0,657.36,496.44
2016,5,25,11,45,679.5,258.0,1.45,16.0,909.5,745.72,565.04
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,838.84,632.1
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,872.9,653.97
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,904.54,674.79
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,930.62,691.88
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,953.74,707.09
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,973.24,720.73
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,989.63,732.49
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,1001.79,741.66
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,1010.68,748.89
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.0,1013.36,751.52
2016,5,25,14,30,885.0,108.0,1.7,16.0,832.0,1012.73,752.23
2016,5,25,14,45,877.0,105.0,1.75,16.0,796.0,1006.19,749.98
2016,5,25,15,0,869.0,102.0,1.8,16.0,760.0,996.41,745.78
2016,5,25,15,15,857.0,100.0,1.8,15.5,718.5,980.64,738.45
2016,5,25,15,30,845.0,98.0,1.8,15.0,677.0,961.96,729.27
2016,5,25,15,45,830.0,95.0,1.8,15.0,631.0,936.38,714.13
2016,5,25,16,0,815.0,92.0,1.8,15.0,585.0,918.26,704.12
2016,5,25,16,15,794.5,89.0,1.8,14.5,536.5,882.4,683.05
2016,5,25,16,30,774.0,86.0,1.8,14.0,488.0,844.58,660.43
2016,5,25,16,45,746.0,82.5,1.85,14.0,437.0,797.67,630.14
2016,5,25,17,0,718.0,79.0,1.9,14.0,386.0,749.71,598.36
2016,5,25,17,15,681.0,74.0,1.9,13.5,334.5,696.37,562.25
2016,5,25,17,30,644.0,69.0,1.9,13.0,283.0,638.94,521.68
2016,5,25,17,45,586.0,63.5,1.9,13.0,233.0,565.33,465.89
2016,5,25,18,0,528.0,58.0,1.9,13.0,183.0,494.37,409.8
2016,5,25,18,15,446.0,49.5,1.8,12.5,137.5,406.05,336.6
2016,5,25,18,30,364.0,41.0,1.7,12.0,92.0,323.54,264.68
2016,5,25,18,45,230.0,29.0,1.65,12.0,56.5,212.69,161.61
2016,5,25,19,0,96.0,17.0,1.6,12.0,21.0,93.83,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.5,10.5,32.46,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.5,1.1,11.0,29.5,15.28,0.64
2016,5,26,5,30,192.0,39.0,1.1,11.0,59.0,30.31,20.25
2016,5,26,5,45,285.5,52.0,1.1,11.0,100.0,39.85,29.77
2016,5,26,6,0,379.0,65.0,1.1,11.0,141.0,49.11,38.57
2016,5,26,6,15,445.5,74.5,1.05,11.0,189.0,55.4,44.5
2016,5,26,6,30,512.0,84.0,1.0,11.0,237.0,62.39,50.86
2016,5,26,6,45,261.0,109.5,1.0,11.5,188.0,81.68,67.91
2016,5,26,7,0,10.0,135.0,1.0,12.0,139.0,112.07,94.35
2016,5,26,7,15,42.5,168.0,1.0,12.5,188.0,130.06,109.43
2016,5,26,7,30,75.0,201.0,1.0,13.0,237.0,151.84,127.53
2016,5,26,7,45,116.0,227.5,1.0,13.5,291.0,159.93,133.65
2016,5,26,8,0,157.0,254.0,1.0,14.0,345.0,176.15,146.61
2016,5,26,8,15,290.0,252.0,0.95,14.0,436.5,186.63,138.57
2016,5,26,8,30,423.0,250.0,0.9,14.0,528.0,211.66,149.27
2016,5,26,8,45,616.5,189.0,0.9,14.5,624.5,228.92,153.71
2016,5,26,9,0,810.0,128.0,0.9,15.0,721.0,272.06,182.52
2016,5,26,9,15,821.5,130.5,0.9,15.5,759.5,322.58,225.99
2016,5,26,9,30,833.0,133.0,0.9,16.0,798.0,374.12,270.06
2016,5,26,9,45,839.0,137.0,0.9,16.5,830.0,425.51,313.22
2016,5,26,10,0,845.0,141.0,0.9,17.0,862.0,476.97,355.16
2016,5,26,10,15,852.0,142.5,0.9,17.0,889.0,529.92,397.48
2016,5,26,10,30,859.0,144.0,0.9,17.0,916.0,578.47,435.45
2016,5,26,10,45,863.5,145.0,0.95,17.5,936.0,624.67,470.29
2016,5,26,11,0,868.0,146.0,1.0,18.0,956.0,669.92,503.49
2016,5,26,11,15,871.0,147.0,1.0,18.0,968.5,713.08,534.79
2016,5,26,11,30,874.0,148.0,1.0,18.0,981.0,754.88,564.44
2016,5,26,11,45,875.5,148.0,1.05,18.0,986.5,793.26,591.25
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,829.86,615.8
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,863.3,637.45
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,894.55,657.59
2016,5,26,12,45,879.0,144.5,1.15,18.5,979.5,922.09,674.8
2016,5,26,13,0,881.0,141.0,1.2,19.0,971.0,947.02,690.34
2016,5,26,13,15,877.5,140.0,1.2,19.0,954.0,966.36,702.84
2016,5,26,13,30,874.0,139.0,1.2,19.0,937.0,982.67,713.54
2016,5,26,13,45,870.5,136.5,1.25,19.0,913.5,994.43,722.36
2016,5,26,14,0,867.0,134.0,1.3,19.0,890.0,1002.99,729.33
2016,5,26,14,15,859.5,132.5,1.3,18.5,860.0,1005.39,733.1
2016,5,26,14,30,852.0,131.0,1.3,18.0,830.0,1004.57,735.05
2016,5,26,14,45,842.0,128.5,1.35,18.0,793.5,1008.39,739.64
2016,5,26,15,0,832.0,126.0,1.4,18.0,757.0,997.74,735.0
2016,5,26,15,15,819.0,123.5,1.4,17.5,715.5,981.0,727.24
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,961.34,717.67
2016,5,26,15,45,788.5,117.5,1.45,17.0,628.0,933.33,702.0
2016,5,26,16,0,771.0,114.0,1.5,17.0,582.0,902.83,684.58
2016,5,26,16,15,748.5,110.0,1.5,16.5,533.0,870.29,666.16
2016,5,26,16,30,726.0,106.0,1.5,16.0,484.0,830.71,642.56
2016,5,26,16,45,696.5,101.0,1.55,16.0,433.5,782.06,611.48
2016,5,26,17,0,667.0,96.0,1.6,16.0,383.0,732.57,579.01
2016,5,26,17,15,626.5,90.0,1.6,15.5,331.5,672.02,537.96
2016,5,26,17,30,586.0,84.0,1.6,15.0,280.0,611.99,495.78
2016,5,26,17,45,525.5,77.0,1.6,14.5,230.0,536.12,439.48
2016,5,26,18,0,465.0,70.0,1.6,14.0,180.0,462.85,382.05
2016,5,26,18,15,381.5,59.0,1.55,13.5,135.0,369.54,305.17
2016,5,26,18,30,298.0,48.0,1.5,13.0,90.0,287.72,234.51
2016,5,26,18,45,179.5,33.0,1.5,12.5,55.5,185.96,141.55
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,67.22,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,23.93,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.67,1.48
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,31.07,21.07
2016,5,27,5,45,285.5,53.0,0.85,10.5,102.0,40.6,30.53
2016,5,27,6,0,384.0,66.0,0.9,11.0,144.0,49.86,39.26
2016,5,27,6,15,214.0,90.0,0.85,11.5,135.5,68.45,56.09
2016,5,27,6,30,44.0,114.0,0.8,12.0,127.0,90.54,75.67
2016,5,27,6,45,55.5,135.0,0.8,12.5,154.5,105.92,88.94
2016,5,27,7,0,67.0,156.0,0.8,13.0,182.0,121.02,101.66
2016,5,27,7,15,110.5,181.5,0.75,13.5,232.0,132.21,110.73
2016,5,27,7,30,154.0,207.0,0.7,14.0,282.0,148.11,123.67
2016,5,27,7,45,334.0,193.0,0.65,14.5,378.5,132.11,109.31
2016,5,27,8,0,514.0,179.0,0.6,15.0,475.0,115.35,94.53
2016,5,27,8,15,655.0,150.0,0.55,15.5,560.0,133.39,82.95
2016,5,27,8,30,796.0,121.0,0.5,16.0,645.0,175.21,103.26
2016,5,27,8,45,814.5,122.5,0.5,16.5,689.5,224.05,140.05
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,275.02,181.85
2016,5,27,9,15,844.5,126.0,0.45,17.5,772.5,326.34,225.12
2016,5,27,9,30,856.0,128.0,0.4,18.0,811.0,384.9,273.35
2016,5,27,9,45,873.5,124.5,0.4,18.5,846.5,435.57,314.86
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,487.16,355.97
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,537.24,394.71
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,586.81,431.7
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,634.91,467.0
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,682.1,500.65
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,726.25,532.34
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,768.86,562.38
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,808.63,587.48
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,846.48,610.95
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.5,880.17,632.8
2016,5,27,12,30,922.0,123.0,0.8,22.0,1008.0,911.46,653.15
2016,5,27,12,45,918.0,123.5,0.9,22.0,997.0,937.98,671.45
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,961.63,688.07
2016,5,27,13,15,910.0,123.5,1.05,22.0,968.5,981.34,701.42
2016,5,27,13,30,906.0,123.0,1.1,22.0,951.0,997.93,712.98
2016,5,27,13,45,899.0,122.5,1.15,22.0,926.0,1008.43,720.9
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,1015.63,726.98
2016,5,27,14,15,884.0,120.5,1.2,21.5,870.0,1017.52,730.43
2016,5,27,14,30,876.0,119.0,1.2,21.0,839.0,1016.12,732.04
2016,5,27,14,45,865.0,117.5,1.25,21.0,801.5,1008.48,729.4
2016,5,27,15,0,854.0,116.0,1.3,21.0,764.0,997.69,724.94
2016,5,27,15,15,841.0,113.5,1.3,20.5,722.0,991.63,724.16
2016,5,27,15,30,828.0,111.0,1.3,20.0,680.0,971.73,714.54
2016,5,27,15,45,812.0,107.5,1.35,20.0,634.0,944.89,700.0
2016,5,27,16,0,796.0,104.0,1.4,20.0,588.0,915.48,683.7
2016,5,27,16,15,774.0,100.5,1.35,19.5,539.0,878.03,661.7
2016,5,27,16,30,752.0,97.0,1.3,19.0,490.0,838.67,638.18
2016,5,27,16,45,724.0,92.5,1.3,19.0,439.0,796.2,611.53
2016,5,27,17,0,696.0,88.0,1.3,19.0,388.0,747.97,580.26
2016,5,27,17,15,657.5,82.5,1.25,18.0,336.5,688.95,541.95
2016,5,27,17,30,619.0,77.0,1.2,17.0,285.0,630.33,502.45
2016,5,27,17,45,565.0,70.0,1.15,16.5,235.0,558.54,450.29
2016,5,27,18,0,511.0,63.0,1.1,16.0,185.0,489.08,397.51
2016,5,27,18,15,430.5,53.5,1.0,15.5,139.5,400.95,326.16
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,318.44,256.25
2016,5,27,18,45,230.5,31.0,0.85,14.5,58.5,212.99,161.86
2016,5,27,19,0,111.0,18.0,0.8,14.0,23.0,105.08,0.0
2016,5,27,19,15,55.5,9.0,0.75,13.5,11.5,36.9,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.5,11.5,30.5,14.88,1.6
2016,5,28,5,30,217.0,38.0,0.4,12.0,61.0,29.53,19.66
2016,5,28,5,45,314.5,49.5,0.35,12.5,103.0,37.96,28.01
2016,5,28,6,0,412.0,61.0,0.3,13.0,145.0,47.62,37.0
2016,5,28,6,15,476.5,70.0,0.25,13.5,193.5,53.05,42.01
2016,5,28,6,30,541.0,79.0,0.2,14.0,242.0,58.26,46.62
2016,5,28,6,45,591.5,84.5,0.2,15.0,293.0,60.38,48.23
2016,5,28,7,0,642.0,90.0,0.2,16.0,344.0,62.45,49.71
2016,5,28,7,15,675.0,95.5,0.2,16.5,395.5,64.29,51.03
2016,5,28,7,30,708.0,101.0,0.2,17.0,447.0,65.99,52.2
2016,5,28,7,45,735.5,104.5,0.25,17.5,497.5,66.16,52.05
2016,5,28,8,0,763.0,108.0,0.3,18.0,548.0,78.23,62.08
2016,5,28,8,15,782.0,111.5,0.3,18.5,595.0,123.94,70.07
2016,5,28,8,30,801.0,115.0,0.3,19.0,642.0,172.17,99.23
2016,5,28,8,45,816.5,117.5,0.35,20.0,686.0,221.42,135.85
2016,5,28,9,0,832.0,120.0,0.4,21.0,730.0,272.49,177.03
2016,5,28,9,15,843.5,122.0,0.45,21.0,768.5,323.69,220.29
2016,5,28,9,30,855.0,124.0,0.5,21.0,807.0,382.28,268.97
2016,5,28,9,45,862.5,126.5,0.55,21.5,840.5,433.23,310.8
2016,5,28,10,0,870.0,129.0,0.6,22.0,874.0,484.26,351.59
2016,5,28,10,15,876.5,130.5,0.65,22.0,901.0,533.95,390.96
2016,5,28,10,30,883.0,132.0,0.7,22.0,928.0,583.21,428.96
2016,5,28,10,45,886.5,134.0,0.8,22.5,947.5,630.5,464.2
2016,5,28,11,0,890.0,136.0,0.9,23.0,967.0,676.74,497.79
2016,5,28,11,15,892.5,136.5,0.95,23.0,979.5,719.94,528.98
2016,5,28,11,30,895.0,137.0,1.0,23.0,992.0,761.67,558.57
2016,5,28,11,45,895.0,138.5,1.05,23.0,997.0,800.73,584.9
2016,5,28,12,0,895.0,140.0,1.1,23.0,1002.0,837.89,609.29
2016,5,28,12,15,894.0,140.0,1.1,23.0,999.5,870.94,630.22
2016,5,28,12,30,893.0,140.0,1.1,23.0,997.0,901.68,649.6
2016,5,28,12,45,887.0,142.0,1.15,23.0,986.0,927.29,666.48
2016,5,28,13,0,881.0,144.0,1.2,23.0,975.0,950.07,681.69
2016,5,28,13,15,877.0,143.0,1.2,23.0,957.5,969.02,693.76
2016,5,28,13,30,873.0,142.0,1.2,23.0,940.0,984.93,704.04
2016,5,28,13,45,865.5,141.5,1.3,23.0,915.5,994.82,712.38
2016,5,28,14,0,858.0,141.0,1.4,23.0,891.0,1001.52,718.9
2016,5,28,14,15,850.0,139.0,1.4,22.5,860.0,1014.48,729.31
2016,5,28,14,30,842.0,137.0,1.4,22.0,829.0,1012.92,730.67
2016,5,28,14,45,830.5,135.0,1.4,22.0,792.5,1004.61,726.69
2016,5,28,15,0,819.0,133.0,1.4,22.0,756.0,993.14,720.92
2016,5,28,15,15,805.0,130.0,1.35,21.5,714.0,975.01,711.6
2016,5,28,15,30,791.0,127.0,1.3,21.0,672.0,953.99,700.53
2016,5,28,15,45,774.5,123.0,1.3,21.0,626.5,926.64,684.83
2016,5,28,16,0,758.0,119.0,1.3,21.0,581.0,896.8,667.48
2016,5,28,16,15,734.5,115.0,1.25,20.5,532.0,864.1,648.64
2016,5,28,16,30,711.0,111.0,1.2,20.0,483.0,823.94,624.53
2016,5,28,16,45,682.5,105.0,1.2,19.5,433.0,775.33,594.81
2016,5,28,17,0,654.0,99.0,1.2,19.0,383.0,725.85,563.71
2016,5,28,17,15,613.5,93.0,1.1,18.5,331.5,665.68,522.86
2016,5,28,17,30,573.0,87.0,1.0,18.0,280.0,606.01,481.13
2016,5,28,17,45,518.5,78.5,0.95,17.5,231.0,533.37,428.42
2016,5,28,18,0,464.0,70.0,0.9,17.0,182.0,463.06,374.64
2016,5,28,18,15,383.5,59.0,0.8,16.0,137.0,371.26,301.37
2016,5,28,18,30,303.0,48.0,0.7,15.0,92.0,291.0,234.08
2016,5,28,18,45,194.5,33.5,0.65,14.5,57.5,195.39,148.82
2016,5,28,19,0,86.0,19.0,0.6,14.0,23.0,93.36,6.38
2016,5,28,19,15,43.0,9.5,0.55,13.5,11.5,30.93,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,18.5,0.65,11.0,31.5,14.49,1.85
2016,5,29,5,30,241.0,37.0,0.6,11.0,63.0,28.78,19.13
2016,5,29,5,45,339.5,48.0,0.55,11.5,106.0,38.2,28.34
2016,5,29,6,0,438.0,59.0,0.5,12.0,149.0,45.88,35.6
2016,5,29,6,15,219.0,62.5,0.45,12.5,107.5,45.51,35.43
2016,5,29,6,30,0.0,66.0,0.4,13.0,66.0,57.99,46.57
2016,5,29,6,45,0.0,80.0,0.4,13.5,80.0,69.8,56.87
2016,5,29,7,0,0.0,94.0,0.4,14.0,94.0,81.52,66.86
2016,5,29,7,15,0.0,105.0,0.4,14.5,105.0,90.81,74.56
2016,5,29,7,30,0.0,116.0,0.4,15.0,116.0,100.04,82.08
2016,5,29,7,45,11.5,164.0,0.45,15.5,170.5,137.03,113.12
2016,5,29,8,0,23.0,212.0,0.5,16.0,225.0,172.5,142.08
2016,5,29,8,15,23.5,228.5,0.55,16.5,243.0,188.23,146.69
2016,5,29,8,30,24.0,245.0,0.6,17.0,261.0,204.09,158.14
2016,5,29,8,45,21.0,250.0,0.65,17.5,265.0,211.04,162.95
2016,5,29,9,0,18.0,255.0,0.7,18.0,269.0,217.4,167.42
2016,5,29,9,15,162.0,309.0,0.7,18.0,439.0,280.38,211.01
2016,5,29,9,30,306.0,363.0,0.7,18.0,609.0,368.21,273.95
2016,5,29,9,45,208.5,389.0,0.75,18.5,559.5,380.14,284.87
2016,5,29,10,0,111.0,415.0,0.8,19.0,510.0,381.1,286.75
2016,5,29,10,15,498.5,273.5,0.85,19.0,720.0,454.94,341.48
2016,5,29,10,30,886.0,132.0,0.9,19.0,930.0,585.13,437.83
2016,5,29,10,45,888.5,134.0,0.95,19.5,949.5,631.94,471.99
2016,5,29,11,0,891.0,136.0,1.0,20.0,969.0,677.61,505.16
2016,5,29,11,15,894.0,136.5,1.0,20.0,982.0,721.15,536.47
2016,5,29,11,30,897.0,137.0,1.0,20.0,995.0,763.28,566.08
2016,5,29,11,45,896.5,138.5,1.05,20.0,999.5,802.01,592.46
2016,5,29,12,0,896.0,140.0,1.1,20.0,1004.0,838.82,616.89
2016,5,29,12,15,895.5,140.0,1.1,20.0,1002.5,872.3,638.34
2016,5,29,12,30,895.0,140.0,1.1,20.0,1001.0,903.51,658.24
2016,5,29,12,45,888.5,143.0,1.15,20.0,990.0,929.62,675.62
2016,5,29,13,0,882.0,146.0,1.2,20.0,979.0,952.91,691.32
2016,5,29,13,15,878.5,145.0,1.2,20.0,962.0,972.4,703.85
2016,5,29,13,30,875.0,144.0,1.2,20.0,945.0,988.88,714.59
2016,5,29,13,45,869.5,142.5,1.2,20.0,921.0,999.83,721.98
2016,5,29,14,0,864.0,141.0,1.2,20.0,897.0,1007.59,727.54
2016,5,29,14,15,856.5,139.0,1.2,20.0,867.0,1009.64,729.69
2016,5,29,14,30,849.0,137.0,1.2,20.0,837.0,1020.12,737.37
2016,5,29,14,45,839.0,135.0,1.2,20.0,800.5,1013.36,734.22
2016,5,29,15,0,829.0,133.0,1.2,20.0,764.0,1003.42,729.43
2016,5,29,15,15,815.5,130.0,1.15,19.5,722.5,985.77,720.35
2016,5,29,15,30,802.0,127.0,1.1,19.0,681.0,965.19,709.53
2016,5,29,15,45,785.5,123.0,1.1,19.0,635.0,937.75,693.86
2016,5,29,16,0,769.0,119.0,1.1,19.0,589.0,907.78,676.53
2016,5,29,16,15,746.5,115.0,1.1,18.5,540.0,875.83,659.0
2016,5,29,16,30,724.0,111.0,1.1,18.0,491.0,836.37,636.11
2016,5,29,16,45,696.5,105.0,1.1,18.0,440.5,788.36,605.73
2016,5,29,17,0,669.0,99.0,1.1,18.0,390.0,739.39,574.04
2016,5,29,17,15,628.5,93.0,1.05,17.5,338.5,678.78,533.55
2016,5,29,17,30,588.0,87.0,1.0,17.0,287.0,618.63,492.06
2016,5,29,17,45,534.0,78.5,0.95,16.5,237.0,545.84,439.3
2016,5,29,18,0,480.0,70.0,0.9,16.0,187.0,475.32,385.56
2016,5,29,18,15,398.0,59.5,0.85,15.0,141.5,385.79,314.17
2016,5,29,18,30,316.0,49.0,0.8,14.0,96.0,301.1,243.48
2016,5,29,18,45,202.5,34.5,0.75,13.5,60.5,201.79,155.26
2016,5,29,19,0,89.0,20.0,0.7,13.0,25.0,97.39,16.25
2016,5,29,19,15,44.5,10.0,0.7,12.5,12.5,32.21,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.65,10.5,33.0,14.49,2.23
2016,5,30,5,30,264.0,37.0,0.6,11.0,66.0,28.81,19.2
2016,5,30,5,45,363.5,47.5,0.6,11.5,109.5,37.77,27.96
2016,5,30,6,0,463.0,58.0,0.6,12.0,153.0,45.05,34.85
2016,5,30,6,15,527.0,65.5,0.55,12.5,202.0,49.38,38.89
2016,5,30,6,30,591.0,73.0,0.5,13.0,251.0,53.57,42.61
2016,5,30,6,45,637.0,78.0,0.5,13.5,303.0,55.55,44.23
2016,5,30,7,0,683.0,83.0,0.5,14.0,355.0,57.48,45.73
2016,5,30,7,15,513.0,133.0,0.5,14.5,353.5,90.38,74.27
2016,5,30,7,30,343.0,183.0,0.5,15.0,352.0,127.25,105.46
2016,5,30,7,45,570.5,141.0,0.5,15.5,456.0,89.66,72.63
2016,5,30,8,0,798.0,99.0,0.5,16.0,560.0,73.77,58.69
2016,5,30,8,15,816.0,102.0,0.5,16.5,608.0,120.82,66.66
2016,5,30,8,30,834.0,105.0,0.5,17.0,656.0,170.28,97.21
2016,5,30,8,45,848.5,107.5,0.55,17.5,700.0,221.0,135.89
2016,5,30,9,0,863.0,110.0,0.6,18.0,744.0,281.48,185.44
2016,5,30,9,15,874.0,112.0,0.6,18.5,783.0,333.39,229.38
2016,5,30,9,30,885.0,114.0,0.6,19.0,822.0,386.1,273.74
2016,5,30,9,45,888.0,119.0,0.65,19.5,854.0,438.5,317.3
2016,5,30,10,0,891.0,124.0,0.7,20.0,886.0,490.54,359.32
2016,5,30,10,15,897.0,125.0,0.75,20.0,913.5,540.53,399.34
2016,5,30,10,30,903.0,126.0,0.8,20.0,941.0,590.02,437.91
2016,5,30,10,45,907.5,127.0,0.85,20.5,961.0,637.94,473.46
2016,5,30,11,0,912.0,128.0,0.9,21.0,981.0,684.85,507.26
2016,5,30,11,15,914.5,128.5,0.9,21.0,994.0,728.84,538.59
2016,5,30,11,30,917.0,129.0,0.9,21.0,1007.0,771.32,568.17
2016,5,30,11,45,918.0,129.5,0.95,21.5,1012.0,811.01,593.53
2016,5,30,12,0,919.0,130.0,1.0,22.0,1017.0,848.8,617.14
2016,5,30,12,15,918.5,129.5,1.0,22.0,1015.0,882.44,638.35
2016,5,30,12,30,918.0,129.0,1.0,22.0,1013.0,913.72,657.98
2016,5,30,12,45,916.0,129.0,1.05,22.0,1003.0,941.58,676.26
2016,5,30,13,0,914.0,129.0,1.1,22.0,993.0,966.67,692.87
2016,5,30,13,15,910.0,128.0,1.1,22.0,975.5,986.03,705.1
2016,5,30,13,30,906.0,127.0,1.1,22.0,958.0,1002.26,715.52
2016,5,30,13,45,901.0,125.5,1.15,22.0,933.5,1013.83,724.1
2016,5,30,14,0,896.0,124.0,1.2,22.0,909.0,1022.13,730.85
2016,5,30,14,15,888.5,122.5,1.2,22.0,878.0,1024.65,733.27
2016,5,30,14,30,881.0,121.0,1.2,22.0,847.0,1023.88,733.86
2016,5,30,14,45,872.0,118.5,1.2,22.0,810.5,1017.28,730.99
2016,5,30,15,0,863.0,116.0,1.2,22.0,774.0,1007.48,726.33
2016,5,30,15,15,850.0,113.5,1.2,21.5,732.0,1001.47,725.61
2016,5,30,15,30,837.0,111.0,1.2,21.0,690.0,981.58,716.13
2016,5,30,15,45,821.5,107.5,1.2,21.0,644.0,955.22,701.31
2016,5,30,16,0,806.0,104.0,1.2,21.0,598.0,926.24,684.8
2016,5,30,16,15,784.5,100.5,1.15,20.5,548.5,889.17,663.35
2016,5,30,16,30,763.0,97.0,1.1,20.0,499.0,850.14,640.37
2016,5,30,16,45,736.0,92.5,1.1,19.5,448.0,803.24,612.3
2016,5,30,17,0,709.0,88.0,1.1,19.0,397.0,760.65,586.52
2016,5,30,17,15,670.5,82.5,1.05,18.5,345.5,701.27,547.33
2016,5,30,17,30,632.0,77.0,1.0,18.0,294.0,642.25,507.17
2016,5,30,17,45,580.0,70.0,0.95,17.5,243.5,571.54,456.61
2016,5,30,18,0,528.0,63.0,0.9,17.0,193.0,502.98,405.37
2016,5,30,18,15,448.0,54.5,0.8,16.0,146.5,415.59,336.35
2016,5,30,18,30,368.0,46.0,0.7,15.0,100.0,333.54,268.11
2016,5,30,18,45,249.0,33.0,0.6,14.5,63.5,227.32,175.01
2016,5,30,19,0,130.0,20.0,0.5,14.0,27.0,121.08,30.92
2016,5,30,19,15,65.0,10.0,0.5,13.5,13.5,42.93,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.0,18.0,0.55,11.5,34.0,14.11,2.3
2016,5,31,5,30,294.0,36.0,0.5,12.0,68.0,29.29,19.56
2016,5,31,5,45,389.5,45.5,0.45,12.5,111.5,35.99,26.3
2016,5,31,6,0,485.0,55.0,0.4,13.0,155.0,42.48,32.45
2016,5,31,6,15,547.5,62.5,0.4,13.5,204.5,46.94,36.57
2016,5,31,6,30,610.0,70.0,0.4,14.0,254.0,51.24,40.38
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.0,53.35,42.11
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,55.39,43.69
2016,5,31,7,15,730.0,84.0,0.4,15.5,410.0,62.25,49.47
2016,5,31,7,30,761.0,88.0,0.4,16.0,462.0,63.51,50.26
2016,5,31,7,45,785.0,91.5,0.45,17.0,512.5,64.26,50.52
2016,5,31,8,0,809.0,95.0,0.5,18.0,563.0,71.76,56.56
2016,5,31,8,15,826.5,97.5,0.5,18.5,610.5,118.96,64.11
2016,5,31,8,30,844.0,100.0,0.5,19.0,658.0,168.5,94.58
2016,5,31,8,45,858.0,102.5,0.55,19.5,702.0,228.32,140.15
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,280.5,182.96
2016,5,31,9,15,882.5,107.0,0.65,20.5,785.0,332.65,227.07
2016,5,31,9,30,893.0,109.0,0.7,21.0,824.0,385.54,271.58
2016,5,31,9,45,898.5,112.0,0.75,21.5,856.5,437.79,314.84
2016,5,31,10,0,904.0,115.0,0.8,22.0,889.0,489.89,356.78
2016,5,31,10,15,910.0,116.0,0.85,22.0,916.5,540.39,397.04
2016,5,31,10,30,916.0,117.0,0.9,22.0,944.0,590.38,435.82
2016,5,31,10,45,920.5,118.0,0.95,22.5,964.0,638.78,471.55
2016,5,31,11,0,925.0,119.0,1.0,23.0,984.0,686.15,505.51
2016,5,31,11,15,927.5,119.5,1.0,23.0,997.0,730.56,537.03
2016,5,31,11,30,930.0,120.0,1.0,23.0,1010.0,773.42,566.76
2016,5,31,11,45,931.0,120.0,1.05,23.5,1015.5,813.05,591.64
2016,5,31,12,0,932.0,120.0,1.1,24.0,1021.0,850.71,615.02
2016,5,31,12,15,932.0,120.0,1.1,24.0,1018.5,885.44,636.84
2016,5,31,12,30,932.0,120.0,1.1,24.0,1016.0,917.81,657.07
2016,5,31,12,45,932.0,118.0,1.1,24.0,1007.0,945.82,674.49
2016,5,31,13,0,932.0,116.0,1.1,24.0,998.0,971.03,690.18
2016,5,31,13,15,929.0,115.5,1.1,24.0,981.0,991.93,703.25
2016,5,31,13,30,926.0,115.0,1.1,24.0,964.0,1009.7,714.5
2016,5,31,13,45,921.5,113.5,1.15,24.5,940.0,1021.82,721.93
2016,5,31,14,0,917.0,112.0,1.2,25.0,916.0,1030.61,727.48
2016,5,31,14,15,910.0,110.5,1.2,24.5,885.5,1033.59,731.57
2016,5,31,14,30,903.0,109.0,1.2,24.0,855.0,1033.22,733.82
2016,5,31,14,45,894.0,107.5,1.2,24.0,818.5,1027.54,731.56
2016,5,31,15,0,885.0,106.0,1.2,24.0,782.0,1018.63,727.51
2016,5,31,15,15,873.5,103.5,1.2,24.0,740.5,1002.96,719.39
2016,5,31,15,30,862.0,101.0,1.2,24.0,699.0,984.29,709.55
2016,5,31,15,45,846.0,98.5,1.2,24.0,652.5,968.64,701.72
2016,5,31,16,0,830.0,96.0,1.2,24.0,606.0,940.02,685.59
2016,5,31,16,15,810.0,93.0,1.15,23.5,557.0,904.56,665.57
2016,5,31,16,30,790.0,90.0,1.1,23.0,508.0,867.04,644.01
2016,5,31,16,45,763.0,86.5,1.1,22.5,456.5,820.78,616.91
2016,5,31,17,0,736.0,83.0,1.1,22.0,405.0,773.32,588.33
2016,5,31,17,15,699.0,78.0,1.05,21.0,353.0,719.8,555.02
2016,5,31,17,30,662.0,73.0,1.0,20.0,301.0,661.79,517.18
2016,5,31,17,45,609.5,67.0,0.95,19.5,249.5,590.99,467.31
2016,5,31,18,0,557.0,61.0,0.9,19.0,198.0,522.34,416.74
2016,5,31,18,15,477.5,52.5,0.8,18.0,151.0,434.21,348.36
2016,5,31,18,30,398.0,44.0,0.7,17.0,104.0,351.51,280.36
2016,5,31,18,45,275.0,32.5,0.65,16.0,66.5,245.24,188.57
2016,5,31,19,0,152.0,21.0,0.6,15.0,29.0,135.94,44.17
2016,5,31,19,15,76.0,10.5,0.65,14.5,14.5,49.19,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,0.9,11.5,34.5,14.5,2.76
2016,6,1,5,30,290.0,37.0,0.9,12.0,69.0,30.19,20.33
2016,6,1,5,45,386.0,47.5,0.95,12.5,113.5,37.75,27.82
2016,6,1,6,0,482.0,58.0,1.0,13.0,158.0,45.04,34.69
2016,6,1,6,15,545.5,65.0,0.95,13.5,207.5,48.98,38.35
2016,6,1,6,30,609.0,72.0,0.9,14.0,257.0,52.8,41.74
2016,6,1,6,45,438.0,111.5,0.85,14.5,257.5,78.93,64.69
2016,6,1,7,0,267.0,151.0,0.8,15.0,258.0,108.3,89.93
2016,6,1,7,15,517.0,121.0,0.8,15.5,363.0,82.36,66.91
2016,6,1,7,30,767.0,91.0,0.8,16.0,468.0,65.8,52.22
2016,6,1,7,45,791.5,94.5,0.85,16.5,519.0,66.47,52.53
2016,6,1,8,0,816.0,98.0,0.9,17.0,570.0,74.52,59.17
2016,6,1,8,15,834.0,101.0,0.9,17.5,618.5,122.44,66.86
2016,6,1,8,30,852.0,104.0,0.9,18.0,667.0,172.77,98.2
2016,6,1,8,45,866.0,106.5,0.9,18.5,711.5,232.89,144.36
2016,6,1,9,0,880.0,109.0,0.9,19.0,756.0,285.5,187.81
2016,6,1,9,15,890.5,111.0,0.9,19.5,795.5,338.08,232.51
2016,6,1,9,30,901.0,113.0,0.9,20.0,835.0,391.41,277.53
2016,6,1,9,45,907.0,115.5,0.9,20.5,868.0,443.9,321.05
2016,6,1,10,0,913.0,118.0,0.9,21.0,901.0,496.28,363.16
2016,6,1,10,15,919.0,119.5,0.9,21.0,928.5,547.62,403.85
2016,6,1,10,30,925.0,121.0,0.9,21.0,956.0,598.43,442.93
2016,6,1,10,45,927.0,123.5,0.95,21.5,976.0,646.97,478.79
2016,6,1,11,0,929.0,126.0,1.0,22.0,996.0,694.27,512.73
2016,6,1,11,15,932.0,126.5,1.0,22.0,1009.0,739.26,544.67
2016,6,1,11,30,935.0,127.0,1.0,22.0,1022.0,782.76,574.85
2016,6,1,11,45,933.0,129.5,1.05,22.0,1026.5,822.47,601.11
2016,6,1,12,0,931.0,132.0,1.1,22.0,1031.0,860.09,625.73
2016,6,1,12,15,726.0,262.5,1.1,22.0,963.0,851.75,618.09
2016,6,1,12,30,521.0,393.0,1.1,22.0,895.0,823.98,595.22
2016,6,1,12,45,713.0,268.5,1.15,22.0,948.0,904.63,654.37
2016,6,1,13,0,905.0,144.0,1.2,22.0,1001.0,972.29,698.55
2016,6,1,13,15,901.0,143.0,1.2,22.0,983.5,991.82,710.36
2016,6,1,13,30,897.0,142.0,1.2,22.0,966.0,1008.25,720.93
2016,6,1,13,45,889.5,142.0,1.2,22.0,941.0,1019.09,728.14
2016,6,1,14,0,882.0,142.0,1.2,22.0,916.0,1026.67,733.53
2016,6,1,14,15,874.0,140.0,1.15,22.0,885.0,1028.49,734.58
2016,6,1,14,30,866.0,138.0,1.1,22.0,854.0,1038.74,741.05
2016,6,1,14,45,855.0,136.5,1.1,22.0,817.0,1031.66,737.77
2016,6,1,15,0,844.0,135.0,1.1,22.0,780.0,1021.37,732.87
2016,6,1,15,15,830.0,132.0,1.05,21.5,738.0,1003.26,723.66
2016,6,1,15,30,816.0,129.0,1.0,21.0,696.0,982.18,712.71
2016,6,1,15,45,683.0,155.5,0.95,21.0,608.0,882.41,649.7
2016,6,1,16,0,550.0,182.0,0.9,21.0,520.0,768.18,576.06
2016,6,1,16,15,644.0,147.5,0.85,20.5,512.0,818.55,613.63
2016,6,1,16,30,738.0,113.0,0.8,20.0,504.0,852.97,638.29
2016,6,1,16,45,711.5,107.0,0.8,20.0,453.0,805.61,608.14
2016,6,1,17,0,685.0,101.0,0.8,20.0,402.0,757.17,577.69
2016,6,1,17,15,645.0,95.0,0.75,19.0,350.0,696.51,539.17
2016,6,1,17,30,605.0,89.0,0.7,18.0,298.0,636.22,499.46
2016,6,1,17,45,555.0,80.0,0.65,17.5,247.5,565.3,449.2
2016,6,1,18,0,505.0,71.0,0.6,17.0,197.0,496.32,397.96
2016,6,1,18,15,424.0,61.0,0.6,16.0,150.5,406.87,328.36
2016,6,1,18,30,343.0,51.0,0.6,15.0,104.0,322.12,259.01
2016,6,1,18,45,230.0,37.0,0.65,14.5,66.5,222.38,172.45
2016,6,1,19,0,117.0,23.0,0.7,14.0,29.0,120.26,45.44
2016,6,1,19,15,58.5,11.5,0.7,13.5,14.5,41.03,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,34.0,9.0,0.7,10.0,10.0,8.19,0.0
2016,6,2,5,15,166.5,23.0,0.65,10.5,40.5,18.09,5.17
2016,6,2,5,30,299.0,37.0,0.6,11.0,71.0,30.17,20.45
2016,6,2,5,45,395.5,47.0,0.55,11.5,115.0,37.29,27.58
2016,6,2,6,0,492.0,57.0,0.5,12.0,159.0,44.18,34.1
2016,6,2,6,15,555.5,64.0,0.45,12.5,209.5,48.16,37.82
2016,6,2,6,30,619.0,71.0,0.4,13.0,260.0,52.03,41.25
