Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,45,504.5,101.5,0.4,13.5,274.0,72.32,59.1
2016,6,2,7,0,390.0,132.0,0.4,14.0,288.0,90.84,75.0
2016,6,2,7,15,581.0,111.5,0.35,14.5,379.0,75.09,60.82
2016,6,2,7,30,772.0,91.0,0.3,15.0,470.0,65.82,52.45
2016,6,2,7,45,796.0,94.5,0.3,15.5,521.5,66.49,52.76
2016,6,2,8,0,820.0,98.0,0.3,16.0,573.0,75.07,50.6
2016,6,2,8,15,838.0,101.0,0.3,16.5,621.5,123.16,67.29
2016,6,2,8,30,856.0,104.0,0.3,17.0,670.0,173.65,98.67
2016,6,2,8,45,870.0,106.0,0.35,18.0,714.5,233.61,144.24
2016,6,2,9,0,884.0,108.0,0.4,19.0,759.0,286.04,186.94
2016,6,2,9,15,894.5,110.0,0.45,19.5,798.5,338.78,231.45
2016,6,2,9,30,905.0,112.0,0.5,20.0,838.0,392.27,276.34
2016,6,2,9,45,906.5,117.5,0.55,20.5,870.0,445.35,320.16
2016,6,2,10,0,908.0,123.0,0.6,21.0,902.0,497.92,362.29
2016,6,2,10,15,914.0,124.0,0.65,21.5,929.0,548.65,401.78
2016,6,2,10,30,920.0,125.0,0.7,22.0,956.0,598.87,439.65
2016,6,2,10,45,924.0,126.5,0.75,22.5,976.5,647.59,475.28
2016,6,2,11,0,928.0,128.0,0.8,23.0,997.0,695.24,509.13
2016,6,2,11,15,930.5,128.5,0.8,23.0,1009.5,739.86,540.43
2016,6,2,11,30,933.0,129.0,0.8,23.0,1022.0,782.94,569.97
2016,6,2,11,45,933.5,129.5,0.85,23.5,1027.5,822.84,595.0
2016,6,2,12,0,934.0,130.0,0.9,24.0,1033.0,860.77,618.35
2016,6,2,12,15,933.0,129.5,0.9,24.0,1030.5,894.49,639.26
2016,6,2,12,30,932.0,129.0,0.9,24.0,1028.0,925.8,658.58
2016,6,2,12,45,939.0,123.0,0.9,24.0,1020.5,956.63,677.56
2016,6,2,13,0,946.0,117.0,0.9,24.0,1013.0,984.83,694.84
2016,6,2,13,15,942.5,116.0,0.9,24.0,996.0,1005.14,707.33
2016,6,2,13,30,939.0,115.0,0.9,24.0,979.0,1022.26,718.03
2016,6,2,13,45,934.5,114.0,0.95,24.5,954.5,1035.14,725.92
2016,6,2,14,0,930.0,113.0,1.0,25.0,930.0,1044.68,731.95
2016,6,2,14,15,922.5,111.5,1.0,24.5,898.5,1047.36,735.81
2016,6,2,14,30,915.0,110.0,1.0,24.0,867.0,1046.64,737.87
2016,6,2,14,45,906.0,108.0,1.0,24.0,830.0,1040.52,735.39
2016,6,2,15,0,897.0,106.0,1.0,24.0,793.0,1031.12,731.11
2016,6,2,15,15,885.0,104.0,1.0,23.5,751.0,1015.53,724.58
2016,6,2,15,30,873.0,102.0,1.0,23.0,709.0,996.93,716.3
2016,6,2,15,45,857.0,99.0,1.0,23.0,662.0,970.37,701.67
2016,6,2,16,0,841.0,96.0,1.0,23.0,615.0,951.35,691.92
2016,6,2,16,15,820.5,93.0,1.0,22.5,565.0,915.28,672.36
2016,6,2,16,30,800.0,90.0,1.0,22.0,515.0,877.15,651.32
2016,6,2,16,45,772.5,86.5,1.0,21.5,463.0,830.25,623.95
2016,6,2,17,0,745.0,83.0,1.0,21.0,411.0,782.16,595.08
2016,6,2,17,15,708.5,78.0,0.95,20.0,358.5,728.75,561.97
2016,6,2,17,30,672.0,73.0,0.9,19.0,306.0,670.85,524.36
2016,6,2,17,45,620.5,67.0,0.85,18.5,255.0,600.47,474.97
2016,6,2,18,0,569.0,61.0,0.8,18.0,204.0,532.14,424.85
2016,6,2,18,15,492.0,53.0,0.75,17.0,156.5,445.84,358.53
2016,6,2,18,30,415.0,45.0,0.7,16.0,109.0,364.65,292.03
2016,6,2,18,45,296.5,33.0,0.65,15.5,70.5,259.54,201.24
2016,6,2,19,0,178.0,21.0,0.6,15.0,32.0,154.26,66.67
2016,6,2,19,15,89.0,10.5,0.55,14.5,16.0,56.15,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,13.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,13.0,10.0,8.19,0.0
2016,6,3,5,15,187.0,22.0,0.1,13.0,41.0,17.91,5.23
2016,6,3,5,30,325.0,35.0,0.1,13.0,72.0,28.32,18.77
2016,6,3,5,45,417.0,44.5,0.1,13.5,116.5,35.09,25.48
2016,6,3,6,0,509.0,54.0,0.1,14.0,161.0,41.63,31.62
2016,6,3,6,15,570.0,61.0,0.1,14.5,210.5,45.74,35.4
2016,6,3,6,30,631.0,68.0,0.1,15.0,260.0,49.71,38.89
2016,6,3,6,45,673.0,73.0,0.1,15.5,312.0,51.9,40.68
2016,6,3,7,0,715.0,78.0,0.1,16.0,364.0,59.35,47.02
2016,6,3,7,15,745.0,82.5,0.1,16.5,416.0,61.14,48.29
2016,6,3,7,30,775.0,87.0,0.1,17.0,468.0,62.83,49.46
2016,6,3,7,45,652.5,130.5,0.1,18.0,475.0,82.83,66.19
2016,6,3,8,0,530.0,174.0,0.1,19.0,482.0,115.49,84.54
2016,6,3,8,15,693.0,136.0,0.15,20.0,573.5,129.81,76.15
2016,6,3,8,30,856.0,98.0,0.2,21.0,665.0,178.94,101.09
2016,6,3,8,45,868.5,100.5,0.25,22.0,708.5,229.85,138.98
2016,6,3,9,0,881.0,103.0,0.3,23.0,752.0,282.09,180.98
2016,6,3,9,15,891.0,105.0,0.3,23.5,790.5,334.44,224.28
2016,6,3,9,30,901.0,107.0,0.3,24.0,829.0,387.48,267.78
2016,6,3,9,45,916.0,104.0,0.35,25.0,864.0,439.27,309.09
2016,6,3,10,0,931.0,101.0,0.4,26.0,899.0,491.75,349.62
2016,6,3,10,15,936.0,102.0,0.45,26.5,926.0,542.87,388.59
2016,6,3,10,30,941.0,103.0,0.5,27.0,953.0,593.34,425.84
2016,6,3,10,45,944.0,104.5,0.55,27.5,972.5,642.19,460.79
2016,6,3,11,0,947.0,106.0,0.6,28.0,992.0,689.85,493.88
2016,6,3,11,15,949.0,106.5,0.65,28.0,1005.0,734.65,525.24
2016,6,3,11,30,951.0,107.0,0.7,28.0,1018.0,777.81,554.5
2016,6,3,11,45,950.5,108.0,0.75,28.0,1023.0,817.71,579.93
2016,6,3,12,0,950.0,109.0,0.8,28.0,1028.0,855.53,603.93
2016,6,3,12,15,949.5,109.0,0.85,28.0,1025.5,890.23,625.9
2016,6,3,12,30,949.0,109.0,0.9,28.0,1023.0,922.5,646.36
2016,6,3,12,45,937.0,115.0,0.95,28.0,1010.5,947.48,662.36
2016,6,3,13,0,925.0,121.0,1.0,28.0,998.0,969.33,676.58
2016,6,3,13,15,921.0,120.0,1.0,27.5,980.5,988.81,689.93
2016,6,3,13,30,917.0,119.0,1.0,27.0,963.0,1005.14,701.5
2016,6,3,13,45,912.0,118.0,1.05,27.0,939.0,1017.28,710.26
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,1026.16,717.21
2016,6,3,14,15,899.5,115.5,1.1,27.0,884.0,1028.73,719.59
2016,6,3,14,30,892.0,114.0,1.1,27.0,853.0,1027.99,720.17
2016,6,3,14,45,882.0,112.0,1.1,27.0,816.0,1020.92,717.09
2016,6,3,15,0,872.0,110.0,1.1,27.0,779.0,1010.65,712.25
2016,6,3,15,15,859.0,108.0,1.1,26.5,737.0,994.28,705.2
2016,6,3,15,30,846.0,106.0,1.1,26.0,695.0,975.0,696.45
2016,6,3,15,45,829.0,103.5,1.1,26.0,649.0,958.94,688.41
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,929.73,672.03
2016,6,3,16,15,790.5,97.5,1.05,25.5,553.5,892.67,651.11
2016,6,3,16,30,769.0,94.0,1.0,25.0,504.0,853.65,628.71
2016,6,3,16,45,740.5,90.5,1.0,24.5,453.0,806.6,601.27
2016,6,3,17,0,712.0,87.0,1.0,24.0,402.0,763.62,575.92
2016,6,3,17,15,674.5,81.5,0.95,23.0,350.0,705.04,539.3
2016,6,3,17,30,637.0,76.0,0.9,22.0,298.0,646.76,501.58
2016,6,3,17,45,584.0,70.0,0.85,21.5,248.0,576.4,452.39
2016,6,3,18,0,531.0,64.0,0.8,21.0,198.0,508.2,402.61
2016,6,3,18,15,455.0,55.0,0.75,20.0,151.5,422.74,337.03
2016,6,3,18,30,379.0,46.0,0.7,19.0,105.0,342.41,271.86
2016,6,3,18,45,265.0,34.0,0.65,18.5,68.0,241.48,185.71
2016,6,3,19,0,151.0,22.0,0.6,18.0,31.0,138.84,64.27
2016,6,3,19,15,75.5,11.0,0.6,17.5,15.5,49.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,16.0,8.0,7.28,0.0
2016,6,4,5,15,79.0,23.5,0.55,16.0,32.5,19.12,5.99
2016,6,4,5,30,158.0,39.0,0.5,16.0,57.0,30.11,19.97
2016,6,4,5,45,214.0,55.5,0.5,16.5,92.5,42.19,31.24
2016,6,4,6,0,270.0,72.0,0.5,17.0,128.0,53.81,41.81
2016,6,4,6,15,307.5,88.0,0.5,17.0,169.0,64.53,51.44
2016,6,4,6,30,345.0,104.0,0.5,17.0,210.0,74.76,60.44
2016,6,4,6,45,382.0,115.5,0.55,17.5,252.5,81.34,65.93
2016,6,4,7,0,419.0,127.0,0.6,18.0,295.0,87.58,71.0
2016,6,4,7,15,227.0,157.5,0.6,18.0,250.0,111.37,91.12
2016,6,4,7,30,35.0,188.0,0.6,18.0,205.0,144.03,118.32
2016,6,4,7,45,165.0,214.0,0.6,18.0,308.0,152.93,125.22
2016,6,4,8,0,295.0,240.0,0.6,18.0,411.0,161.69,123.67
2016,6,4,8,15,224.5,271.5,0.6,18.0,408.5,206.92,153.73
2016,6,4,8,30,154.0,303.0,0.6,18.0,406.0,234.14,175.12
2016,6,4,8,45,87.5,285.0,0.6,18.5,344.5,235.56,178.12
2016,6,4,9,0,21.0,267.0,0.6,19.0,283.0,227.25,173.91
2016,6,4,9,15,16.5,255.5,0.6,19.0,269.0,220.29,168.54
2016,6,4,9,30,12.0,244.0,0.6,19.0,255.0,212.09,162.22
2016,6,4,9,45,82.5,333.0,0.65,19.5,404.5,300.97,227.97
2016,6,4,10,0,153.0,422.0,0.7,20.0,554.0,395.75,296.2
2016,6,4,10,15,218.5,427.5,0.7,20.0,621.5,445.94,332.0
2016,6,4,10,30,284.0,433.0,0.7,20.0,689.0,494.91,367.34
2016,6,4,10,45,194.0,447.5,0.75,20.5,624.5,480.55,356.48
2016,6,4,11,0,104.0,462.0,0.8,21.0,560.0,455.2,337.52
2016,6,4,11,15,204.5,461.5,0.85,21.5,657.0,529.73,391.48
2016,6,4,11,30,305.0,461.0,0.9,22.0,754.0,614.76,450.87
2016,6,4,11,45,197.0,467.5,0.95,22.5,657.5,560.11,410.69
2016,6,4,12,0,89.0,474.0,1.0,23.0,561.0,492.61,361.77
2016,6,4,12,15,177.0,475.5,1.0,23.0,647.0,579.62,424.82
2016,6,4,12,30,265.0,477.0,1.0,23.0,733.0,674.85,490.63
2016,6,4,12,45,380.0,435.0,1.0,23.5,798.0,755.31,545.3
2016,6,4,13,0,495.0,393.0,1.0,24.0,863.0,846.56,605.53
2016,6,4,13,15,688.5,262.0,1.0,24.0,902.5,924.52,660.37
2016,6,4,13,30,882.0,131.0,1.0,24.0,942.0,983.3,697.17
2016,6,4,13,45,881.0,127.0,1.05,24.5,920.0,996.09,704.48
2016,6,4,14,0,880.0,123.0,1.1,25.0,898.0,1005.67,710.55
2016,6,4,14,15,873.0,121.5,1.1,25.0,868.5,1008.65,713.17
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,1008.4,714.03
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,1003.86,712.43
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,996.15,709.06
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,980.41,702.21
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,972.52,700.46
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,947.37,686.41
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,919.63,670.88
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,883.77,650.45
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,845.94,628.54
2016,6,4,16,45,733.0,91.0,1.0,22.5,450.5,800.81,602.05
2016,6,4,17,0,707.0,87.0,1.0,22.0,400.0,759.62,577.63
2016,6,4,17,15,670.5,81.5,0.95,21.0,349.0,702.06,541.34
2016,6,4,17,30,634.0,76.0,0.9,20.0,298.0,644.74,503.95
2016,6,4,17,45,583.5,69.5,0.85,19.5,248.5,575.78,455.4
2016,6,4,18,0,533.0,63.0,0.8,19.0,199.0,508.85,406.21
2016,6,4,18,15,460.0,54.5,0.7,18.0,153.0,426.04,341.98
2016,6,4,18,30,387.0,46.0,0.6,17.0,107.0,348.08,278.08
2016,6,4,18,45,276.5,34.0,0.55,16.5,69.5,248.85,193.07
2016,6,4,19,0,166.0,22.0,0.5,16.0,32.0,147.94,74.41
2016,6,4,19,15,83.0,11.0,0.45,15.5,16.0,53.63,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.6,12.0,10.0,8.19,0.0
2016,6,5,5,15,193.0,22.0,0.55,12.0,41.0,17.88,5.57
2016,6,5,5,30,324.0,35.0,0.5,12.0,72.0,28.27,18.79
2016,6,5,5,45,414.5,44.5,0.45,12.5,116.0,35.04,25.5
2016,6,5,6,0,505.0,54.0,0.4,13.0,160.0,41.58,31.66
2016,6,5,6,15,564.5,61.0,0.4,13.5,209.0,45.68,35.45
2016,6,5,6,30,624.0,68.0,0.4,14.0,258.0,49.64,38.96
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.0,51.83,40.75
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,53.92,42.4
2016,6,5,7,15,738.0,82.5,0.4,15.5,413.5,61.06,48.42
2016,6,5,7,30,768.0,87.0,0.4,16.0,465.0,62.74,49.59
2016,6,5,7,45,791.0,90.0,0.45,16.5,515.5,63.16,49.67
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,72.46,47.62
2016,6,5,8,15,831.0,96.0,0.5,17.5,613.5,120.04,64.55
2016,6,5,8,30,848.0,99.0,0.5,18.0,661.0,179.06,103.07
2016,6,5,8,45,861.5,101.5,0.55,18.5,705.0,229.66,141.61
2016,6,5,9,0,875.0,104.0,0.6,19.0,749.0,281.7,184.6
2016,6,5,9,15,885.5,105.5,0.6,19.5,787.5,333.46,228.42
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,385.96,272.53
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,437.94,315.58
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,490.42,357.85
2016,6,5,10,15,926.5,106.0,0.75,21.0,922.5,541.27,398.47
2016,6,5,10,30,932.0,107.0,0.8,21.0,949.0,591.54,437.54
2016,6,5,10,45,935.5,108.0,0.85,21.5,969.0,639.87,473.3
2016,6,5,11,0,939.0,109.0,0.9,22.0,989.0,687.06,507.21
2016,6,5,11,15,941.0,109.5,0.95,22.0,1002.0,731.52,539.37
2016,6,5,11,30,943.0,110.0,1.0,22.0,1015.0,774.37,569.51
2016,6,5,11,45,943.5,111.0,1.05,22.0,1020.5,814.75,596.1
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,853.14,621.26
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.0,888.11,643.38
2016,6,5,12,30,944.0,112.0,1.1,22.0,1022.0,920.72,663.88
2016,6,5,12,45,937.0,114.5,1.15,22.0,1011.5,946.85,681.05
2016,6,5,13,0,930.0,117.0,1.2,22.0,1001.0,970.01,696.47
2016,6,5,13,15,927.0,116.5,1.2,22.0,984.0,990.97,709.76
2016,6,5,13,30,924.0,116.0,1.2,22.0,967.0,1008.84,721.2
2016,6,5,13,45,919.5,114.5,1.2,22.0,943.5,1021.06,729.24
2016,6,5,14,0,915.0,113.0,1.2,22.0,920.0,1029.98,735.43
2016,6,5,14,15,908.5,112.0,1.2,22.0,890.0,1034.13,738.84
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,1034.97,740.4
2016,6,5,14,45,893.5,109.0,1.2,22.0,823.5,1029.45,738.18
2016,6,5,15,0,885.0,107.0,1.2,22.0,787.0,1020.68,734.17
2016,6,5,15,15,873.0,104.5,1.2,21.5,745.5,1004.7,727.17
2016,6,5,15,30,861.0,102.0,1.2,21.0,704.0,985.73,718.41
2016,6,5,15,45,846.5,99.5,1.2,21.0,658.5,961.47,704.93
2016,6,5,16,0,832.0,97.0,1.2,21.0,613.0,944.81,696.44
2016,6,5,16,15,812.5,93.5,1.15,20.5,564.0,909.35,676.03
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,871.8,654.21
2016,6,5,16,45,767.5,86.0,1.1,20.0,464.0,826.35,626.22
2016,6,5,17,0,742.0,82.0,1.1,20.0,413.0,779.64,596.82
2016,6,5,17,15,706.5,77.5,1.05,19.5,361.0,727.67,563.4
2016,6,5,17,30,671.0,73.0,1.0,19.0,309.0,671.38,525.78
2016,6,5,17,45,622.5,66.5,0.95,18.5,258.0,602.7,477.57
2016,6,5,18,0,574.0,60.0,0.9,18.0,207.0,535.88,428.59
2016,6,5,18,15,500.5,52.0,0.8,17.0,160.0,451.79,363.86
2016,6,5,18,30,427.0,44.0,0.7,16.0,113.0,372.6,298.89
2016,6,5,18,45,314.5,33.0,0.65,15.5,74.0,271.47,212.08
2016,6,5,19,0,202.0,22.0,0.6,15.0,35.0,171.88,92.58
2016,6,5,19,15,101.0,11.0,0.6,14.5,17.5,63.2,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,4.5,0.8,11.5,5.0,0.0,0.0
2016,6,6,5,0,61.0,9.0,0.8,12.0,10.0,8.19,0.0
2016,6,6,5,15,191.0,21.5,0.8,12.0,40.5,17.4,5.38
2016,6,6,5,30,321.0,34.0,0.8,12.0,71.0,27.33,17.97
2016,6,6,5,45,411.0,43.0,0.85,12.5,114.5,33.69,24.28
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,39.85,30.09
2016,6,6,6,15,312.0,86.0,0.85,13.5,158.0,63.05,50.9
2016,6,6,6,30,123.0,120.0,0.8,14.0,158.0,91.67,76.09
2016,6,6,6,45,133.5,141.0,0.8,14.5,189.0,106.06,88.34
2016,6,6,7,0,144.0,162.0,0.8,15.0,220.0,120.02,99.98
2016,6,6,7,15,451.0,123.0,0.75,15.5,339.0,83.09,67.5
2016,6,6,7,30,758.0,84.0,0.7,16.0,458.0,60.42,47.52
2016,6,6,7,45,780.5,87.0,0.7,16.5,507.0,60.92,47.73
2016,6,6,8,0,803.0,90.0,0.7,17.0,556.0,70.36,45.87
2016,6,6,8,15,819.5,92.5,0.7,17.0,602.5,116.94,62.56
2016,6,6,8,30,836.0,95.0,0.7,17.0,649.0,174.97,100.88
2016,6,6,8,45,849.5,97.0,0.75,17.5,692.0,224.5,138.94
2016,6,6,9,0,863.0,99.0,0.8,18.0,735.0,275.46,181.44
2016,6,6,9,15,873.0,101.0,0.8,18.5,773.5,326.71,225.27
2016,6,6,9,30,883.0,103.0,0.8,19.0,812.0,378.66,269.4
2016,6,6,9,45,890.5,104.5,0.85,19.5,844.5,429.8,312.28
2016,6,6,10,0,898.0,106.0,0.9,20.0,877.0,480.99,354.02
2016,6,6,10,15,903.5,107.0,0.95,20.0,903.5,530.68,394.17
2016,6,6,10,30,909.0,108.0,1.0,20.0,930.0,579.82,432.83
2016,6,6,10,45,913.0,109.0,1.05,20.5,950.0,627.35,468.43
2016,6,6,11,0,917.0,110.0,1.1,21.0,970.0,673.83,502.24
2016,6,6,11,15,919.0,110.5,1.1,21.0,982.5,717.32,533.6
2016,6,6,11,30,921.0,111.0,1.1,21.0,995.0,759.26,562.97
2016,6,6,11,45,921.5,111.5,1.1,21.0,1000.5,798.36,588.39
2016,6,6,12,0,922.0,112.0,1.1,21.0,1006.0,835.51,612.31
2016,6,6,12,15,922.0,112.0,1.1,21.0,1004.0,869.73,634.16
2016,6,6,12,30,922.0,112.0,1.1,21.0,1002.0,901.64,654.43
2016,6,6,12,45,911.0,117.5,1.15,21.0,990.0,926.35,670.84
2016,6,6,13,0,900.0,123.0,1.2,21.0,978.0,948.06,685.46
2016,6,6,13,15,896.5,122.0,1.2,21.0,961.0,967.54,697.97
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,983.99,708.65
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,995.37,716.26
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,1003.56,722.05
2016,6,6,14,15,875.0,117.5,1.2,21.0,867.5,1006.53,724.73
2016,6,6,14,30,868.0,116.0,1.2,21.0,838.0,1006.27,725.6
2016,6,6,14,45,858.0,114.5,1.2,21.0,802.0,999.83,722.75
2016,6,6,15,0,848.0,113.0,1.2,21.0,766.0,990.28,718.15
2016,6,6,15,15,836.0,110.5,1.15,20.5,725.5,974.62,710.28
2016,6,6,15,30,824.0,108.0,1.1,20.0,685.0,966.77,707.58
2016,6,6,15,45,808.0,105.5,1.1,20.0,640.0,941.47,693.17
2016,6,6,16,0,792.0,103.0,1.1,20.0,595.0,913.65,677.29
2016,6,6,16,15,771.5,99.5,1.1,19.5,547.0,878.0,657.39
2016,6,6,16,30,751.0,96.0,1.1,19.0,499.0,840.42,635.92
2016,6,6,16,45,725.0,91.5,1.1,18.5,449.0,794.93,608.56
2016,6,6,17,0,699.0,87.0,1.1,18.0,399.0,753.34,583.3
2016,6,6,17,15,663.0,82.0,1.1,17.5,348.5,697.14,546.74
2016,6,6,17,30,627.0,77.0,1.1,17.0,298.0,641.16,509.1
2016,6,6,17,45,578.5,70.0,1.1,16.5,249.0,573.34,460.95
2016,6,6,18,0,530.0,63.0,1.1,16.0,200.0,507.43,411.98
2016,6,6,18,15,457.0,54.5,1.1,15.5,154.0,424.69,346.58
2016,6,6,18,30,384.0,46.0,1.1,15.0,108.0,346.83,281.55
2016,6,6,18,45,277.0,34.5,1.1,14.5,71.0,250.23,197.69
2016,6,6,19,0,170.0,23.0,1.1,14.0,34.0,153.18,86.62
2016,6,6,19,15,85.0,11.5,1.1,13.5,17.0,55.31,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,4.5,0.7,12.0,5.0,0.0,0.0
2016,6,7,5,0,47.0,9.0,0.7,12.0,10.0,8.19,0.0
2016,6,7,5,15,168.5,22.5,0.7,12.0,39.5,17.67,5.65
2016,6,7,5,30,290.0,36.0,0.7,12.0,69.0,29.1,19.5
2016,6,7,5,45,382.0,45.5,0.7,12.5,111.5,35.8,26.16
2016,6,7,6,0,474.0,55.0,0.7,13.0,154.0,42.29,32.27
2016,6,7,6,15,237.0,77.5,0.65,13.5,127.0,59.9,48.1
2016,6,7,6,30,0.0,100.0,0.6,14.0,100.0,84.0,69.34
2016,6,7,6,45,4.5,118.5,0.6,14.5,120.5,98.91,82.09
2016,6,7,7,0,9.0,137.0,0.6,15.0,141.0,113.71,94.49
2016,6,7,7,15,30.5,167.0,0.6,15.5,182.0,129.58,107.55
2016,6,7,7,30,52.0,197.0,0.6,16.0,223.0,149.56,123.84
2016,6,7,7,45,62.5,222.0,0.6,16.5,256.0,165.92,136.8
2016,6,7,8,0,73.0,247.0,0.6,17.0,289.0,183.43,143.21
2016,6,7,8,15,117.0,275.0,0.6,17.5,349.5,201.24,153.05
2016,6,7,8,30,161.0,303.0,0.6,18.0,410.0,235.13,175.62
2016,6,7,8,45,504.0,205.0,0.65,18.5,570.5,225.88,153.4
2016,6,7,9,0,847.0,107.0,0.7,19.0,731.0,277.37,182.56
2016,6,7,9,15,858.0,109.0,0.7,19.0,770.0,328.11,226.0
2016,6,7,9,30,869.0,111.0,0.7,19.0,809.0,379.68,270.0
2016,6,7,9,45,881.0,110.5,0.75,19.5,843.0,430.44,312.32
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,481.67,353.9
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,531.38,393.92
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,580.6,432.5
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,628.46,468.19
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,675.26,502.08
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,719.28,533.65
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,761.85,563.47
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,800.89,589.37
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,838.02,613.91
2016,6,7,12,15,920.0,117.0,1.1,21.0,1007.5,872.27,635.77
2016,6,7,12,30,920.0,117.0,1.1,21.0,1006.0,904.24,656.05
2016,6,7,12,45,912.0,121.0,1.15,21.0,995.5,930.29,673.3
2016,6,7,13,0,904.0,125.0,1.2,21.0,985.0,953.45,688.82
2016,6,7,13,15,901.0,124.0,1.2,20.5,968.5,973.57,703.03
2016,6,7,13,30,898.0,123.0,1.2,20.0,952.0,990.65,715.46
2016,6,7,13,45,890.0,124.0,1.2,20.0,928.0,1001.76,722.91
2016,6,7,14,0,882.0,125.0,1.2,20.0,904.0,1009.67,728.54
2016,6,7,14,15,875.0,123.5,1.2,19.5,874.0,1012.8,732.72
2016,6,7,14,30,868.0,122.0,1.2,19.0,844.0,1012.71,735.09
2016,6,7,14,45,856.0,121.5,1.2,19.0,808.0,1005.49,731.74
2016,6,7,15,0,844.0,121.0,1.2,19.0,772.0,995.21,726.65
2016,6,7,15,15,831.5,118.5,1.2,18.5,731.0,990.38,726.6
2016,6,7,15,30,819.0,116.0,1.2,18.0,690.0,971.47,717.49
2016,6,7,15,45,801.0,113.5,1.2,18.0,644.5,944.35,701.89
2016,6,7,16,0,783.0,111.0,1.2,18.0,599.0,914.76,684.68
2016,6,7,16,15,762.0,107.5,1.2,17.5,551.0,878.84,664.38
2016,6,7,16,30,741.0,104.0,1.2,17.0,503.0,846.33,646.12
2016,6,7,16,45,711.0,100.0,1.2,17.0,452.0,798.41,615.61
2016,6,7,17,0,681.0,96.0,1.2,17.0,401.0,749.63,583.98
2016,6,7,17,15,643.5,90.5,1.2,16.5,350.5,692.01,546.15
2016,6,7,17,30,606.0,85.0,1.2,16.0,300.0,634.65,507.17
2016,6,7,17,45,551.5,78.0,1.2,15.5,250.0,562.72,455.48
2016,6,7,18,0,497.0,71.0,1.2,15.0,200.0,492.99,403.04
2016,6,7,18,15,422.0,61.5,1.15,14.5,154.5,408.55,335.11
2016,6,7,18,30,347.0,52.0,1.1,14.0,109.0,326.97,266.74
2016,6,7,18,45,239.0,38.5,1.05,13.5,71.5,229.88,182.41
2016,6,7,19,0,131.0,25.0,1.0,13.0,34.0,135.03,78.95
2016,6,7,19,15,65.5,12.5,1.0,13.0,17.0,46.0,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,76.0,11.0,1.1,12.0,12.0,10.01,0.0
2016,6,8,5,15,211.0,23.0,1.1,12.0,43.0,18.8,6.44
2016,6,8,5,30,346.0,35.0,1.1,12.0,74.0,28.28,18.78
2016,6,8,5,45,435.0,43.0,1.15,12.5,118.0,33.75,24.32
2016,6,8,6,0,524.0,51.0,1.2,13.0,162.0,39.08,29.39
2016,6,8,6,15,362.0,84.0,1.2,13.0,170.5,61.8,49.88
2016,6,8,6,30,200.0,117.0,1.2,13.0,179.0,86.52,71.87
2016,6,8,6,45,215.0,136.5,1.2,13.5,214.0,99.1,82.66
2016,6,8,7,0,230.0,156.0,1.2,14.0,249.0,111.17,92.79
2016,6,8,7,15,332.5,160.5,1.2,14.0,314.5,114.1,95.0
2016,6,8,7,30,435.0,165.0,1.2,14.0,380.0,108.29,89.64
2016,6,8,7,45,626.5,126.5,1.25,14.5,471.5,79.73,64.45
2016,6,8,8,0,818.0,88.0,1.3,15.0,563.0,69.51,45.25
2016,6,8,8,15,834.5,90.5,1.3,15.0,610.0,126.38,70.37
2016,6,8,8,30,851.0,93.0,1.3,15.0,657.0,175.55,101.74
2016,6,8,8,45,863.0,95.5,1.3,15.5,700.0,225.86,141.02
2016,6,8,9,0,875.0,98.0,1.3,16.0,743.0,277.47,184.69
2016,6,8,9,15,885.0,100.0,1.3,16.0,781.5,329.27,230.14
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,381.79,276.13
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,434.01,320.7
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,485.25,363.11
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,534.78,403.84
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,583.83,443.13
2016,6,8,10,45,900.5,123.0,1.45,17.0,953.0,630.54,479.69
2016,6,8,11,0,901.0,126.0,1.5,17.0,972.0,675.95,514.39
2016,6,8,11,15,903.5,127.0,1.55,17.0,985.0,719.67,547.17
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,761.95,578.27
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,800.41,604.9
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,836.92,629.78
2016,6,8,12,15,694.0,270.5,1.7,17.0,943.0,831.11,623.12
2016,6,8,12,30,484.0,410.0,1.7,17.0,878.0,805.97,600.7
2016,6,8,12,45,670.0,284.0,1.75,17.0,925.0,879.4,657.19
2016,6,8,13,0,856.0,158.0,1.8,17.0,972.0,939.35,699.23
2016,6,8,13,15,852.5,157.0,1.8,17.0,955.5,969.51,718.83
2016,6,8,13,30,849.0,156.0,1.8,17.0,939.0,986.47,730.13
2016,6,8,13,45,846.5,152.5,1.85,17.0,916.5,998.76,739.3
2016,6,8,14,0,844.0,149.0,1.9,17.0,894.0,1007.87,746.58
2016,6,8,14,15,836.0,147.0,1.85,17.0,864.5,1009.88,748.07
2016,6,8,14,30,828.0,145.0,1.8,17.0,835.0,1008.67,747.67
2016,6,8,14,45,820.5,141.5,1.8,17.0,800.0,1003.14,745.31
2016,6,8,15,0,813.0,138.0,1.8,17.0,765.0,994.47,741.07
2016,6,8,15,15,799.5,135.0,1.8,16.5,724.5,977.27,732.74
2016,6,8,15,30,786.0,132.0,1.8,16.0,684.0,957.19,722.61
2016,6,8,15,45,562.5,192.5,1.8,16.0,574.5,798.59,615.96
2016,6,8,16,0,339.0,253.0,1.8,16.0,465.0,628.17,491.65
2016,6,8,16,15,410.5,213.0,1.75,15.5,449.0,665.7,524.63
2016,6,8,16,30,482.0,173.0,1.7,15.0,433.0,679.84,539.23
2016,6,8,16,45,452.0,160.5,1.7,15.0,385.0,628.67,502.78
2016,6,8,17,0,422.0,148.0,1.7,15.0,337.0,577.34,466.0
2016,6,8,17,15,386.5,137.5,1.65,14.5,294.5,524.02,427.12
2016,6,8,17,30,351.0,127.0,1.6,14.0,252.0,471.68,387.82
2016,6,8,17,45,433.0,98.5,1.6,14.0,228.0,489.82,404.5
2016,6,8,18,0,515.0,70.0,1.6,14.0,204.0,505.66,417.2
2016,6,8,18,15,440.5,60.5,1.55,13.5,157.5,420.9,347.88
2016,6,8,18,30,366.0,51.0,1.5,13.0,111.0,340.97,280.17
2016,6,8,18,45,264.0,38.5,1.45,13.0,74.0,245.35,196.05
2016,6,8,19,0,162.0,26.0,1.4,13.0,37.0,155.21,94.54
2016,6,8,19,15,81.0,13.0,1.3,13.0,18.5,54.72,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,1.5,12.0,11.0,9.1,0.0
2016,6,9,5,15,155.0,24.5,1.5,12.0,41.0,19.24,6.77
2016,6,9,5,30,271.0,39.0,1.5,12.0,71.0,30.32,20.53
2016,6,9,5,45,364.0,49.5,1.55,12.5,113.5,39.34,29.24
2016,6,9,6,0,457.0,60.0,1.6,13.0,156.0,46.55,36.03
2016,6,9,6,15,517.5,67.5,1.55,13.0,204.0,50.81,40.05
2016,6,9,6,30,578.0,75.0,1.5,13.0,252.0,54.92,43.78
2016,6,9,6,45,620.0,81.0,1.5,13.0,302.5,57.59,46.1
2016,6,9,7,0,662.0,87.0,1.5,13.0,353.0,60.12,48.23
2016,6,9,7,15,694.0,92.0,1.45,13.0,404.0,61.72,49.48
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,63.2,50.6
2016,6,9,7,45,566.0,155.5,1.4,13.5,452.5,100.78,83.13
2016,6,9,8,0,406.0,214.0,1.4,14.0,450.0,138.69,106.28
2016,6,9,8,15,611.0,161.0,1.3,14.5,549.5,141.7,90.6
2016,6,9,8,30,816.0,108.0,1.2,15.0,649.0,172.37,100.58
2016,6,9,8,45,833.0,109.0,1.2,15.5,693.0,221.16,138.47
2016,6,9,9,0,850.0,110.0,1.2,16.0,737.0,279.97,187.41
2016,6,9,9,15,861.0,112.0,1.2,16.0,776.0,330.85,231.79
2016,6,9,9,30,872.0,114.0,1.2,16.0,815.0,382.56,276.84
2016,6,9,9,45,882.5,114.5,1.2,16.5,848.5,433.61,320.11
2016,6,9,10,0,893.0,115.0,1.2,17.0,882.0,485.02,362.43
2016,6,9,10,15,899.0,116.0,1.2,17.0,909.0,534.75,402.97
2016,6,9,10,30,905.0,117.0,1.2,17.0,936.0,584.0,441.96
2016,6,9,10,45,913.0,115.5,1.2,17.5,957.0,631.81,477.93
2016,6,9,11,0,921.0,114.0,1.2,18.0,978.0,678.89,512.25
2016,6,9,11,15,923.5,114.5,1.2,18.0,991.0,722.93,544.41
2016,6,9,11,30,926.0,115.0,1.2,18.0,1004.0,765.46,574.7
2016,6,9,11,45,928.5,114.0,1.3,18.5,1010.5,805.08,600.87
2016,6,9,12,0,931.0,113.0,1.4,19.0,1017.0,842.86,625.62
2016,6,9,12,15,931.0,113.0,1.45,19.0,1015.0,877.43,648.72
2016,6,9,12,30,931.0,113.0,1.5,19.0,1013.0,909.7,670.27
2016,6,9,12,45,930.0,112.0,1.55,19.0,1004.0,937.66,689.01
2016,6,9,13,0,929.0,111.0,1.6,19.0,995.0,962.86,706.04
2016,6,9,13,15,926.0,110.0,1.65,18.5,978.5,983.28,721.42
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,1000.58,734.99
2016,6,9,13,45,917.5,108.5,1.75,18.0,938.0,1012.79,744.05
2016,6,9,14,0,912.0,108.0,1.8,18.0,914.0,1021.73,751.2
2016,6,9,14,15,905.5,106.5,1.8,17.5,884.0,1025.34,755.81
2016,6,9,14,30,899.0,105.0,1.8,17.0,854.0,1025.65,758.5
2016,6,9,14,45,889.5,103.5,1.85,17.0,818.5,1019.68,756.56
2016,6,9,15,0,880.0,102.0,1.9,17.0,783.0,1010.51,752.72
2016,6,9,15,15,868.5,100.0,1.9,16.5,742.0,995.67,746.02
2016,6,9,15,30,857.0,98.0,1.9,16.0,701.0,977.87,737.46
2016,6,9,15,45,841.5,96.0,1.95,16.0,655.5,953.33,723.68
2016,6,9,16,0,826.0,94.0,2.0,16.0,610.0,936.37,715.03
2016,6,9,16,15,806.5,91.0,2.0,15.5,562.0,901.76,694.9
2016,6,9,16,30,787.0,88.0,2.0,15.0,514.0,865.1,673.22
2016,6,9,16,45,760.5,85.0,2.0,15.0,463.0,820.26,644.11
2016,6,9,17,0,734.0,82.0,2.0,15.0,412.0,774.23,613.61
2016,6,9,17,15,699.5,77.5,1.95,14.5,361.0,723.31,579.46
2016,6,9,17,30,665.0,73.0,1.9,14.0,310.0,668.12,541.04
2016,6,9,17,45,615.0,67.5,1.9,14.0,260.0,599.83,490.5
2016,6,9,18,0,565.0,62.0,1.9,14.0,210.0,533.46,439.41
2016,6,9,18,15,494.0,54.5,1.8,13.5,163.5,451.95,373.89
2016,6,9,18,30,423.0,47.0,1.7,13.0,117.0,374.97,308.32
2016,6,9,18,45,312.5,36.0,1.65,12.5,78.0,274.7,220.56
2016,6,9,19,0,202.0,25.0,1.6,12.0,39.0,178.5,112.83
2016,6,9,19,15,101.0,12.5,1.55,12.0,19.5,64.96,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,87.0,10.0,1.1,12.0,12.0,9.1,0.0
2016,6,10,5,15,223.0,21.5,1.15,12.0,43.5,17.41,5.62
2016,6,10,5,30,359.0,33.0,1.2,12.0,75.0,26.47,17.23
2016,6,10,5,45,446.5,41.0,1.3,12.5,118.5,32.04,22.8
2016,6,10,6,0,534.0,49.0,1.4,13.0,162.0,37.44,27.93
2016,6,10,6,15,590.0,55.0,1.4,13.5,210.5,40.94,31.17
2016,6,10,6,30,646.0,61.0,1.4,14.0,259.0,44.34,34.18
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.0,50.79,39.8
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,53.0,41.55
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,54.65,42.86
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,56.21,44.07
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,56.89,44.41
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,66.76,42.84
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,123.61,67.87
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,172.62,99.08
2016,6,10,8,45,761.5,139.0,1.5,16.5,669.5,230.11,148.22
2016,6,10,9,0,672.0,189.0,1.5,17.0,685.0,280.53,193.87
2016,6,10,9,15,783.0,143.5,1.5,17.0,750.0,324.25,228.63
2016,6,10,9,30,894.0,98.0,1.5,17.0,815.0,378.13,272.85
2016,6,10,9,45,904.0,97.5,1.5,17.5,848.5,429.17,316.44
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,480.47,359.04
2016,6,10,10,15,919.5,98.0,1.55,18.0,909.0,530.8,400.57
2016,6,10,10,30,925.0,99.0,1.6,18.0,936.0,580.56,440.56
2016,6,10,10,45,928.5,100.0,1.65,18.5,956.5,628.41,477.22
2016,6,10,11,0,932.0,101.0,1.7,19.0,977.0,675.14,512.0
2016,6,10,11,15,935.0,101.5,1.7,19.0,990.5,719.83,545.06
2016,6,10,11,30,938.0,102.0,1.7,19.0,1004.0,763.01,575.86
2016,6,10,11,45,939.0,103.0,1.75,19.0,1010.0,803.45,603.36
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,841.96,629.4
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,877.1,653.08
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,909.92,675.18
2016,6,10,12,45,924.0,114.0,1.95,19.0,1000.5,933.94,691.47
2016,6,10,13,0,907.0,124.0,2.0,19.0,987.0,954.72,705.76
2016,6,10,13,15,904.0,123.5,2.0,18.5,971.5,975.45,720.91
2016,6,10,13,30,901.0,123.0,2.0,18.0,956.0,993.16,734.19
2016,6,10,13,45,897.0,121.5,2.0,18.0,933.5,1005.81,742.93
2016,6,10,14,0,893.0,120.0,2.0,18.0,911.0,1015.27,749.76
2016,6,10,14,15,886.5,119.0,2.0,18.0,881.5,1019.53,753.38
2016,6,10,14,30,880.0,118.0,2.0,18.0,852.0,1020.56,755.1
2016,6,10,14,45,871.0,116.0,2.05,18.0,817.0,1014.81,753.21
2016,6,10,15,0,862.0,114.0,2.1,18.0,782.0,1005.89,749.44
2016,6,10,15,15,850.5,112.0,2.1,17.5,741.0,991.41,742.93
2016,6,10,15,30,839.0,110.0,2.1,17.0,700.0,984.8,741.79
2016,6,10,15,45,823.0,107.5,2.1,17.0,655.0,959.51,726.76
2016,6,10,16,0,807.0,105.0,2.1,17.0,610.0,931.64,710.14
2016,6,10,16,15,787.0,101.5,2.05,16.5,561.5,896.37,689.13
2016,6,10,16,30,767.0,98.0,2.0,16.0,513.0,859.06,666.5
2016,6,10,16,45,739.5,94.5,2.0,15.5,462.5,813.15,637.86
2016,6,10,17,0,712.0,91.0,2.0,15.0,412.0,771.54,611.69
2016,6,10,17,15,675.5,85.5,1.95,14.5,360.5,713.93,572.53
2016,6,10,17,30,639.0,80.0,1.9,14.0,309.0,656.49,532.36
2016,6,10,17,45,586.5,74.0,1.9,14.0,259.0,586.35,480.27
2016,6,10,18,0,534.0,68.0,1.9,14.0,209.0,518.25,427.68
2016,6,10,18,15,461.0,59.5,1.8,13.5,162.0,435.02,360.23
2016,6,10,18,30,388.0,51.0,1.7,13.0,115.0,356.37,293.35
2016,6,10,18,45,278.5,38.5,1.65,13.0,77.0,254.36,204.12
2016,6,10,19,0,169.0,26.0,1.6,13.0,39.0,160.24,102.71
2016,6,10,19,15,84.5,13.0,1.55,12.5,19.5,56.73,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,25.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,6,11,5,15,135.0,25.5,0.8,11.5,40.5,20.01,7.35
2016,6,11,5,30,245.0,41.0,0.7,12.0,70.0,31.84,21.87
2016,6,11,5,45,343.0,52.0,0.65,12.5,113.0,39.85,29.73
2016,6,11,6,0,441.0,63.0,0.6,13.0,156.0,49.15,38.38
2016,6,11,6,15,504.0,71.0,0.55,13.5,204.5,53.71,42.59
2016,6,11,6,30,567.0,79.0,0.5,14.0,253.0,58.11,46.46
2016,6,11,6,45,617.5,84.0,0.45,14.5,305.0,59.9,47.88
2016,6,11,7,0,668.0,89.0,0.4,15.0,357.0,61.66,49.2
2016,6,11,7,15,700.0,94.0,0.35,15.5,408.5,63.2,50.28
2016,6,11,7,30,732.0,99.0,0.3,16.0,460.0,64.63,51.22
2016,6,11,7,45,759.0,102.0,0.25,16.5,511.0,71.59,56.94
2016,6,11,8,0,786.0,105.0,0.2,17.0,562.0,80.55,54.32
2016,6,11,8,15,804.5,108.0,0.2,17.5,609.5,126.58,70.6
2016,6,11,8,30,823.0,111.0,0.2,18.0,657.0,175.08,100.63
2016,6,11,8,45,838.5,113.0,0.2,19.0,701.0,224.64,137.76
2016,6,11,9,0,854.0,115.0,0.2,20.0,745.0,283.94,185.15
2016,6,11,9,15,864.5,117.0,0.3,20.5,783.5,334.9,227.9
2016,6,11,9,30,875.0,119.0,0.4,21.0,822.0,386.64,271.24
2016,6,11,9,45,882.5,121.0,0.5,21.5,855.0,437.79,313.5
2016,6,11,10,0,890.0,123.0,0.6,22.0,888.0,489.03,354.77
2016,6,11,10,15,896.0,124.5,0.65,22.0,915.0,539.04,394.38
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,588.6,432.58
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,635.67,467.17
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,681.67,500.01
2016,6,11,11,15,911.5,129.0,0.85,23.0,995.0,725.77,531.69
2016,6,11,11,30,914.0,130.0,0.9,23.0,1008.0,768.41,561.76
2016,6,11,11,45,913.5,131.0,1.0,23.5,1013.0,807.2,587.1
2016,6,11,12,0,913.0,132.0,1.1,24.0,1018.0,844.05,610.67
2016,6,11,12,15,912.0,132.0,1.1,23.5,1016.0,877.58,632.99
2016,6,11,12,30,911.0,132.0,1.1,23.0,1014.0,908.82,653.84
2016,6,11,12,45,913.0,128.5,1.1,23.0,1005.5,937.11,671.55
2016,6,11,13,0,915.0,125.0,1.1,23.0,997.0,962.75,687.59
2016,6,11,13,15,911.0,124.0,1.15,22.5,980.0,982.3,702.1
2016,6,11,13,30,907.0,123.0,1.2,22.0,963.0,998.75,714.89
2016,6,11,13,45,897.0,124.5,1.25,22.0,937.5,1008.68,722.41
2016,6,11,14,0,887.0,126.0,1.3,22.0,912.0,1015.36,728.11
2016,6,11,14,15,687.0,220.0,1.35,21.5,816.5,945.06,686.54
2016,6,11,14,30,487.0,314.0,1.4,21.0,721.0,846.36,621.38
2016,6,11,14,45,524.5,284.0,1.45,21.0,705.0,859.25,634.12
2016,6,11,15,0,562.0,254.0,1.5,21.0,689.0,869.0,643.66
2016,6,11,15,15,490.0,263.5,1.45,20.5,628.5,809.12,603.87
2016,6,11,15,30,418.0,273.0,1.4,20.0,568.0,748.03,563.2
2016,6,11,15,45,478.0,231.5,1.4,20.0,547.5,760.34,575.93
2016,6,11,16,0,538.0,190.0,1.4,20.0,527.0,767.4,584.42
2016,6,11,16,15,493.5,187.0,1.35,19.5,477.5,715.03,549.36
2016,6,11,16,30,449.0,184.0,1.3,19.0,428.0,662.54,514.1
2016,6,11,16,45,423.0,173.5,1.3,18.5,385.5,618.35,485.0
2016,6,11,17,0,397.0,163.0,1.3,18.0,343.0,573.91,454.85
2016,6,11,17,15,501.0,125.0,1.25,17.5,323.5,606.66,483.93
2016,6,11,17,30,605.0,87.0,1.2,17.0,304.0,637.82,508.41
2016,6,11,17,45,555.0,79.5,1.15,16.5,254.5,568.81,457.95
2016,6,11,18,0,505.0,72.0,1.1,16.0,205.0,501.67,407.77
2016,6,11,18,15,434.5,62.5,1.05,15.5,159.5,419.98,342.73
2016,6,11,18,30,364.0,53.0,1.0,15.0,114.0,340.36,276.64
2016,6,11,18,45,264.0,39.5,0.95,14.5,76.0,247.01,196.33
2016,6,11,19,0,164.0,26.0,0.9,14.0,38.0,157.82,102.29
2016,6,11,19,15,82.0,13.0,0.9,13.5,19.0,55.48,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,9.1,0.0
