Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,123.5,26.0,0.95,12.0,39.0,20.39,7.55
2016,6,12,5,30,226.0,42.0,1.0,12.0,68.0,32.58,22.5
2016,6,12,5,45,320.0,54.0,1.05,12.5,110.5,41.32,31.0
2016,6,12,6,0,414.0,66.0,1.1,13.0,153.0,49.82,38.95
2016,6,12,6,15,477.0,74.5,1.1,13.5,201.0,56.59,45.13
2016,6,12,6,30,540.0,83.0,1.1,14.0,249.0,61.26,49.24
2016,6,12,6,45,595.0,87.5,1.1,14.5,301.0,62.51,50.17
2016,6,12,7,0,650.0,92.0,1.1,15.0,353.0,63.78,51.06
2016,6,12,7,15,682.5,97.0,1.1,15.0,404.0,65.21,52.14
2016,6,12,7,30,715.0,102.0,1.1,15.0,455.0,66.54,53.11
2016,6,12,7,45,745.0,104.0,1.1,15.5,505.5,65.74,52.11
2016,6,12,8,0,775.0,106.0,1.1,16.0,556.0,80.86,55.1
2016,6,12,8,15,793.5,109.0,1.05,16.5,603.0,126.29,71.34
2016,6,12,8,30,812.0,112.0,1.0,17.0,650.0,174.19,101.42
2016,6,12,8,45,829.0,113.5,1.0,17.5,694.0,223.05,138.86
2016,6,12,9,0,846.0,115.0,1.0,18.0,738.0,273.88,181.05
2016,6,12,9,15,857.0,117.0,1.0,18.0,777.0,332.47,230.85
2016,6,12,9,30,868.0,119.0,1.0,18.0,816.0,383.96,275.12
2016,6,12,9,45,885.0,115.5,1.05,18.5,851.5,434.44,317.54
2016,6,12,10,0,902.0,112.0,1.1,19.0,887.0,485.82,359.62
2016,6,12,10,15,908.0,113.0,1.1,19.0,914.0,535.94,400.07
2016,6,12,10,30,914.0,114.0,1.1,19.0,941.0,585.57,438.96
2016,6,12,10,45,919.0,114.0,1.15,19.5,961.5,633.16,474.81
2016,6,12,11,0,924.0,114.0,1.2,20.0,982.0,679.78,508.93
2016,6,12,11,15,926.5,114.5,1.2,20.0,995.0,723.96,540.95
2016,6,12,11,30,929.0,115.0,1.2,20.0,1008.0,766.62,571.13
2016,6,12,11,45,930.5,115.0,1.3,20.5,1014.0,806.47,597.22
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,844.43,621.89
2016,6,12,12,15,931.5,115.0,1.4,21.0,1018.0,878.71,643.97
2016,6,12,12,30,931.0,115.0,1.4,21.0,1016.0,910.67,664.44
2016,6,12,12,45,923.5,118.0,1.45,21.0,1005.0,936.64,681.72
2016,6,12,13,0,916.0,121.0,1.5,21.0,994.0,959.7,697.23
2016,6,12,13,15,912.5,120.5,1.5,20.5,977.5,980.15,711.8
2016,6,12,13,30,909.0,120.0,1.5,20.0,961.0,997.56,724.56
2016,6,12,13,45,904.0,118.5,1.5,20.0,937.5,1009.37,732.53
2016,6,12,14,0,899.0,117.0,1.5,20.0,914.0,1017.93,738.61
2016,6,12,14,15,892.0,115.5,1.5,20.0,884.0,1021.24,741.54
2016,6,12,14,30,885.0,114.0,1.5,20.0,854.0,1021.28,742.6
2016,6,12,14,45,875.5,112.5,1.5,20.0,818.0,1015.58,740.18
2016,6,12,15,0,866.0,111.0,1.5,20.0,782.0,1006.72,735.96
2016,6,12,15,15,854.5,108.5,1.45,19.5,741.5,991.68,728.52
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,973.7,719.32
2016,6,12,15,45,827.0,103.5,1.35,19.0,655.5,959.0,710.99
2016,6,12,16,0,811.0,101.0,1.3,19.0,610.0,931.14,694.05
2016,6,12,16,15,791.0,97.5,1.25,18.5,562.0,895.84,673.55
2016,6,12,16,30,771.0,94.0,1.2,18.0,514.0,858.53,651.51
2016,6,12,16,45,744.5,90.5,1.2,18.0,463.5,813.53,623.34
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,772.22,597.23
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,716.4,560.6
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,660.67,522.96
2016,6,12,17,45,597.5,71.0,1.05,17.0,260.5,591.86,473.24
2016,6,12,18,0,547.0,65.0,1.0,17.0,210.0,524.99,423.09
2016,6,12,18,15,477.0,57.0,0.9,16.0,164.0,444.09,360.39
2016,6,12,18,30,407.0,49.0,0.8,15.0,118.0,367.62,297.56
2016,6,12,18,45,299.5,37.5,0.75,14.5,79.0,269.02,213.5
2016,6,12,19,0,192.0,26.0,0.7,14.0,40.0,174.48,115.17
2016,6,12,19,15,96.0,13.0,0.7,13.5,20.0,63.01,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,12.0,11.0,9.1,0.0
2016,6,13,5,15,161.5,24.0,1.0,12.0,40.5,18.85,6.51
2016,6,13,5,30,277.0,38.0,1.0,12.0,70.0,29.56,19.89
2016,6,13,5,45,370.5,47.5,1.0,12.5,112.5,37.56,27.69
2016,6,13,6,0,464.0,57.0,1.0,13.0,155.0,43.98,33.76
2016,6,13,6,15,243.5,83.5,0.9,13.0,136.0,64.12,51.94
2016,6,13,6,30,23.0,110.0,0.8,13.0,117.0,88.11,73.24
2016,6,13,6,45,30.0,130.5,0.7,13.5,141.5,103.18,86.16
2016,6,13,7,0,37.0,151.0,0.6,14.0,166.0,117.95,98.52
2016,6,13,7,15,24.0,159.0,0.6,14.5,169.0,130.89,109.08
2016,6,13,7,30,11.0,167.0,0.6,15.0,172.0,137.96,114.47
2016,6,13,7,45,64.0,211.0,0.6,15.5,247.5,159.55,132.04
2016,6,13,8,0,117.0,255.0,0.6,16.0,323.0,177.69,138.87
2016,6,13,8,15,283.0,247.0,0.65,16.0,430.0,185.32,135.87
2016,6,13,8,30,449.0,239.0,0.7,16.0,537.0,210.08,145.38
2016,6,13,8,45,659.0,169.0,0.8,16.5,638.0,224.81,147.53
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,275.62,182.07
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,326.79,226.63
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,378.73,271.84
2016,6,13,9,45,902.0,101.0,1.1,17.5,851.5,429.97,315.49
2016,6,13,10,0,914.0,100.0,1.2,18.0,886.0,481.68,358.46
2016,6,13,10,15,920.5,101.5,1.2,18.0,913.5,532.88,400.08
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,583.65,440.12
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,632.11,478.15
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,679.59,514.62
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,724.55,549.16
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,768.01,581.75
2016,6,13,11,45,944.0,105.5,1.55,17.0,1017.5,808.3,609.18
2016,6,13,12,0,945.0,106.0,1.6,17.0,1024.0,846.64,635.16
2016,6,13,12,15,945.0,106.5,1.65,17.0,1023.0,882.07,659.08
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,915.18,681.41
2016,6,13,12,45,937.0,111.0,1.8,17.0,1011.0,941.92,700.14
2016,6,13,13,0,929.0,115.0,1.9,17.0,1000.0,965.71,717.05
2016,6,13,13,15,926.0,114.0,1.9,16.5,983.5,986.35,732.13
2016,6,13,13,30,923.0,113.0,1.9,16.0,967.0,1003.89,745.32
2016,6,13,13,45,919.5,111.0,1.9,16.0,944.0,1016.76,754.22
2016,6,13,14,0,916.0,109.0,1.9,16.0,921.0,1026.36,761.14
2016,6,13,14,15,909.0,107.5,1.9,16.0,891.0,1029.7,764.16
2016,6,13,14,30,902.0,106.0,1.9,16.0,861.0,1029.71,765.24
2016,6,13,14,45,893.0,104.5,1.9,16.0,825.0,1024.44,763.04
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,1015.96,758.94
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,1001.29,752.33
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,983.65,743.86
2016,6,13,15,45,842.0,98.0,1.95,15.0,660.5,956.98,728.6
2016,6,13,16,0,823.0,97.0,2.0,15.0,614.0,938.11,718.66
2016,6,13,16,15,804.0,93.5,2.0,14.5,566.0,903.57,698.53
2016,6,13,16,30,785.0,90.0,2.0,14.0,518.0,866.95,676.8
2016,6,13,16,45,761.5,86.0,2.0,14.0,468.0,823.78,648.78
2016,6,13,17,0,738.0,82.0,2.0,14.0,418.0,779.24,619.29
2016,6,13,17,15,704.5,77.5,1.95,13.5,367.0,724.43,582.23
2016,6,13,17,30,671.0,73.0,1.9,13.0,316.0,674.57,547.76
2016,6,13,17,45,628.5,66.5,1.9,13.0,266.0,610.62,500.5
2016,6,13,18,0,586.0,60.0,1.9,13.0,216.0,548.05,452.42
2016,6,13,18,15,517.5,53.0,1.85,12.5,169.5,468.13,388.77
2016,6,13,18,30,449.0,46.0,1.8,12.0,123.0,392.53,324.46
2016,6,13,18,45,335.0,36.0,1.75,12.0,83.0,289.83,234.38
2016,6,13,19,0,221.0,26.0,1.7,12.0,43.0,193.73,131.8
2016,6,13,19,15,110.5,13.0,1.65,12.0,21.5,70.84,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,18.5,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,37.0,10.0,1.3,11.0,11.0,9.1,0.0
2016,6,14,5,15,155.5,24.5,1.35,11.0,40.5,19.24,6.74
2016,6,14,5,30,274.0,39.0,1.4,11.0,70.0,30.34,20.63
2016,6,14,5,45,372.5,48.0,1.45,11.5,113.0,38.03,28.2
2016,6,14,6,0,471.0,57.0,1.5,12.0,156.0,44.02,33.92
2016,6,14,6,15,531.0,64.0,1.5,12.0,204.0,47.99,37.69
2016,6,14,6,30,591.0,71.0,1.5,12.0,252.0,51.84,41.2
2016,6,14,6,45,641.0,74.5,1.5,12.5,303.5,52.81,41.93
2016,6,14,7,0,691.0,78.0,1.5,13.0,355.0,53.82,42.63
2016,6,14,7,15,721.0,82.5,1.5,13.5,406.0,60.95,48.71
2016,6,14,7,30,751.0,87.0,1.5,14.0,457.0,62.62,49.89
2016,6,14,7,45,777.5,88.5,1.5,14.5,507.0,62.0,49.06
2016,6,14,8,0,804.0,90.0,1.5,15.0,557.0,69.7,46.19
2016,6,14,8,15,821.0,93.0,1.5,15.0,604.0,116.44,62.99
2016,6,14,8,30,838.0,96.0,1.5,15.0,651.0,174.71,101.81
2016,6,14,8,45,853.0,97.0,1.5,15.5,694.5,223.71,139.8
2016,6,14,9,0,868.0,98.0,1.5,16.0,738.0,274.29,182.53
2016,6,14,9,15,878.0,100.0,1.5,16.0,776.5,325.6,227.67
2016,6,14,9,30,888.0,102.0,1.5,16.0,815.0,377.63,273.41
2016,6,14,9,45,899.5,101.0,1.55,16.5,849.0,428.57,317.18
2016,6,14,10,0,911.0,100.0,1.6,17.0,883.0,479.92,360.18
2016,6,14,10,15,640.5,249.0,1.6,17.0,808.0,500.94,379.99
2016,6,14,10,30,370.0,398.0,1.6,17.0,733.0,513.67,390.03
2016,6,14,10,45,651.0,250.5,1.65,17.0,855.5,579.94,442.67
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,675.2,516.21
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,719.6,548.88
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,762.46,579.83
2016,6,14,11,45,937.5,104.5,1.75,17.0,1010.5,802.14,607.01
2016,6,14,12,0,938.0,105.0,1.8,17.0,1016.0,839.85,632.72
2016,6,14,12,15,938.0,105.0,1.85,17.0,1015.0,874.59,656.33
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,907.02,678.35
2016,6,14,12,45,936.0,105.0,1.95,17.0,1004.5,935.17,697.51
2016,6,14,13,0,934.0,105.0,2.0,17.0,995.0,960.54,714.9
2016,6,14,13,15,931.0,104.0,2.05,17.0,979.0,981.09,729.19
2016,6,14,13,30,928.0,103.0,2.1,17.0,963.0,998.53,741.57
2016,6,14,13,45,923.5,102.5,2.15,17.0,940.0,1011.84,751.39
2016,6,14,14,0,919.0,102.0,2.2,17.0,917.0,1021.9,759.26
2016,6,14,14,15,912.5,100.5,2.2,16.5,887.5,1025.65,763.99
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,1026.07,766.77
2016,6,14,14,45,898.5,97.0,2.25,16.0,822.5,1021.65,765.7
2016,6,14,15,0,891.0,95.0,2.3,16.0,787.0,1013.99,762.66
2016,6,14,15,15,880.5,93.0,2.3,15.5,746.5,1000.17,756.49
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,983.35,748.43
2016,6,14,15,45,856.5,88.5,2.35,15.0,661.5,960.09,735.2
2016,6,14,16,0,843.0,86.0,2.4,15.0,617.0,934.2,720.15
2016,6,14,16,15,825.0,83.5,2.4,14.5,569.0,901.57,701.15
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,876.37,687.2
2016,6,14,16,45,497.5,134.0,2.4,14.0,397.0,638.35,515.47
2016,6,14,17,0,188.0,187.0,2.4,14.0,273.0,384.63,315.15
2016,6,14,17,15,438.5,127.5,2.4,13.5,295.5,556.99,459.84
2016,6,14,17,30,689.0,68.0,2.4,13.0,318.0,678.51,555.22
2016,6,14,17,45,636.0,64.0,2.4,12.5,267.0,613.44,506.17
2016,6,14,18,0,583.0,60.0,2.4,12.0,216.0,546.16,454.72
2016,6,14,18,15,514.5,53.0,2.3,11.5,169.5,466.33,390.31
2016,6,14,18,30,446.0,46.0,2.2,11.0,123.0,390.85,325.37
2016,6,14,18,45,326.0,36.5,2.15,11.0,83.0,285.03,232.08
2016,6,14,19,0,206.0,27.0,2.1,11.0,43.0,185.4,128.16
2016,6,14,19,15,103.0,13.5,2.05,11.0,21.5,67.37,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,20.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,40.0,11.0,1.3,11.0,12.0,10.01,0.0
2016,6,15,5,15,164.5,24.5,1.35,11.0,41.5,19.25,6.66
2016,6,15,5,30,289.0,38.0,1.4,11.0,71.0,30.98,21.18
2016,6,15,5,45,390.0,46.5,1.45,11.5,114.5,36.75,27.06
2016,6,15,6,0,491.0,55.0,1.5,12.0,158.0,42.39,32.46
2016,6,15,6,15,550.5,61.5,1.5,12.0,206.0,46.04,35.94
2016,6,15,6,30,610.0,68.0,1.5,12.0,254.0,49.59,39.19
2016,6,15,6,45,446.0,108.5,1.55,12.5,258.0,76.84,63.36
2016,6,15,7,0,282.0,149.0,1.6,13.0,262.0,107.13,89.72
2016,6,15,7,15,521.5,116.0,1.6,13.0,360.0,78.01,63.81
2016,6,15,7,30,761.0,83.0,1.6,13.0,458.0,59.76,47.55
2016,6,15,7,45,785.5,85.5,1.6,13.5,508.0,59.97,47.48
2016,6,15,8,0,810.0,88.0,1.6,14.0,558.0,68.09,45.24
2016,6,15,8,15,826.5,90.5,1.6,14.0,604.5,114.73,61.76
2016,6,15,8,30,843.0,93.0,1.6,14.0,651.0,172.88,100.56
2016,6,15,8,45,619.5,195.5,1.65,14.5,620.5,236.08,160.14
2016,6,15,9,0,396.0,298.0,1.7,15.0,590.0,302.15,222.38
2016,6,15,9,15,645.0,198.0,1.75,15.0,702.5,316.63,228.56
2016,6,15,9,30,894.0,98.0,1.8,15.0,815.0,376.24,273.87
2016,6,15,9,45,904.5,97.5,1.85,15.5,849.0,427.41,318.22
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,478.91,361.75
2016,6,15,10,15,920.5,98.0,1.9,16.0,910.0,529.25,403.74
2016,6,15,10,30,926.0,99.0,1.9,16.0,937.0,579.05,444.13
2016,6,15,10,45,931.5,99.0,1.95,16.0,958.0,627.32,482.55
2016,6,15,11,0,937.0,99.0,2.0,16.0,979.0,674.64,519.33
2016,6,15,11,15,940.0,99.5,2.0,16.0,992.5,719.56,553.22
2016,6,15,11,30,943.0,100.0,2.0,16.0,1006.0,762.97,584.82
2016,6,15,11,45,945.0,99.5,2.0,16.0,1012.5,803.12,612.18
2016,6,15,12,0,947.0,99.0,2.0,16.0,1019.0,841.35,638.03
2016,6,15,12,15,947.5,99.0,2.0,16.0,1018.0,876.73,661.75
2016,6,15,12,30,948.0,99.0,2.0,16.0,1017.0,909.79,683.8
2016,6,15,12,45,597.0,285.5,2.0,16.0,862.0,814.0,615.55
2016,6,15,13,0,246.0,472.0,2.0,16.0,707.0,684.05,516.23
2016,6,15,13,15,586.5,289.0,2.0,16.0,836.5,852.01,644.78
2016,6,15,13,30,927.0,106.0,2.0,16.0,966.0,1000.34,745.82
2016,6,15,13,45,925.5,103.5,2.0,16.0,943.5,1014.63,754.15
2016,6,15,14,0,924.0,101.0,2.0,16.0,921.0,1025.65,762.01
2016,6,15,14,15,918.0,100.0,1.95,16.0,892.0,1030.5,765.34
2016,6,15,14,30,912.0,99.0,1.9,16.0,863.0,1032.05,766.7
2016,6,15,14,45,906.0,96.5,1.9,16.0,828.0,1028.65,765.71
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,1021.96,762.78
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,1008.13,756.04
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,991.26,747.44
2016,6,15,15,45,479.0,182.0,1.8,15.0,518.0,704.49,550.02
2016,6,15,16,0,79.0,274.0,1.8,15.0,324.0,363.01,287.41
2016,6,15,16,15,449.0,176.5,1.75,15.0,425.0,660.5,525.97
2016,6,15,16,30,819.0,79.0,1.7,15.0,526.0,885.27,686.5
2016,6,15,16,45,797.0,75.0,1.7,15.0,476.0,842.65,656.37
2016,6,15,17,0,775.0,71.0,1.7,15.0,426.0,798.56,627.79
2016,6,15,17,15,743.5,67.5,1.65,14.5,374.5,745.8,592.89
2016,6,15,17,30,712.0,64.0,1.6,14.0,323.0,692.72,556.69
2016,6,15,17,45,670.5,58.5,1.55,13.5,272.5,629.17,511.19
2016,6,15,18,0,629.0,53.0,1.5,13.0,222.0,566.74,464.56
2016,6,15,18,15,563.5,47.0,1.4,12.5,174.5,493.22,406.56
2016,6,15,18,30,498.0,41.0,1.3,12.0,127.0,419.41,344.73
2016,6,15,18,45,398.5,32.5,1.2,12.0,87.0,325.66,262.46
2016,6,15,19,0,299.0,24.0,1.1,12.0,47.0,238.34,165.79
2016,6,15,19,15,149.5,12.0,1.05,11.5,23.5,91.0,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,12.0,12.0,9.1,0.0
2016,6,16,5,15,197.0,22.0,0.35,12.5,41.5,17.87,5.64
2016,6,16,5,30,327.0,34.0,0.3,13.0,71.0,27.36,17.94
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.0,32.87,23.49
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,38.23,28.59
2016,6,16,6,15,566.0,56.0,0.15,14.5,205.0,41.68,31.78
2016,6,16,6,30,623.0,62.0,0.1,15.0,253.0,45.03,34.74
2016,6,16,6,45,664.5,66.5,0.1,15.5,303.0,51.54,40.38
2016,6,16,7,0,706.0,71.0,0.1,16.0,353.0,53.73,42.08
2016,6,16,7,15,734.5,74.5,0.15,16.0,403.5,54.96,43.01
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,56.14,43.86
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,56.82,44.2
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,64.9,50.91
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,121.0,66.21
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,169.31,96.12
2016,6,16,8,45,853.0,91.0,0.5,17.5,688.0,218.62,133.78
2016,6,16,9,0,866.0,93.0,0.6,18.0,731.0,269.34,175.99
2016,6,16,9,15,876.0,94.5,0.65,18.0,769.0,320.09,219.88
2016,6,16,9,30,886.0,96.0,0.7,18.0,807.0,371.58,264.39
2016,6,16,9,45,615.5,242.0,0.75,18.5,745.5,411.71,302.77
2016,6,16,10,0,345.0,388.0,0.8,19.0,684.0,445.4,331.57
2016,6,16,10,15,265.0,418.5,0.85,19.0,650.5,452.11,338.07
2016,6,16,10,30,185.0,449.0,0.9,19.0,617.0,459.35,343.99
2016,6,16,10,45,560.0,271.0,1.0,19.0,793.5,541.96,408.32
2016,6,16,11,0,935.0,93.0,1.1,19.0,970.0,668.01,503.13
2016,6,16,11,15,937.0,93.5,1.15,19.0,983.0,712.1,534.94
2016,6,16,11,30,939.0,94.0,1.2,19.0,996.0,754.6,565.28
2016,6,16,11,45,940.0,94.0,1.3,19.5,1002.0,794.18,591.39
2016,6,16,12,0,941.0,94.0,1.4,20.0,1008.0,831.8,616.0
2016,6,16,12,15,941.0,94.0,1.4,20.0,1006.5,866.48,638.51
2016,6,16,12,30,941.0,94.0,1.4,20.0,1005.0,898.83,659.39
2016,6,16,12,45,940.5,93.0,1.45,20.0,996.5,927.27,678.36
2016,6,16,13,0,940.0,92.0,1.5,20.0,988.0,952.95,695.62
2016,6,16,13,15,937.0,91.5,1.5,20.0,972.5,973.89,709.18
2016,6,16,13,30,934.0,91.0,1.5,20.0,957.0,991.72,720.86
2016,6,16,13,45,931.0,89.5,1.5,20.0,934.5,1005.35,729.98
2016,6,16,14,0,928.0,88.0,1.5,20.0,912.0,1015.72,737.18
2016,6,16,14,15,922.5,86.5,1.5,19.5,883.0,1020.3,742.3
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,1021.56,745.51
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,1018.0,744.44
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,1011.2,741.49
2016,6,16,15,15,893.0,80.5,1.45,19.0,745.0,998.22,733.94
2016,6,16,15,30,883.0,79.0,1.4,19.0,705.0,982.21,724.62
2016,6,16,15,45,871.0,76.5,1.4,19.0,661.0,960.11,712.23
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,935.28,698.12
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.0,904.25,681.14
2016,6,16,16,30,826.0,70.0,1.4,18.0,521.0,871.08,662.52
2016,6,16,16,45,804.5,67.0,1.4,18.0,471.5,830.14,637.03
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,796.53,616.25
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,744.84,582.09
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,692.78,546.85
2016,6,16,17,45,681.5,53.0,1.2,16.5,271.5,630.92,504.03
2016,6,16,18,0,640.0,49.0,1.2,16.0,222.0,570.21,460.03
2016,6,16,18,15,578.0,43.5,1.05,15.5,175.0,494.41,401.02
2016,6,16,18,30,516.0,38.0,0.9,15.0,128.0,422.19,341.75
2016,6,16,18,45,415.5,30.5,0.8,14.5,87.5,333.67,265.35
2016,6,16,19,0,315.0,23.0,0.7,14.0,47.0,246.98,171.34
2016,6,16,19,15,157.5,11.5,0.65,13.5,23.5,94.94,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,52.5,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,105.0,10.0,0.5,13.0,12.0,9.1,0.0
2016,6,17,5,15,238.0,20.0,0.45,13.5,42.5,16.1,4.36
2016,6,17,5,30,371.0,30.0,0.4,14.0,73.0,23.87,14.84
2016,6,17,5,45,454.5,37.0,0.4,14.5,115.0,28.7,19.7
2016,6,17,6,0,538.0,44.0,0.4,15.0,157.0,33.42,24.16
2016,6,17,6,15,591.5,49.5,0.4,15.0,204.5,40.03,30.22
2016,6,17,6,30,645.0,55.0,0.4,15.0,252.0,43.52,33.36
2016,6,17,6,45,458.5,102.5,0.45,15.5,255.5,72.75,59.02
2016,6,17,7,0,272.0,150.0,0.5,16.0,259.0,107.71,89.02
2016,6,17,7,15,523.0,109.5,0.5,16.5,354.5,73.2,58.67
2016,6,17,7,30,774.0,69.0,0.5,17.0,450.0,49.81,38.12
2016,6,17,7,45,795.0,71.5,0.55,17.5,498.5,59.64,46.45
2016,6,17,8,0,816.0,74.0,0.6,18.0,547.0,67.85,53.22
2016,6,17,8,15,832.0,76.0,0.65,18.0,592.5,113.97,60.19
2016,6,17,8,30,848.0,78.0,0.7,18.0,638.0,162.15,89.97
2016,6,17,8,45,860.5,79.5,0.75,18.5,680.5,211.27,127.53
2016,6,17,9,0,873.0,81.0,0.8,19.0,723.0,261.75,169.63
2016,6,17,9,15,617.0,215.0,0.85,19.0,680.5,320.27,227.06
2016,6,17,9,30,361.0,349.0,0.9,19.0,638.0,375.99,277.83
2016,6,17,9,45,242.0,383.0,0.95,19.5,580.5,378.03,282.47
2016,6,17,10,0,123.0,417.0,1.0,20.0,523.0,377.88,283.97
2016,6,17,10,15,76.0,386.0,1.05,20.0,452.5,352.52,266.06
2016,6,17,10,30,29.0,355.0,1.1,20.0,382.0,311.36,235.84
2016,6,17,10,45,24.5,341.0,1.2,20.5,364.0,302.42,229.09
2016,6,17,11,0,20.0,327.0,1.3,21.0,346.0,296.61,224.45
2016,6,17,11,15,47.0,392.5,1.3,21.0,438.0,368.82,278.1
2016,6,17,11,30,74.0,458.0,1.3,21.0,530.0,449.08,336.06
2016,6,17,11,45,79.0,464.5,1.35,21.0,542.0,466.69,348.44
2016,6,17,12,0,84.0,471.0,1.4,21.0,554.0,484.76,361.59
2016,6,17,12,15,152.0,479.0,1.45,21.0,627.0,560.13,416.72
2016,6,17,12,30,220.0,487.0,1.5,21.0,700.0,638.19,472.45
2016,6,17,12,45,165.5,480.5,1.55,21.0,640.5,598.0,443.32
2016,6,17,13,0,111.0,474.0,1.6,21.0,581.0,544.73,405.54
2016,6,17,13,15,198.5,459.5,1.6,21.0,646.0,631.52,469.55
2016,6,17,13,30,286.0,445.0,1.6,21.0,711.0,723.47,534.61
2016,6,17,13,45,583.5,277.0,1.6,21.0,801.5,872.63,643.55
2016,6,17,14,0,881.0,109.0,1.6,21.0,892.0,991.21,721.91
2016,6,17,14,15,874.0,107.5,1.55,20.5,863.0,994.36,724.02
2016,6,17,14,30,867.0,106.0,1.5,20.0,834.0,994.31,725.61
2016,6,17,14,45,576.0,230.0,1.5,20.0,705.0,859.1,637.53
2016,6,17,15,0,285.0,354.0,1.5,20.0,576.0,681.48,510.87
2016,6,17,15,15,280.0,334.5,1.45,19.5,543.5,659.18,498.85
2016,6,17,15,30,275.0,315.0,1.4,19.0,511.0,635.35,484.18
2016,6,17,15,45,151.5,277.0,1.4,19.0,383.5,452.62,350.8
2016,6,17,16,0,28.0,239.0,1.4,19.0,256.0,272.28,212.36
2016,6,17,16,15,32.0,225.5,1.4,18.5,244.0,263.91,207.93
2016,6,17,16,30,36.0,212.0,1.4,18.0,232.0,255.35,202.53
2016,6,17,16,45,57.5,199.5,1.4,17.5,227.5,263.86,211.25
2016,6,17,17,0,79.0,187.0,1.4,17.0,223.0,271.45,219.16
2016,6,17,17,15,77.0,165.0,1.35,16.5,196.5,245.26,199.24
2016,6,17,17,30,75.0,143.0,1.3,16.0,170.0,218.63,178.66
2016,6,17,17,45,68.0,121.5,1.3,16.0,143.5,188.26,154.05
2016,6,17,18,0,61.0,100.0,1.3,16.0,117.0,157.72,128.72
2016,6,17,18,15,49.5,80.0,1.3,15.5,92.0,125.93,101.82
2016,6,17,18,30,38.0,60.0,1.3,15.0,67.0,94.12,74.31
2016,6,17,18,45,19.0,42.0,1.3,14.5,45.5,60.53,44.76
2016,6,17,19,0,0.0,24.0,1.3,14.0,24.0,22.53,10.81
2016,6,17,19,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,0.9,11.0,12.0,9.1,0.0
2016,6,18,5,15,233.0,20.5,0.95,11.5,42.5,16.57,4.57
2016,6,18,5,30,369.0,31.0,1.0,12.0,73.0,24.77,15.72
2016,6,18,5,45,455.5,38.5,1.05,12.5,116.0,29.99,20.98
2016,6,18,6,0,542.0,46.0,1.1,13.0,159.0,35.08,25.81
2016,6,18,6,15,598.0,51.0,1.05,13.5,207.5,41.38,31.58
2016,6,18,6,30,654.0,56.0,1.0,14.0,256.0,44.43,34.27
2016,6,18,6,45,693.5,60.5,1.0,14.5,306.5,46.89,36.35
2016,6,18,7,0,733.0,65.0,1.0,15.0,357.0,49.27,38.28
2016,6,18,7,15,761.5,68.0,0.95,15.5,408.5,50.35,39.01
2016,6,18,7,30,790.0,71.0,0.9,16.0,460.0,51.38,39.69
2016,6,18,7,45,811.5,74.0,0.9,16.5,509.5,61.5,48.25
2016,6,18,8,0,833.0,77.0,0.9,17.0,559.0,69.62,54.97
2016,6,18,8,15,850.0,79.5,0.9,17.0,607.0,117.07,62.56
2016,6,18,8,30,867.0,82.0,0.9,17.0,655.0,166.69,93.28
2016,6,18,8,45,880.0,84.0,0.9,17.5,699.0,217.29,132.03
2016,6,18,9,0,893.0,86.0,0.9,18.0,743.0,269.32,175.42
2016,6,18,9,15,903.5,87.5,0.9,18.5,782.5,321.54,220.27
2016,6,18,9,30,914.0,89.0,0.9,19.0,822.0,374.54,265.55
2016,6,18,9,45,918.5,92.5,0.95,19.5,855.0,427.32,310.04
2016,6,18,10,0,923.0,96.0,1.0,20.0,888.0,479.9,353.14
2016,6,18,10,15,929.5,97.0,1.0,20.0,916.0,531.13,394.34
2016,6,18,10,30,936.0,98.0,1.0,20.0,944.0,581.91,433.97
2016,6,18,10,45,941.5,98.0,1.0,20.5,965.5,630.68,470.12
2016,6,18,11,0,947.0,98.0,1.0,21.0,987.0,678.48,504.41
2016,6,18,11,15,949.5,98.5,1.0,21.0,1000.5,723.53,536.75
2016,6,18,11,30,952.0,99.0,1.0,21.0,1014.0,767.02,566.85
2016,6,18,11,45,954.5,98.5,1.05,21.5,1021.0,807.96,592.81
2016,6,18,12,0,957.0,98.0,1.1,22.0,1028.0,847.0,617.28
2016,6,18,12,15,957.0,98.0,1.15,22.0,1027.0,882.37,640.41
2016,6,18,12,30,957.0,98.0,1.2,22.0,1026.0,915.38,661.99
2016,6,18,12,45,957.0,97.0,1.25,22.0,1017.5,944.9,681.34
2016,6,18,13,0,957.0,96.0,1.3,22.0,1009.0,971.65,699.0
2016,6,18,13,15,954.0,95.0,1.35,22.0,993.0,992.67,713.11
2016,6,18,13,30,951.0,94.0,1.4,22.0,977.0,1010.51,725.4
2016,6,18,13,45,945.5,94.5,1.45,22.0,954.0,1024.23,735.24
2016,6,18,14,0,940.0,95.0,1.5,22.0,931.0,1034.65,743.2
2016,6,18,14,15,934.5,93.5,1.5,22.0,901.5,1039.62,747.1
2016,6,18,14,30,929.0,92.0,1.5,22.0,872.0,1041.22,749.11
2016,6,18,14,45,920.0,91.5,1.5,22.0,836.5,1037.07,747.7
2016,6,18,15,0,911.0,91.0,1.5,22.0,801.0,1029.67,744.46
2016,6,18,15,15,901.0,89.0,1.5,21.5,760.5,1016.37,739.06
2016,6,18,15,30,891.0,87.0,1.5,21.0,720.0,999.98,731.82
2016,6,18,15,45,876.5,86.0,1.5,21.0,675.0,977.42,719.29
2016,6,18,16,0,862.0,85.0,1.5,21.0,630.0,952.23,705.11
2016,6,18,16,15,844.5,82.0,1.45,20.5,581.5,919.25,686.37
2016,6,18,16,30,827.0,79.0,1.4,20.0,533.0,884.11,666.05
2016,6,18,16,45,803.0,76.5,1.4,20.0,482.0,850.96,646.22
2016,6,18,17,0,779.0,74.0,1.4,20.0,431.0,806.99,618.55
2016,6,18,17,15,747.5,70.0,1.4,19.5,379.5,753.51,584.74
2016,6,18,17,30,716.0,66.0,1.4,19.0,328.0,699.68,549.54
2016,6,18,17,45,673.0,61.0,1.4,18.5,277.5,635.43,505.17
2016,6,18,18,0,630.0,56.0,1.4,18.0,227.0,577.34,463.34
2016,6,18,18,15,565.0,49.5,1.3,17.0,179.0,498.84,403.68
2016,6,18,18,30,500.0,43.0,1.2,16.0,131.0,424.42,343.35
2016,6,18,18,45,399.0,34.0,1.2,15.5,90.0,328.72,261.96
2016,6,18,19,0,298.0,25.0,1.2,15.0,49.0,240.79,169.51
2016,6,18,19,15,149.0,12.5,1.15,14.5,24.5,91.5,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,0.6,13.0,12.0,9.1,0.0
2016,6,19,5,15,238.5,21.0,0.6,13.5,43.5,17.05,4.62
2016,6,19,5,30,380.0,32.0,0.6,14.0,75.0,25.72,16.37
2016,6,19,5,45,467.0,40.0,0.65,14.5,119.0,31.34,21.98
2016,6,19,6,0,554.0,48.0,0.7,15.0,163.0,36.8,27.12
2016,6,19,6,15,609.5,53.5,0.7,15.5,212.0,39.95,30.05
2016,6,19,6,30,665.0,59.0,0.7,16.0,261.0,47.03,36.31
2016,6,19,6,45,703.5,63.5,0.7,16.5,312.5,49.4,38.26
2016,6,19,7,0,742.0,68.0,0.7,17.0,364.0,51.69,40.08
2016,6,19,7,15,769.5,71.5,0.7,17.5,415.0,53.04,41.04
2016,6,19,7,30,797.0,75.0,0.7,18.0,466.0,54.33,41.91
2016,6,19,7,45,817.0,78.0,0.7,19.0,516.0,55.11,42.25
2016,6,19,8,0,837.0,81.0,0.7,20.0,566.0,71.73,56.1
2016,6,19,8,15,853.0,83.5,0.7,20.0,613.0,119.36,63.71
2016,6,19,8,30,869.0,86.0,0.7,20.0,660.0,169.06,93.91
2016,6,19,8,45,881.5,88.0,0.7,20.5,704.0,219.72,132.06
2016,6,19,9,0,894.0,90.0,0.7,21.0,748.0,271.76,174.77
2016,6,19,9,15,904.0,92.0,0.7,21.5,786.5,324.29,219.13
2016,6,19,9,30,914.0,94.0,0.7,22.0,825.0,377.57,263.84
2016,6,19,9,45,927.5,91.5,0.7,22.5,860.5,429.35,306.52
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,481.71,348.41
2016,6,19,10,15,946.0,90.0,0.75,23.0,923.0,533.05,389.34
2016,6,19,10,30,951.0,91.0,0.8,23.0,950.0,583.77,428.67
2016,6,19,10,45,953.0,93.0,0.85,23.5,970.5,632.74,464.78
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,680.45,498.93
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,725.84,531.61
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,769.65,562.06
2016,6,19,11,45,957.0,98.5,1.05,24.5,1023.0,809.29,586.84
2016,6,19,12,0,954.0,101.0,1.1,25.0,1028.0,846.72,609.97
2016,6,19,12,15,954.0,101.0,1.15,25.0,1027.0,882.08,632.84
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,915.09,654.17
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,943.04,673.06
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,968.08,690.24
2016,6,19,13,15,939.0,106.5,1.45,25.0,990.0,989.55,704.52
2016,6,19,13,30,936.0,106.0,1.5,25.0,974.0,1007.91,716.99
2016,6,19,13,45,934.0,103.5,1.55,25.0,952.0,1022.04,726.96
2016,6,19,14,0,932.0,101.0,1.6,25.0,930.0,1032.87,735.06
2016,6,19,14,15,925.5,100.0,1.6,24.5,900.5,1037.48,740.16
2016,6,19,14,30,919.0,99.0,1.6,24.0,871.0,1038.76,743.4
2016,6,19,14,45,650.0,213.0,1.65,24.0,747.5,915.8,666.96
2016,6,19,15,0,381.0,327.0,1.7,24.0,624.0,748.21,552.34
2016,6,19,15,15,633.0,209.0,1.7,23.5,671.5,899.79,664.21
2016,6,19,15,30,885.0,91.0,1.7,23.0,719.0,998.82,729.8
2016,6,19,15,45,870.5,89.0,1.75,23.0,674.0,975.24,715.87
2016,6,19,16,0,856.0,87.0,1.8,23.0,629.0,949.0,701.6
2016,6,19,16,15,838.0,84.5,1.8,22.5,580.5,916.34,683.7
2016,6,19,16,30,820.0,82.0,1.8,22.0,532.0,891.1,670.59
2016,6,19,16,45,794.0,79.5,1.8,21.5,481.0,846.9,644.26
2016,6,19,17,0,768.0,77.0,1.8,21.0,430.0,801.4,616.56
2016,6,19,17,15,736.5,73.0,1.75,20.5,378.5,748.25,582.18
2016,6,19,17,30,705.0,69.0,1.7,20.0,327.0,694.72,546.49
2016,6,19,17,45,660.0,64.0,1.7,19.5,276.5,634.07,504.48
2016,6,19,18,0,615.0,59.0,1.7,19.0,226.0,570.55,458.35
2016,6,19,18,15,549.0,52.0,1.65,18.0,178.0,491.17,398.1
2016,6,19,18,30,483.0,45.0,1.6,17.0,130.0,415.92,336.94
2016,6,19,18,45,381.0,35.5,1.55,16.5,89.5,319.55,254.71
2016,6,19,19,0,279.0,26.0,1.5,16.0,49.0,231.36,163.4
2016,6,19,19,15,139.5,13.0,1.45,15.5,24.5,86.93,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,6,20,5,15,240.5,21.5,1.15,12.5,44.0,17.54,4.72
2016,6,20,5,30,387.0,33.0,1.1,13.0,76.0,26.67,17.22
2016,6,20,5,45,481.5,40.0,1.1,13.5,121.5,31.4,22.11
2016,6,20,6,0,576.0,47.0,1.1,14.0,167.0,36.07,26.57
2016,6,20,6,15,632.0,52.5,1.05,14.5,217.0,42.9,32.79
2016,6,20,6,30,688.0,58.0,1.0,15.0,267.0,46.34,35.82
2016,6,20,6,45,729.0,61.5,1.0,15.5,319.0,47.96,37.14
2016,6,20,7,0,770.0,65.0,1.0,16.0,371.0,49.58,38.39
2016,6,20,7,15,797.0,68.0,1.0,16.5,423.0,50.68,39.13
2016,6,20,7,30,824.0,71.0,1.0,17.0,475.0,51.72,39.82
2016,6,20,7,45,845.0,73.5,1.05,17.5,525.5,61.5,48.05
2016,6,20,8,0,866.0,76.0,1.1,18.0,576.0,68.24,53.57
2016,6,20,8,15,881.0,78.0,1.1,18.5,623.5,116.87,61.44
2016,6,20,8,30,896.0,80.0,1.1,19.0,671.0,167.47,92.13
2016,6,20,8,45,908.0,81.5,1.15,19.5,714.5,219.01,131.31
2016,6,20,9,0,920.0,83.0,1.2,20.0,758.0,271.89,175.3
2016,6,20,9,15,928.5,84.5,1.2,20.5,797.0,324.92,220.83
2016,6,20,9,30,937.0,86.0,1.2,21.0,836.0,378.53,266.66
2016,6,20,9,45,927.5,96.0,1.25,21.5,864.5,432.01,311.88
2016,6,20,10,0,918.0,106.0,1.3,22.0,893.0,483.92,354.51
2016,6,20,10,15,923.5,107.5,1.35,22.0,920.5,534.92,395.77
2016,6,20,10,30,929.0,109.0,1.4,22.0,948.0,585.4,435.53
2016,6,20,10,45,933.0,109.0,1.45,22.5,968.0,633.13,471.4
2016,6,20,11,0,937.0,109.0,1.5,23.0,988.0,679.78,505.47
2016,6,20,11,15,939.0,110.0,1.5,23.0,1001.5,724.65,537.96
2016,6,20,11,30,941.0,111.0,1.5,23.0,1015.0,767.97,568.61
2016,6,20,11,45,944.0,109.5,1.55,23.0,1022.0,808.26,595.41
2016,6,20,12,0,947.0,108.0,1.6,23.0,1029.0,846.7,620.85
2016,6,20,12,15,947.0,108.0,1.65,23.0,1028.0,881.99,644.12
2016,6,20,12,30,947.0,108.0,1.7,23.0,1027.0,914.96,665.84
2016,6,20,12,45,949.5,105.5,1.75,23.5,1019.5,945.33,684.54
2016,6,20,13,0,952.0,103.0,1.8,24.0,1012.0,973.03,701.49
2016,6,20,13,15,950.0,102.0,1.8,23.5,996.5,995.12,717.02
2016,6,20,13,30,948.0,101.0,1.8,23.0,981.0,1014.1,730.73
2016,6,20,13,45,943.0,101.0,1.85,23.0,958.0,1027.99,740.63
2016,6,20,14,0,938.0,101.0,1.9,23.0,935.0,1038.58,748.64
2016,6,20,14,15,932.5,100.0,1.9,22.5,906.0,1044.31,754.52
2016,6,20,14,30,927.0,99.0,1.9,22.0,877.0,1046.68,758.49
2016,6,20,14,45,918.0,98.0,1.9,22.0,841.5,1042.21,756.85
2016,6,20,15,0,909.0,97.0,1.9,22.0,806.0,1034.47,753.34
2016,6,20,15,15,898.5,95.0,1.9,21.5,765.5,1020.9,747.69
2016,6,20,15,30,888.0,93.0,1.9,21.0,725.0,1004.25,740.19
2016,6,20,15,45,711.5,143.0,1.9,21.0,628.5,898.59,672.43
2016,6,20,16,0,535.0,193.0,1.9,21.0,532.0,768.82,586.08
2016,6,20,16,15,521.0,182.0,1.85,20.5,491.0,736.4,566.98
2016,6,20,16,30,507.0,171.0,1.8,20.0,450.0,702.48,545.58
2016,6,20,16,45,420.5,170.0,1.8,20.0,387.0,613.04,481.31
2016,6,20,17,0,334.0,169.0,1.8,20.0,324.0,508.36,404.44
2016,6,20,17,15,169.0,145.5,1.75,19.0,223.5,314.22,254.48
2016,6,20,17,30,4.0,122.0,1.7,18.0,123.0,121.12,95.48
2016,6,20,17,45,313.5,90.0,1.65,17.5,175.5,386.23,319.42
2016,6,20,18,0,623.0,58.0,1.6,17.0,228.0,575.5,467.16
2016,6,20,18,15,557.0,51.5,1.5,16.5,180.0,496.5,403.77
2016,6,20,18,30,491.0,45.0,1.4,16.0,132.0,421.58,342.02
2016,6,20,18,45,386.5,36.0,1.3,15.5,91.0,323.87,258.61
2016,6,20,19,0,282.0,27.0,1.2,15.0,50.0,234.67,166.83
2016,6,20,19,15,141.0,13.5,1.2,14.5,25.0,88.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,21,5,15,227.0,21.0,0.6,12.5,43.0,17.09,4.22
2016,6,21,5,30,369.0,32.0,0.6,13.0,74.0,25.75,16.44
2016,6,21,5,45,463.0,39.5,0.6,13.5,118.0,30.94,21.73
2016,6,21,6,0,557.0,47.0,0.6,14.0,162.0,36.03,26.56
2016,6,21,6,15,614.0,52.5,0.6,14.5,211.5,39.23,29.54
2016,6,21,6,30,671.0,58.0,0.6,15.0,261.0,46.27,35.79
2016,6,21,6,45,713.5,61.5,0.65,16.0,313.5,47.89,37.01
2016,6,21,7,0,756.0,65.0,0.7,17.0,366.0,49.5,38.17
2016,6,21,7,15,783.5,68.5,0.75,17.5,417.5,50.96,39.23
2016,6,21,7,30,811.0,72.0,0.8,18.0,469.0,52.34,40.19
2016,6,21,7,45,832.5,74.0,0.85,18.5,519.0,61.72,48.05
2016,6,21,8,0,854.0,76.0,0.9,19.0,569.0,67.33,52.56
2016,6,21,8,15,869.0,78.0,0.9,19.5,616.0,115.31,60.54
2016,6,21,8,30,884.0,80.0,0.9,20.0,663.0,165.27,90.51
2016,6,21,8,45,896.0,82.0,0.95,20.5,706.5,216.53,129.18
2016,6,21,9,0,908.0,84.0,1.0,21.0,750.0,269.13,172.62
2016,6,21,9,15,916.5,85.5,1.0,21.5,788.5,321.55,217.31
2016,6,21,9,30,925.0,87.0,1.0,22.0,827.0,374.54,262.3
2016,6,21,9,45,925.0,92.0,1.05,22.5,858.0,427.3,306.52
2016,6,21,10,0,925.0,97.0,1.1,23.0,889.0,479.43,348.98
2016,6,21,10,15,929.5,98.0,1.15,23.0,916.0,529.83,389.62
2016,6,21,10,30,934.0,99.0,1.2,23.0,943.0,579.6,428.66
2016,6,21,10,45,936.5,100.5,1.25,23.5,962.5,627.78,464.63
2016,6,21,11,0,939.0,102.0,1.3,24.0,982.0,674.77,498.68
2016,6,21,11,15,941.0,102.5,1.3,24.0,995.5,719.26,530.66
2016,6,21,11,30,943.0,103.0,1.3,24.0,1009.0,762.18,560.61
2016,6,21,11,45,942.5,103.5,1.35,24.5,1014.5,801.49,585.44
2016,6,21,12,0,942.0,104.0,1.4,25.0,1020.0,838.76,608.72
2016,6,21,12,15,942.0,104.0,1.4,25.0,1018.5,873.84,631.0
2016,6,21,12,30,942.0,104.0,1.4,25.0,1017.0,906.59,651.68
2016,6,21,12,45,939.0,104.5,1.45,25.0,1008.0,934.67,670.01
2016,6,21,13,0,936.0,105.0,1.5,25.0,999.0,959.93,686.64
2016,6,21,13,15,933.5,104.5,1.55,25.0,983.5,981.77,701.19
2016,6,21,13,30,931.0,104.0,1.6,25.0,968.0,1000.54,713.93
2016,6,21,13,45,926.5,103.0,1.65,25.0,945.5,1013.72,723.32
2016,6,21,14,0,922.0,102.0,1.7,25.0,923.0,1023.62,730.85
2016,6,21,14,15,916.0,101.0,1.7,24.5,894.0,1028.75,736.28
2016,6,21,14,30,910.0,100.0,1.7,24.0,865.0,1030.58,739.85
2016,6,21,14,45,901.5,99.0,1.75,24.0,830.0,1026.62,739.25
2016,6,21,15,0,893.0,98.0,1.8,24.0,795.0,1019.45,736.8
2016,6,21,15,15,883.0,96.0,1.8,23.5,755.0,1006.49,731.55
2016,6,21,15,30,873.0,94.0,1.8,23.0,715.0,990.51,724.49
2016,6,21,15,45,859.5,91.5,1.8,23.0,670.5,967.58,711.6
2016,6,21,16,0,846.0,89.0,1.8,23.0,626.0,941.98,697.03
2016,6,21,16,15,829.0,86.5,1.8,22.0,578.5,920.34,687.7
2016,6,21,16,30,812.0,84.0,1.8,21.0,531.0,886.6,670.02
2016,6,21,16,45,789.5,80.5,1.8,20.5,481.0,844.56,645.1
2016,6,21,17,0,767.0,77.0,1.8,20.0,431.0,801.05,618.64
2016,6,21,17,15,736.0,73.0,1.75,19.0,380.0,748.4,585.57
2016,6,21,17,30,705.0,69.0,1.7,18.0,329.0,695.34,551.05
2016,6,21,17,45,662.0,64.0,1.65,17.5,278.5,636.25,509.56
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,574.17,463.98
2016,6,21,18,15,554.0,52.0,1.5,16.5,180.0,495.32,402.9
2016,6,21,18,30,489.0,45.0,1.4,16.0,132.0,420.5,341.24
2016,6,21,18,45,387.0,36.0,1.3,15.5,91.0,324.4,259.16
2016,6,21,19,0,285.0,27.0,1.2,15.0,50.0,236.9,169.09
2016,6,21,19,15,142.5,13.5,1.1,14.5,25.0,89.18,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
