Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,90.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,6,22,5,15,239.0,21.0,1.2,11.5,43.5,17.13,3.98
2016,6,22,5,30,388.0,32.0,1.2,12.0,75.0,25.82,16.52
2016,6,22,5,45,476.5,40.0,1.3,12.5,119.5,31.44,22.22
2016,6,22,6,0,565.0,48.0,1.4,13.0,164.0,36.91,27.42
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.0,40.08,30.45
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,47.19,36.88
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,49.16,38.52
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,51.09,40.05
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,52.5,41.07
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,53.83,42.0
2016,6,22,7,45,836.5,76.0,1.3,15.5,522.5,63.12,49.87
2016,6,22,8,0,859.0,78.0,1.3,16.0,573.0,67.95,53.76
2016,6,22,8,15,874.5,80.5,1.3,16.0,621.0,116.59,62.59
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,167.27,93.52
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,218.43,132.64
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,271.06,176.87
2016,6,22,9,15,926.0,86.5,1.4,17.0,797.0,324.1,223.41
2016,6,22,9,30,935.0,88.0,1.4,17.0,836.0,377.77,270.53
2016,6,22,9,45,943.5,88.5,1.4,17.5,870.0,430.92,315.98
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,484.22,360.25
2016,6,22,10,15,957.0,90.0,1.4,18.0,931.5,536.15,402.87
2016,6,22,10,30,962.0,91.0,1.4,18.0,959.0,587.46,443.74
2016,6,22,10,45,966.0,91.5,1.4,18.5,980.0,636.97,481.2
2016,6,22,11,0,970.0,92.0,1.4,19.0,1001.0,685.36,516.64
2016,6,22,11,15,972.5,92.0,1.4,19.0,1015.0,731.03,550.14
2016,6,22,11,30,975.0,92.0,1.4,19.0,1029.0,775.09,581.15
2016,6,22,11,45,976.5,92.0,1.45,19.0,1035.5,816.61,609.07
2016,6,22,12,0,978.0,92.0,1.5,19.0,1042.0,856.13,635.49
2016,6,22,12,15,978.0,92.0,1.5,19.0,1041.0,892.26,658.92
2016,6,22,12,30,978.0,92.0,1.5,19.0,1040.0,925.96,680.65
2016,6,22,12,45,967.5,98.0,1.55,19.0,1029.0,953.39,698.95
2016,6,22,13,0,957.0,104.0,1.6,19.0,1018.0,977.72,715.33
2016,6,22,13,15,954.5,103.5,1.6,18.5,1002.5,1000.06,731.2
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,1019.29,745.18
2016,6,22,13,45,947.0,102.5,1.6,18.0,964.0,1032.87,754.3
2016,6,22,14,0,942.0,102.0,1.6,18.0,941.0,1043.13,761.47
2016,6,22,14,15,936.0,100.5,1.6,18.0,911.5,1047.98,765.37
2016,6,22,14,30,930.0,99.0,1.6,18.0,882.0,1049.44,767.32
2016,6,22,14,45,922.0,97.5,1.6,18.0,846.0,1045.53,766.04
2016,6,22,15,0,914.0,96.0,1.6,18.0,810.0,1038.31,762.85
2016,6,22,15,15,903.5,94.5,1.55,17.5,769.5,1025.37,756.79
2016,6,22,15,30,893.0,93.0,1.5,17.0,729.0,1009.35,748.88
2016,6,22,15,45,879.0,91.0,1.5,17.0,683.5,986.34,735.9
2016,6,22,16,0,865.0,89.0,1.5,17.0,638.0,960.63,721.22
2016,6,22,16,15,847.0,86.0,1.5,16.5,589.0,927.35,702.75
2016,6,22,16,30,829.0,83.0,1.5,16.0,540.0,901.46,689.11
2016,6,22,16,45,805.0,80.0,1.55,15.5,489.0,858.32,663.9
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,813.75,637.12
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,759.84,602.22
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,705.56,565.88
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,643.97,521.57
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,579.61,473.27
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,499.81,411.13
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,424.07,348.25
2016,6,22,18,45,383.5,37.0,1.45,12.5,92.5,323.63,261.83
2016,6,22,19,0,275.0,28.0,1.4,12.0,51.0,232.44,168.54
2016,6,22,19,15,137.5,14.0,1.35,12.0,25.5,87.01,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,5,15,198.5,15.5,1.2,11.0,37.5,12.17,0.97
2016,6,23,5,30,397.0,31.0,1.2,11.0,75.0,24.96,15.84
2016,6,23,5,45,489.5,38.0,1.3,11.5,119.5,29.78,20.84
2016,6,23,6,0,582.0,45.0,1.4,12.0,164.0,37.67,28.21
2016,6,23,6,15,637.5,50.0,1.4,12.5,214.0,40.81,31.17
2016,6,23,6,30,693.0,55.0,1.4,13.0,264.0,43.92,33.95
2016,6,23,6,45,734.5,58.5,1.4,13.5,316.5,45.66,35.39
2016,6,23,7,0,776.0,62.0,1.4,14.0,369.0,47.38,36.75
2016,6,23,7,15,803.5,65.0,1.35,14.5,421.0,48.58,37.61
2016,6,23,7,30,831.0,68.0,1.3,15.0,473.0,58.0,45.67
2016,6,23,7,45,853.0,69.5,1.3,15.5,524.0,58.88,46.17
2016,6,23,8,0,875.0,71.0,1.3,16.0,575.0,62.68,49.2
2016,6,23,8,15,890.5,73.5,1.3,16.5,623.0,112.01,58.49
2016,6,23,8,30,906.0,76.0,1.3,17.0,671.0,163.41,89.47
2016,6,23,8,45,918.5,77.0,1.3,17.5,715.5,215.14,128.85
2016,6,23,9,0,931.0,78.0,1.3,18.0,760.0,268.25,173.31
2016,6,23,9,15,939.5,79.5,1.3,18.0,799.5,321.81,220.14
2016,6,23,9,30,948.0,81.0,1.3,18.0,839.0,375.95,267.52
2016,6,23,9,45,950.0,85.0,1.3,18.5,871.5,429.9,313.51
2016,6,23,10,0,952.0,89.0,1.3,19.0,904.0,483.38,357.77
2016,6,23,10,15,956.5,90.0,1.3,19.5,931.5,535.09,399.23
2016,6,23,10,30,961.0,91.0,1.3,20.0,959.0,586.13,438.77
2016,6,23,10,45,964.0,92.0,1.35,20.5,979.0,635.44,476.08
2016,6,23,11,0,967.0,93.0,1.4,21.0,999.0,683.56,511.43
2016,6,23,11,15,968.0,93.5,1.45,21.0,1011.5,728.56,544.67
2016,6,23,11,30,969.0,94.0,1.5,21.0,1024.0,771.83,575.58
2016,6,23,11,45,969.0,93.5,1.55,21.0,1029.5,811.63,602.23
2016,6,23,12,0,969.0,93.0,1.6,21.0,1035.0,849.31,627.35
2016,6,23,12,15,968.0,93.0,1.65,21.0,1032.5,884.36,650.63
2016,6,23,12,30,967.0,93.0,1.7,21.0,1030.0,916.95,672.26
2016,6,23,12,45,963.0,93.5,1.75,21.0,1020.0,944.72,690.75
2016,6,23,13,0,959.0,94.0,1.8,21.0,1010.0,969.55,707.42
2016,6,23,13,15,955.5,93.5,1.8,21.0,994.0,990.82,721.23
2016,6,23,13,30,952.0,93.0,1.8,21.0,978.0,1008.91,733.1
2016,6,23,13,45,948.0,92.0,1.85,21.0,954.5,1022.76,743.06
2016,6,23,14,0,944.0,91.0,1.9,21.0,931.0,1033.29,751.09
2016,6,23,14,15,938.0,90.0,1.9,20.5,901.5,1038.49,756.66
2016,6,23,14,30,932.0,89.0,1.9,20.0,872.0,1040.32,760.29
2016,6,23,14,45,926.0,86.5,1.95,20.0,837.5,1037.11,760.12
2016,6,23,15,0,920.0,84.0,2.0,20.0,803.0,1030.56,757.97
2016,6,23,15,15,910.0,82.5,2.0,19.5,762.5,1017.88,752.78
2016,6,23,15,30,900.0,81.0,2.0,19.0,722.0,1002.1,745.71
2016,6,23,15,45,890.5,77.5,2.0,19.0,678.5,981.41,734.08
2016,6,23,16,0,881.0,74.0,2.0,19.0,635.0,957.8,720.57
2016,6,23,16,15,864.5,72.0,1.95,18.5,586.5,926.65,702.73
2016,6,23,16,30,848.0,70.0,1.9,18.0,538.0,893.27,683.26
2016,6,23,16,45,828.0,67.0,1.9,17.5,487.5,853.4,659.54
2016,6,23,17,0,808.0,64.0,1.9,17.0,437.0,811.95,634.21
2016,6,23,17,15,778.5,60.5,1.85,16.5,385.5,768.84,606.55
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,716.5,571.27
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,652.9,526.32
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,590.47,480.33
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,514.05,420.83
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,441.07,360.98
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,347.82,279.8
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,258.86,186.96
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,99.23,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,205.5,14.5,1.15,12.0,37.0,11.33,0.23
2016,6,24,5,30,411.0,29.0,1.2,12.0,74.0,23.23,14.25
2016,6,24,5,45,496.5,36.5,1.3,12.5,118.5,28.55,19.65
2016,6,24,6,0,582.0,44.0,1.4,13.0,163.0,36.79,27.3
2016,6,24,6,15,639.0,49.5,1.4,13.5,213.5,40.41,30.68
2016,6,24,6,30,696.0,55.0,1.4,14.0,264.0,43.96,33.84
2016,6,24,6,45,732.5,59.5,1.4,14.5,316.0,46.47,35.97
2016,6,24,7,0,769.0,64.0,1.4,15.0,368.0,48.9,37.94
2016,6,24,7,15,797.5,67.5,1.35,15.0,420.5,50.4,39.14
2016,6,24,7,30,826.0,71.0,1.3,15.0,473.0,51.84,40.26
2016,6,24,7,45,846.0,74.5,1.3,15.5,524.0,62.21,49.09
2016,6,24,8,0,866.0,78.0,1.3,16.0,575.0,66.32,52.36
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.0,115.02,61.64
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,165.86,92.18
2016,6,24,8,45,910.5,85.0,1.35,16.5,717.5,218.54,132.37
2016,6,24,9,0,922.0,88.0,1.4,17.0,762.0,272.55,177.64
2016,6,24,9,15,931.5,89.5,1.4,17.5,802.0,326.03,224.03
2016,6,24,9,30,941.0,91.0,1.4,18.0,842.0,380.21,270.92
2016,6,24,9,45,948.0,92.5,1.4,18.5,876.5,433.91,316.64
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,487.63,361.06
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,539.8,403.68
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,591.36,444.57
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,641.34,482.54
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,690.14,518.51
2016,6,24,11,15,973.5,99.5,1.5,20.0,1023.0,736.43,552.36
2016,6,24,11,30,976.0,100.0,1.5,20.0,1037.0,781.12,584.01
2016,6,24,11,45,975.5,100.5,1.55,20.5,1043.0,821.81,610.11
2016,6,24,12,0,975.0,101.0,1.6,21.0,1049.0,860.38,634.57
2016,6,24,12,15,975.0,101.0,1.6,21.0,1047.5,896.66,657.99
2016,6,24,12,30,975.0,101.0,1.6,21.0,1046.0,930.54,679.72
2016,6,24,12,45,968.5,104.0,1.65,21.5,1036.0,958.88,697.13
2016,6,24,13,0,962.0,107.0,1.7,22.0,1026.0,984.23,712.65
2016,6,24,13,15,958.5,106.5,1.7,22.0,1009.5,1005.93,726.57
2016,6,24,13,30,955.0,106.0,1.7,22.0,993.0,1024.45,738.56
2016,6,24,13,45,951.0,104.5,1.75,22.0,970.0,1038.21,748.41
2016,6,24,14,0,947.0,103.0,1.8,22.0,947.0,1048.61,756.32
2016,6,24,14,15,940.5,102.0,1.8,21.5,917.0,1053.67,761.78
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,1055.33,765.32
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,1051.07,763.83
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,1043.49,760.43
2016,6,24,15,15,906.5,96.0,1.8,21.0,774.0,1030.09,753.48
2016,6,24,15,30,896.0,94.0,1.8,21.0,733.0,1013.58,744.7
2016,6,24,15,45,881.0,92.5,1.8,21.0,687.5,990.25,731.59
2016,6,24,16,0,866.0,91.0,1.8,21.0,642.0,964.26,716.79
2016,6,24,16,15,848.5,88.0,1.75,20.5,593.0,931.55,698.23
2016,6,24,16,30,831.0,85.0,1.7,20.0,544.0,906.25,684.5
2016,6,24,16,45,806.0,82.5,1.7,19.5,492.5,862.85,658.77
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,818.02,631.61
2016,6,24,17,15,748.5,75.5,1.65,18.5,389.0,763.07,596.0
2016,6,24,17,30,716.0,71.0,1.6,18.0,337.0,707.75,559.05
2016,6,24,17,45,669.5,66.5,1.55,17.5,285.0,646.47,516.28
2016,6,24,18,0,623.0,62.0,1.5,17.0,233.0,582.08,469.26
2016,6,24,18,15,555.5,55.0,1.4,16.0,184.0,501.18,407.66
2016,6,24,18,30,488.0,48.0,1.3,15.0,135.0,424.34,345.12
2016,6,24,18,45,381.0,38.0,1.2,14.5,93.5,323.61,259.39
2016,6,24,19,0,274.0,28.0,1.1,14.0,52.0,232.49,167.74
2016,6,24,19,15,137.0,14.0,1.05,13.5,26.0,86.88,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,170.0,17.0,0.55,12.5,35.5,13.49,1.01
2016,6,25,5,30,340.0,34.0,0.5,13.0,71.0,27.68,17.96
2016,6,25,5,45,440.0,42.0,0.5,13.5,115.5,33.2,23.67
2016,6,25,6,0,540.0,50.0,0.5,14.0,160.0,38.6,28.83
2016,6,25,6,15,599.5,56.0,0.5,14.5,209.5,42.07,32.07
2016,6,25,6,30,659.0,62.0,0.5,15.0,259.0,45.46,35.07
2016,6,25,6,45,703.5,66.0,0.55,15.5,312.0,51.62,40.41
2016,6,25,7,0,748.0,70.0,0.6,16.0,365.0,53.47,41.84
2016,6,25,7,15,777.0,73.5,0.65,16.5,417.0,54.78,42.75
2016,6,25,7,30,806.0,77.0,0.7,17.0,469.0,56.02,43.58
2016,6,25,7,45,829.5,79.5,0.8,18.0,520.5,56.43,43.59
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,67.85,53.03
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.0,116.27,62.47
2016,6,25,8,30,886.0,87.0,0.9,20.0,668.0,166.83,91.99
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.0,218.18,130.17
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,271.02,173.48
2016,6,25,9,15,922.5,91.5,1.05,21.5,798.0,324.06,218.62
2016,6,25,9,30,932.0,93.0,1.1,22.0,838.0,377.8,264.31
2016,6,25,9,45,934.5,97.5,1.15,22.5,870.5,431.61,309.36
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,485.04,352.86
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,536.66,394.19
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,587.74,433.88
2016,6,25,10,45,952.0,105.0,1.25,23.5,980.5,637.21,470.73
2016,6,25,11,0,956.0,106.0,1.3,24.0,1002.0,685.62,505.73
2016,6,25,11,15,959.0,106.5,1.3,24.0,1016.0,731.7,538.73
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,776.27,569.89
2016,6,25,11,45,962.5,107.5,1.35,24.5,1036.5,817.3,595.7
2016,6,25,12,0,963.0,108.0,1.4,25.0,1043.0,856.33,619.97
2016,6,25,12,15,963.0,107.5,1.4,25.0,1042.0,891.93,642.44
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,925.16,663.29
2016,6,25,12,45,962.5,106.5,1.45,25.0,1032.5,955.38,682.89
2016,6,25,13,0,962.0,106.0,1.5,25.0,1024.0,982.83,700.79
2016,6,25,13,15,958.5,105.0,1.55,25.0,1008.0,1004.06,714.87
2016,6,25,13,30,955.0,104.0,1.6,25.0,992.0,1022.09,727.12
2016,6,25,13,45,950.5,103.5,1.65,25.0,969.0,1036.39,737.18
2016,6,25,14,0,946.0,103.0,1.7,25.0,946.0,1047.36,745.35
2016,6,25,14,15,939.5,101.5,1.7,24.5,916.0,1051.93,750.44
2016,6,25,14,30,933.0,100.0,1.7,24.0,886.0,1053.08,753.62
2016,6,25,14,45,925.0,98.5,1.7,24.0,850.0,1049.34,752.48
2016,6,25,15,0,917.0,97.0,1.7,24.0,814.0,1042.28,749.46
2016,6,25,15,15,906.0,95.5,1.7,23.5,773.0,1028.98,744.12
2016,6,25,15,30,895.0,94.0,1.7,23.0,732.0,1012.6,736.95
2016,6,25,15,45,881.5,91.5,1.7,23.0,686.5,989.6,724.2
2016,6,25,16,0,868.0,89.0,1.7,23.0,641.0,963.86,709.74
2016,6,25,16,15,850.5,86.0,1.65,22.5,592.0,931.12,691.33
2016,6,25,16,30,833.0,83.0,1.6,22.0,543.0,905.72,677.69
2016,6,25,16,45,810.0,80.0,1.6,21.5,492.0,863.49,653.05
2016,6,25,17,0,787.0,77.0,1.6,21.0,441.0,819.74,626.94
2016,6,25,17,15,755.0,73.0,1.5,20.0,389.0,765.72,592.99
2016,6,25,17,30,723.0,69.0,1.4,19.0,337.0,711.29,557.66
2016,6,25,17,45,679.0,64.0,1.35,18.5,285.0,645.99,512.37
2016,6,25,18,0,635.0,59.0,1.3,18.0,233.0,587.31,470.06
2016,6,25,18,15,569.0,52.5,1.2,17.0,184.5,507.75,410.0
2016,6,25,18,30,503.0,46.0,1.1,16.0,136.0,432.19,349.18
2016,6,25,18,45,399.0,36.5,1.0,15.5,94.0,333.39,265.6
2016,6,25,19,0,295.0,27.0,0.9,15.0,52.0,243.98,175.38
2016,6,25,19,15,147.5,13.5,0.85,14.5,26.0,92.17,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,0.5,12.5,35.0,12.64,0.21
2016,6,26,5,30,351.0,32.0,0.5,13.0,70.0,25.9,16.41
2016,6,26,5,45,443.5,40.5,0.5,13.5,113.5,31.93,22.55
2016,6,26,6,0,536.0,49.0,0.5,14.0,157.0,37.78,28.1
2016,6,26,6,15,594.5,55.0,0.5,14.5,206.0,41.28,31.36
2016,6,26,6,30,653.0,61.0,0.5,15.0,255.0,44.69,34.39
2016,6,26,6,45,695.0,65.0,0.55,15.5,307.0,50.78,39.67
2016,6,26,7,0,737.0,69.0,0.6,16.0,359.0,52.64,41.11
2016,6,26,7,15,766.0,72.5,0.6,16.5,410.5,53.96,42.04
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,55.23,42.9
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,55.66,43.02
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,66.08,51.74
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,113.83,61.45
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,163.65,90.39
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,214.22,127.95
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,266.22,170.63
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,318.53,215.06
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,371.53,259.98
2016,6,26,9,45,925.5,93.0,0.85,21.5,858.0,423.9,303.83
2016,6,26,10,0,933.0,94.0,0.9,22.0,892.0,476.34,346.57
2016,6,26,10,15,938.5,95.0,0.95,22.5,919.0,527.7,387.23
2016,6,26,10,30,944.0,96.0,1.0,23.0,946.0,578.52,426.19
2016,6,26,10,45,947.0,97.0,1.05,23.5,966.5,627.17,462.41
2016,6,26,11,0,950.0,98.0,1.1,24.0,987.0,674.66,496.73
2016,6,26,11,15,952.0,98.5,1.15,24.0,1000.5,719.75,529.47
2016,6,26,11,30,954.0,99.0,1.2,24.0,1014.0,763.24,560.28
2016,6,26,11,45,954.0,99.5,1.25,24.0,1020.0,803.49,586.78
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,841.71,611.81
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,876.5,634.53
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,908.88,655.67
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,934.53,671.21
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,957.08,684.84
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,978.18,698.96
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,996.21,711.25
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,1008.67,720.19
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,1017.87,727.28
2016,6,26,14,15,902.0,108.5,1.7,25.0,890.5,1021.76,730.5
2016,6,26,14,30,895.0,107.0,1.7,25.0,861.0,1022.34,731.85
2016,6,26,14,45,885.0,106.0,1.75,25.0,825.0,1017.2,730.49
2016,6,26,15,0,875.0,105.0,1.8,25.0,789.0,1008.88,727.29
2016,6,26,15,15,864.0,102.5,1.8,24.5,749.0,994.77,721.29
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,977.68,713.49
2016,6,26,15,45,837.5,98.0,1.8,24.0,664.5,953.89,700.02
2016,6,26,16,0,822.0,96.0,1.8,24.0,620.0,937.73,691.62
2016,6,26,16,15,803.5,93.0,1.75,23.5,572.0,904.76,672.78
2016,6,26,16,30,785.0,90.0,1.7,23.0,524.0,869.68,652.48
2016,6,26,16,45,761.0,86.5,1.7,22.5,474.0,827.04,627.26
2016,6,26,17,0,737.0,83.0,1.7,22.0,424.0,783.03,600.54
2016,6,26,17,15,704.5,78.5,1.65,21.0,373.5,729.36,566.86
2016,6,26,17,30,672.0,74.0,1.6,20.0,323.0,680.45,535.46
2016,6,26,17,45,627.5,68.5,1.55,19.5,273.0,616.29,490.43
2016,6,26,18,0,583.0,63.0,1.5,19.0,223.0,553.58,444.63
2016,6,26,18,15,517.5,55.5,1.4,18.0,176.0,474.98,384.8
2016,6,26,18,30,452.0,48.0,1.3,17.0,129.0,400.39,324.01
2016,6,26,18,45,354.0,38.0,1.2,16.5,89.0,306.85,244.49
2016,6,26,19,0,256.0,28.0,1.1,16.0,49.0,222.17,159.43
2016,6,26,19,15,128.0,14.0,1.05,15.5,24.5,82.11,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.0,15.0,0.45,12.5,34.5,11.8,0.0
2016,6,27,5,30,372.0,30.0,0.4,13.0,69.0,24.16,14.9
2016,6,27,5,45,461.0,38.0,0.4,13.5,112.5,29.84,20.71
2016,6,27,6,0,550.0,46.0,0.4,14.0,156.0,35.36,25.95
2016,6,27,6,15,607.0,51.5,0.4,14.5,205.0,38.58,28.96
2016,6,27,6,30,664.0,57.0,0.4,15.0,254.0,45.57,35.19
2016,6,27,6,45,703.0,61.0,0.4,15.5,305.5,47.59,36.86
2016,6,27,7,0,742.0,65.0,0.4,16.0,357.0,49.57,38.43
2016,6,27,7,15,770.0,68.5,0.45,16.5,408.0,51.02,39.48
2016,6,27,7,30,798.0,72.0,0.5,17.0,459.0,52.39,40.44
2016,6,27,7,45,819.0,75.5,0.6,18.0,509.0,62.66,48.99
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,64.67,50.31
2016,6,27,8,15,856.0,81.0,0.75,19.5,606.5,111.05,59.37
2016,6,27,8,30,872.0,83.0,0.8,20.0,654.0,160.44,87.69
2016,6,27,8,45,883.5,85.5,0.9,21.0,698.0,211.37,125.21
2016,6,27,9,0,895.0,88.0,1.0,22.0,742.0,263.61,167.68
2016,6,27,9,15,904.5,89.5,1.0,22.5,781.0,315.7,211.76
2016,6,27,9,30,914.0,91.0,1.0,23.0,820.0,368.49,256.38
2016,6,27,9,45,907.5,100.5,1.0,23.5,849.5,421.74,300.71
2016,6,27,10,0,901.0,110.0,1.0,24.0,879.0,473.74,342.68
2016,6,27,10,15,906.5,111.5,1.05,24.5,906.5,524.07,382.25
2016,6,27,10,30,912.0,113.0,1.1,25.0,934.0,573.92,420.23
2016,6,27,10,45,915.5,114.0,1.15,25.5,955.0,621.56,455.5
2016,6,27,11,0,919.0,115.0,1.2,26.0,976.0,668.15,488.99
2016,6,27,11,15,921.5,115.5,1.2,26.0,989.5,712.46,520.56
2016,6,27,11,30,924.0,116.0,1.2,26.0,1003.0,755.29,550.38
2016,6,27,11,45,924.5,117.0,1.25,26.5,1009.5,795.44,575.92
2016,6,27,12,0,925.0,118.0,1.3,27.0,1016.0,833.7,599.62
2016,6,27,12,15,925.0,118.0,1.35,27.0,1015.5,868.68,622.24
2016,6,27,12,30,925.0,118.0,1.4,27.0,1015.0,901.43,643.39
2016,6,27,12,45,925.5,116.0,1.45,27.0,1007.0,930.38,662.14
2016,6,27,13,0,926.0,114.0,1.5,27.0,999.0,956.66,679.27
2016,6,27,13,15,923.5,113.5,1.55,27.0,984.0,978.75,693.85
2016,6,27,13,30,921.0,113.0,1.6,27.0,969.0,997.81,706.67
2016,6,27,13,45,917.5,112.0,1.65,27.0,947.0,1012.29,716.78
2016,6,27,14,0,914.0,111.0,1.7,27.0,925.0,1023.55,725.07
2016,6,27,14,15,907.5,109.5,1.75,26.5,896.0,1028.06,730.77
2016,6,27,14,30,901.0,108.0,1.8,26.0,867.0,1029.26,734.63
2016,6,27,14,45,894.5,105.5,1.85,26.0,832.5,1026.08,734.49
2016,6,27,15,0,888.0,103.0,1.9,26.0,798.0,1019.64,732.46
2016,6,27,15,15,877.0,101.0,1.9,25.5,758.0,1006.07,726.83
2016,6,27,15,30,866.0,99.0,1.9,25.0,718.0,989.48,719.42
2016,6,27,15,45,854.0,96.0,1.9,25.0,673.5,967.85,707.43
2016,6,27,16,0,842.0,93.0,1.9,25.0,629.0,943.5,693.72
2016,6,27,16,15,824.0,90.0,1.85,24.5,581.0,920.74,681.81
2016,6,27,16,30,806.0,87.0,1.8,24.0,533.0,885.74,661.64
2016,6,27,16,45,784.5,83.0,1.8,23.5,483.0,844.29,637.44
2016,6,27,17,0,763.0,79.0,1.8,23.0,433.0,801.3,611.65
2016,6,27,17,15,731.0,75.0,1.7,22.0,381.5,747.99,578.11
2016,6,27,17,30,699.0,71.0,1.6,21.0,330.0,694.31,543.23
2016,6,27,17,45,657.0,65.5,1.55,20.5,279.5,635.81,502.78
2016,6,27,18,0,615.0,60.0,1.5,20.0,229.0,573.97,458.05
2016,6,27,18,15,550.0,53.0,1.35,19.0,181.0,495.19,398.38
2016,6,27,18,30,485.0,46.0,1.2,18.0,133.0,420.39,338.01
2016,6,27,18,45,386.0,36.5,1.1,17.5,92.0,325.48,257.89
2016,6,27,19,0,287.0,27.0,1.0,17.0,51.0,239.53,171.27
2016,6,27,19,15,143.5,13.5,0.95,16.5,25.5,90.1,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,16.5,0.5,12.5,32.0,13.1,0.0
2016,6,28,5,30,292.0,33.0,0.5,13.0,64.0,26.81,17.08
2016,6,28,5,45,385.5,42.5,0.5,13.5,106.0,33.63,24.01
2016,6,28,6,0,479.0,52.0,0.5,14.0,148.0,40.23,30.24
2016,6,28,6,15,539.0,59.0,0.5,14.5,196.0,44.37,34.1
2016,6,28,6,30,599.0,66.0,0.5,15.0,244.0,48.38,37.67
2016,6,28,6,45,643.5,71.0,0.55,15.5,294.5,50.62,39.53
2016,6,28,7,0,688.0,76.0,0.6,16.0,345.0,52.78,41.24
2016,6,28,7,15,718.5,80.5,0.6,16.5,396.0,59.82,47.18
2016,6,28,7,30,749.0,85.0,0.6,17.0,447.0,61.56,48.4
2016,6,28,7,45,773.0,88.0,0.6,18.0,497.0,62.03,48.43
2016,6,28,8,0,797.0,91.0,0.6,19.0,547.0,62.46,48.42
2016,6,28,8,15,814.5,94.0,0.6,19.5,594.0,106.63,57.37
2016,6,28,8,30,832.0,97.0,0.6,20.0,641.0,155.15,85.15
2016,6,28,8,45,846.0,99.0,0.65,20.5,685.0,213.51,128.44
2016,6,28,9,0,860.0,101.0,0.7,21.0,729.0,264.12,169.44
2016,6,28,9,15,870.5,103.0,0.75,21.5,768.0,315.17,212.48
2016,6,28,9,30,881.0,105.0,0.8,22.0,807.0,367.03,256.24
2016,6,28,9,45,891.5,105.5,0.85,22.5,841.0,418.43,298.98
2016,6,28,10,0,902.0,106.0,0.9,23.0,875.0,470.22,340.94
2016,6,28,10,15,908.0,107.0,0.95,23.0,903.0,520.45,381.31
2016,6,28,10,30,914.0,108.0,1.0,23.0,931.0,570.23,420.26
2016,6,28,10,45,918.0,109.0,1.1,23.5,952.0,618.24,456.44
2016,6,28,11,0,922.0,110.0,1.2,24.0,973.0,665.23,490.93
2016,6,28,11,15,925.0,110.5,1.2,24.0,987.0,709.97,523.08
2016,6,28,11,30,928.0,111.0,1.2,24.0,1001.0,753.28,553.48
2016,6,28,11,45,929.0,111.5,1.25,24.0,1007.5,793.51,580.33
2016,6,28,12,0,930.0,112.0,1.3,24.0,1014.0,831.86,605.52
2016,6,28,12,15,930.0,112.0,1.35,24.0,1013.5,866.95,628.48
2016,6,28,12,30,930.0,112.0,1.4,24.0,1013.0,899.78,649.95
2016,6,28,12,45,921.5,116.0,1.45,24.0,1002.5,926.32,667.4
2016,6,28,13,0,913.0,120.0,1.5,24.0,992.0,949.96,683.09
2016,6,28,13,15,910.0,119.5,1.5,24.0,977.0,971.46,696.82
2016,6,28,13,30,907.0,119.0,1.5,24.0,962.0,989.95,708.71
2016,6,28,13,45,903.0,117.5,1.55,24.0,939.5,1003.39,718.3
2016,6,28,14,0,899.0,116.0,1.6,24.0,917.0,1013.62,726.06
2016,6,28,14,15,892.5,114.5,1.6,23.5,888.5,1018.13,731.07
2016,6,28,14,30,886.0,113.0,1.6,23.0,860.0,1019.38,734.25
2016,6,28,14,45,878.5,111.0,1.6,23.0,825.5,1015.84,733.18
2016,6,28,15,0,871.0,109.0,1.6,23.0,791.0,1009.11,730.28
2016,6,28,15,15,860.0,106.5,1.6,22.5,751.0,995.19,724.37
2016,6,28,15,30,849.0,104.0,1.6,22.0,711.0,978.29,716.67
2016,6,28,15,45,836.5,100.5,1.6,22.0,666.5,955.89,704.11
2016,6,28,16,0,824.0,97.0,1.6,22.0,622.0,941.02,696.56
2016,6,28,16,15,805.5,94.0,1.55,21.5,574.5,908.09,677.67
2016,6,28,16,30,787.0,91.0,1.5,21.0,527.0,873.03,657.33
2016,6,28,16,45,764.5,87.0,1.45,20.5,477.0,831.14,632.05
2016,6,28,17,0,742.0,83.0,1.4,20.0,427.0,787.79,605.29
2016,6,28,17,15,709.5,78.5,1.3,19.5,376.0,734.0,569.97
2016,6,28,17,30,677.0,74.0,1.2,19.0,325.0,684.95,537.12
2016,6,28,17,45,634.0,68.0,1.2,18.5,275.0,621.15,493.13
2016,6,28,18,0,591.0,62.0,1.2,18.0,225.0,558.68,448.17
2016,6,28,18,15,525.5,55.0,1.15,17.0,178.0,480.43,389.1
2016,6,28,18,30,460.0,48.0,1.1,16.0,131.0,406.14,328.95
2016,6,28,18,45,361.0,38.0,1.05,15.5,90.5,311.57,248.76
2016,6,28,19,0,262.0,28.0,1.0,15.0,50.0,225.92,162.7
2016,6,28,19,15,131.0,14.0,0.95,14.5,25.0,83.82,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.0,0.8,11.5,34.5,11.85,0.0
2016,6,29,5,30,372.0,30.0,0.8,12.0,69.0,24.25,14.91
2016,6,29,5,45,466.0,37.5,0.8,12.5,113.0,29.5,20.45
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,34.64,25.38
2016,6,29,6,15,618.0,50.5,0.8,13.0,206.5,41.38,31.62
2016,6,29,6,30,676.0,56.0,0.8,13.0,256.0,44.87,34.82
2016,6,29,6,45,717.0,60.0,0.85,13.5,308.0,46.94,36.57
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,48.97,38.2
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,50.47,39.31
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,51.89,40.33
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,61.5,48.49
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,62.91,49.42
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.0,108.29,58.25
2016,6,29,8,30,891.0,81.0,1.0,16.0,662.0,158.98,87.46
2016,6,29,8,45,903.5,82.5,1.05,16.5,706.5,210.36,125.83
2016,6,29,9,0,916.0,84.0,1.1,17.0,751.0,263.13,169.7
2016,6,29,9,15,925.5,85.5,1.1,17.0,791.0,316.32,216.04
2016,6,29,9,30,935.0,87.0,1.1,17.0,831.0,370.2,263.15
2016,6,29,9,45,936.5,92.0,1.15,17.5,864.0,424.23,309.42
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,477.79,354.04
2016,6,29,10,15,943.5,98.0,1.2,18.0,925.0,529.51,396.39
2016,6,29,10,30,949.0,99.0,1.2,18.0,953.0,580.71,437.07
2016,6,29,10,45,954.0,99.5,1.25,18.5,975.0,630.49,475.02
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,679.29,511.12
2016,6,29,11,15,961.5,100.5,1.3,19.0,1011.5,725.25,544.79
2016,6,29,11,30,964.0,101.0,1.3,19.0,1026.0,769.65,576.52
2016,6,29,11,45,966.0,101.0,1.35,19.0,1033.0,811.54,604.64
2016,6,29,12,0,968.0,101.0,1.4,19.0,1040.0,851.51,631.32
2016,6,29,12,15,968.5,101.0,1.45,19.0,1040.0,888.18,655.69
2016,6,29,12,30,969.0,101.0,1.5,19.0,1040.0,922.5,678.47
2016,6,29,12,45,960.0,106.0,1.55,19.0,1029.5,950.55,697.16
2016,6,29,13,0,951.0,111.0,1.6,19.0,1019.0,975.57,714.0
2016,6,29,13,15,948.0,110.5,1.6,18.5,1003.5,997.82,729.79
2016,6,29,13,30,945.0,110.0,1.6,18.0,988.0,1016.94,743.7
2016,6,29,13,45,941.5,108.5,1.6,18.0,965.5,1031.36,753.34
2016,6,29,14,0,938.0,107.0,1.6,18.0,943.0,1042.46,761.04
2016,6,29,14,15,932.0,106.0,1.6,17.5,914.0,1048.26,766.97
2016,6,29,14,30,926.0,105.0,1.6,17.0,885.0,1050.7,770.97
2016,6,29,14,45,919.0,103.0,1.6,17.0,850.0,1047.69,770.25
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,1041.35,767.6
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,1028.25,761.39
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,1012.05,753.33
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,989.81,740.82
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,964.8,726.56
2016,6,29,16,15,847.0,89.0,1.45,15.5,594.0,941.68,714.13
2016,6,29,16,30,829.0,86.0,1.4,15.0,545.0,906.27,693.28
2016,6,29,16,45,806.5,82.5,1.4,15.0,494.0,864.06,667.03
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,820.29,639.25
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,766.83,603.86
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,712.9,567.21
2016,6,29,17,45,677.0,65.5,1.2,13.5,287.0,652.07,525.11
2016,6,29,18,0,633.0,60.0,1.2,13.0,235.0,587.98,478.53
2016,6,29,18,15,566.5,53.5,1.15,12.5,186.0,508.08,416.83
2016,6,29,18,30,500.0,47.0,1.1,12.0,137.0,432.16,354.35
2016,6,29,18,45,395.5,37.5,1.05,12.0,95.0,332.99,268.94
2016,6,29,19,0,291.0,28.0,1.0,12.0,53.0,243.12,177.02
2016,6,29,19,15,145.5,14.0,0.95,11.5,26.5,91.74,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.5,33.0,13.18,0.0
2016,6,30,5,30,319.0,33.0,0.9,12.0,66.0,26.98,17.15
2016,6,30,5,45,416.5,42.0,0.95,12.5,109.0,33.38,23.83
2016,6,30,6,0,514.0,51.0,1.0,13.0,152.0,39.6,29.76
2016,6,30,6,15,576.0,57.5,1.0,13.0,201.5,43.4,33.42
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,47.11,36.82
2016,6,30,6,45,346.5,107.0,1.0,13.5,211.5,75.63,62.07
2016,6,30,7,0,55.0,150.0,1.0,14.0,172.0,116.91,97.89
2016,6,30,7,15,214.0,161.0,0.95,14.5,262.0,113.7,94.5
2016,6,30,7,30,373.0,172.0,0.9,15.0,352.0,113.22,93.58
2016,6,30,7,45,304.5,207.5,0.9,15.5,364.5,140.7,116.51
2016,6,30,8,0,236.0,243.0,0.9,16.0,377.0,159.05,131.26
2016,6,30,8,15,549.0,168.5,0.9,16.5,517.0,133.24,88.06
2016,6,30,8,30,862.0,94.0,0.9,17.0,657.0,163.51,91.99
2016,6,30,8,45,874.5,97.0,0.9,17.5,701.0,214.59,129.75
2016,6,30,9,0,887.0,100.0,0.9,18.0,745.0,267.09,172.79
2016,6,30,9,15,897.5,102.0,0.9,18.5,785.0,319.58,217.51
2016,6,30,9,30,908.0,104.0,0.9,19.0,825.0,372.89,262.94
2016,6,30,9,45,913.5,107.0,0.9,19.5,859.0,425.69,307.26
2016,6,30,10,0,919.0,110.0,0.9,20.0,893.0,478.42,350.25
2016,6,30,10,15,925.0,111.5,0.9,20.0,921.5,529.98,391.71
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,581.1,431.57
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.0,630.05,468.28
2016,6,30,11,0,939.0,115.0,1.0,21.0,992.0,677.96,503.16
2016,6,30,11,15,942.0,115.5,1.0,21.0,1006.5,723.61,535.98
2016,6,30,11,30,945.0,116.0,1.0,21.0,1021.0,767.8,567.0
2016,6,30,11,45,946.0,116.5,1.05,21.5,1028.0,808.88,593.48
2016,6,30,12,0,947.0,117.0,1.1,22.0,1035.0,848.05,618.02
2016,6,30,12,15,946.5,117.0,1.1,22.0,1034.0,883.51,640.44
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,916.65,661.27
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.0,942.62,678.31
2016,6,30,13,0,919.0,132.0,1.2,22.0,1009.0,965.47,693.5
2016,6,30,13,15,915.5,131.0,1.2,22.0,993.5,986.55,706.85
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,1004.57,718.35
2016,6,30,13,45,906.0,129.5,1.25,22.0,954.5,1017.5,727.68
2016,6,30,14,0,900.0,129.0,1.3,22.0,931.0,1027.19,735.19
2016,6,30,14,15,893.0,127.5,1.3,22.0,901.5,1031.6,738.71
2016,6,30,14,30,886.0,126.0,1.3,22.0,872.0,1032.72,740.39
2016,6,30,14,45,876.0,124.0,1.35,22.0,836.0,1027.04,738.88
2016,6,30,15,0,866.0,122.0,1.4,22.0,800.0,1018.15,735.54
2016,6,30,15,15,853.5,120.0,1.4,21.5,759.0,1014.82,736.45
2016,6,30,15,30,841.0,118.0,1.4,21.0,718.0,997.31,728.38
2016,6,30,15,45,824.5,115.0,1.4,21.0,672.5,971.78,713.96
2016,6,30,16,0,808.0,112.0,1.4,21.0,627.0,943.59,697.88
2016,6,30,16,15,787.5,108.5,1.35,20.5,578.5,908.53,677.75
2016,6,30,16,30,767.0,105.0,1.3,20.0,530.0,871.37,656.05
2016,6,30,16,45,739.0,101.0,1.3,19.5,479.0,830.45,632.12
2016,6,30,17,0,711.0,97.0,1.3,19.0,428.0,783.21,603.24
2016,6,30,17,15,675.0,92.0,1.25,18.5,376.0,727.0,566.66
2016,6,30,17,30,639.0,87.0,1.2,18.0,324.0,670.78,528.97
2016,6,30,17,45,587.5,80.5,1.2,17.5,273.0,600.69,479.99
2016,6,30,18,0,536.0,74.0,1.2,17.0,222.0,532.38,430.17
2016,6,30,18,15,465.5,65.0,1.1,16.0,174.5,449.69,366.07
2016,6,30,18,30,395.0,56.0,1.0,15.0,127.0,371.17,301.92
2016,6,30,18,45,290.0,43.5,0.95,14.5,87.0,271.39,217.42
2016,6,30,19,0,185.0,31.0,0.9,14.0,47.0,184.19,132.26
2016,6,30,19,15,92.5,15.5,0.85,13.5,23.5,64.34,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,17.5,0.8,11.5,30.5,13.76,0.0
2016,7,1,5,30,254.0,35.0,0.8,12.0,61.0,27.35,17.39
2016,7,1,5,45,352.5,45.5,0.8,12.5,103.0,36.45,26.52
2016,7,1,6,0,451.0,56.0,0.8,13.0,145.0,43.8,33.5
2016,7,1,6,15,515.5,63.5,0.8,13.0,193.0,48.19,37.69
2016,7,1,6,30,580.0,71.0,0.8,13.0,241.0,52.44,41.59
2016,7,1,6,45,290.5,98.0,0.8,13.5,183.0,68.98,56.17
2016,7,1,7,0,1.0,125.0,0.8,14.0,125.0,104.59,87.15
2016,7,1,7,15,39.0,161.0,0.8,14.5,179.5,125.39,104.6
2016,7,1,7,30,77.0,197.0,0.8,15.0,234.0,149.15,124.26
2016,7,1,7,45,56.0,208.5,0.85,15.5,237.0,157.51,130.6
2016,7,1,8,0,35.0,220.0,0.9,16.0,240.0,165.55,136.66
2016,7,1,8,15,30.0,231.0,0.9,16.5,249.0,177.58,138.65
2016,7,1,8,30,25.0,242.0,0.9,17.0,258.0,200.99,156.25
2016,7,1,8,45,203.0,271.0,0.9,17.5,417.5,232.03,171.88
2016,7,1,9,0,381.0,300.0,0.9,18.0,577.0,292.88,211.54
2016,7,1,9,15,236.0,334.5,0.9,18.0,509.0,302.05,224.8
2016,7,1,9,30,91.0,369.0,0.9,18.0,441.0,317.29,240.99
2016,7,1,9,45,494.0,243.0,0.9,18.5,660.5,360.9,267.31
2016,7,1,10,0,897.0,117.0,0.9,19.0,880.0,473.22,348.45
2016,7,1,10,15,903.5,118.0,0.9,19.0,908.5,523.65,388.7
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,573.7,427.96
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,622.03,464.42
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,669.42,499.12
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,714.71,532.41
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,758.58,564.03
2016,7,1,11,45,926.5,123.0,1.15,20.5,1016.0,798.97,590.59
2016,7,1,12,0,928.0,123.0,1.2,21.0,1023.0,837.53,614.98
2016,7,1,12,15,928.0,123.0,1.2,21.0,1022.0,872.9,637.61
2016,7,1,12,30,928.0,123.0,1.2,21.0,1021.0,906.03,658.67
2016,7,1,12,45,924.5,123.5,1.25,21.0,1012.5,934.11,677.21
2016,7,1,13,0,921.0,124.0,1.3,21.0,1004.0,959.42,694.05
2016,7,1,13,15,917.5,123.5,1.3,21.0,988.0,980.89,707.74
2016,7,1,13,30,914.0,123.0,1.3,21.0,972.0,999.3,719.6
2016,7,1,13,45,910.0,121.5,1.35,21.0,949.5,1013.1,729.52
2016,7,1,14,0,906.0,120.0,1.4,21.0,927.0,1023.67,737.58
2016,7,1,14,15,899.0,118.5,1.4,20.5,897.5,1028.0,742.48
2016,7,1,14,30,892.0,117.0,1.4,20.0,868.0,1029.01,745.53
2016,7,1,14,45,883.5,115.0,1.45,20.0,832.5,1024.71,744.82
2016,7,1,15,0,875.0,113.0,1.5,20.0,797.0,1017.19,742.25
2016,7,1,15,15,863.0,110.5,1.45,19.5,756.5,1002.47,735.0
2016,7,1,15,30,851.0,108.0,1.4,19.0,716.0,984.74,725.98
2016,7,1,15,45,836.0,105.5,1.4,19.0,671.0,971.79,719.58
2016,7,1,16,0,821.0,103.0,1.4,19.0,626.0,945.5,704.45
2016,7,1,16,15,801.5,99.5,1.35,18.5,577.5,911.17,684.65
2016,7,1,16,30,782.0,96.0,1.3,18.0,529.0,874.72,663.26
2016,7,1,16,45,756.0,92.0,1.3,17.5,478.5,829.8,636.41
2016,7,1,17,0,730.0,88.0,1.3,17.0,428.0,783.57,608.05
2016,7,1,17,15,696.0,83.5,1.25,16.5,376.5,734.07,575.97
2016,7,1,17,30,662.0,79.0,1.2,16.0,325.0,679.65,539.32
2016,7,1,17,45,614.0,73.0,1.15,15.5,274.0,612.35,491.76
2016,7,1,18,0,566.0,67.0,1.1,15.0,223.0,546.69,443.46
2016,7,1,18,15,497.5,59.0,1.0,14.5,175.5,465.79,380.39
2016,7,1,18,30,429.0,51.0,0.9,14.0,128.0,389.04,316.9
2016,7,1,18,45,323.5,40.0,0.85,13.5,88.0,290.28,233.06
2016,7,1,19,0,218.0,29.0,0.8,13.0,48.0,200.01,144.14
