Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,109.0,14.5,0.75,12.5,24.0,72.41,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,16.5,0.7,12.0,29.0,12.97,0.0
2016,7,2,5,30,248.0,33.0,0.7,12.0,58.0,25.78,16.0
2016,7,2,5,45,338.5,44.5,0.75,12.5,98.5,35.56,25.72
2016,7,2,6,0,429.0,56.0,0.8,13.0,139.0,43.8,33.48
2016,7,2,6,15,492.0,64.0,0.8,13.5,186.5,48.58,37.95
2016,7,2,6,30,555.0,72.0,0.8,14.0,234.0,53.19,42.08
2016,7,2,6,45,279.0,99.5,0.85,14.5,181.0,70.01,56.86
2016,7,2,7,0,3.0,127.0,0.9,15.0,128.0,106.0,88.05
2016,7,2,7,15,26.5,158.0,0.9,15.0,170.5,123.38,102.71
2016,7,2,7,30,50.0,189.0,0.9,15.0,213.0,144.18,120.09
2016,7,2,7,45,74.5,217.0,0.9,15.5,257.0,162.54,134.91
2016,7,2,8,0,99.0,245.0,0.9,16.0,301.0,180.34,149.02
2016,7,2,8,15,445.0,179.5,0.9,16.5,464.5,135.11,93.03
2016,7,2,8,30,791.0,114.0,0.9,17.0,628.0,158.26,90.98
2016,7,2,8,45,805.0,117.5,0.95,17.5,671.5,206.72,126.52
2016,7,2,9,0,819.0,121.0,1.0,18.0,715.0,256.9,167.47
2016,7,2,9,15,830.5,123.5,1.0,18.5,754.5,307.24,210.23
2016,7,2,9,30,842.0,126.0,1.0,19.0,794.0,358.66,253.97
2016,7,2,9,45,850.0,129.0,1.05,19.5,827.5,415.79,301.43
2016,7,2,10,0,858.0,132.0,1.1,20.0,861.0,466.59,343.09
2016,7,2,10,15,865.0,133.5,1.1,20.0,889.0,515.86,382.96
2016,7,2,10,30,872.0,135.0,1.1,20.0,917.0,564.86,421.49
2016,7,2,10,45,876.5,136.5,1.15,20.5,938.5,611.98,457.09
2016,7,2,11,0,881.0,138.0,1.2,21.0,960.0,658.23,491.04
2016,7,2,11,15,884.0,138.5,1.2,21.0,974.5,701.69,522.68
2016,7,2,11,30,887.0,139.0,1.2,21.0,989.0,743.83,552.67
2016,7,2,11,45,888.5,139.5,1.25,21.0,996.0,783.39,580.45
2016,7,2,12,0,890.0,140.0,1.3,21.0,1003.0,821.25,605.68
2016,7,2,12,15,890.5,140.0,1.35,21.0,1002.5,856.05,628.79
2016,7,2,12,30,891.0,140.0,1.4,21.0,1002.0,888.77,650.5
2016,7,2,12,45,896.5,135.0,1.45,21.0,996.5,919.2,670.71
2016,7,2,13,0,902.0,130.0,1.5,21.0,991.0,947.19,689.37
2016,7,2,13,15,899.0,129.5,1.5,20.5,976.0,968.85,704.65
2016,7,2,13,30,896.0,129.0,1.5,20.0,961.0,987.54,718.21
2016,7,2,13,45,892.0,127.0,1.5,20.0,939.0,1000.73,727.02
2016,7,2,14,0,888.0,125.0,1.5,20.0,917.0,1010.71,733.97
2016,7,2,14,15,881.5,123.5,1.5,20.0,888.0,1015.49,737.78
2016,7,2,14,30,875.0,122.0,1.5,20.0,859.0,1017.03,739.74
2016,7,2,14,45,867.0,119.5,1.5,20.0,824.5,1012.78,738.19
2016,7,2,15,0,859.0,117.0,1.5,20.0,790.0,1005.34,734.82
2016,7,2,15,15,847.5,114.5,1.45,19.5,750.0,991.28,727.96
2016,7,2,15,30,836.0,112.0,1.4,19.0,710.0,985.12,726.37
2016,7,2,15,45,823.0,108.5,1.4,19.0,665.5,962.51,713.52
2016,7,2,16,0,810.0,105.0,1.4,19.0,621.0,937.17,699.09
2016,7,2,16,15,790.5,101.5,1.3,18.5,573.0,903.07,678.62
2016,7,2,16,30,771.0,98.0,1.2,18.0,525.0,866.85,656.61
2016,7,2,16,45,747.0,93.5,1.2,17.5,475.0,823.43,630.8
2016,7,2,17,0,723.0,89.0,1.2,17.0,425.0,783.59,606.92
2016,7,2,17,15,689.5,84.0,1.15,16.5,374.0,729.23,571.39
2016,7,2,17,30,656.0,79.0,1.1,16.0,323.0,674.76,534.8
2016,7,2,17,45,610.5,73.0,1.1,16.0,273.0,609.67,488.47
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,546.03,441.34
2016,7,2,18,15,498.5,58.5,1.0,15.5,175.5,465.98,379.16
2016,7,2,18,30,432.0,50.0,0.9,15.0,128.0,390.01,316.52
2016,7,2,18,45,333.5,39.0,0.8,14.5,88.0,295.63,236.27
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,210.07,150.41
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,76.59,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,0.6,11.5,29.0,12.59,0.0
2016,7,3,5,30,257.0,32.0,0.6,12.0,58.0,26.12,16.2
2016,7,3,5,45,350.0,43.0,0.65,12.5,99.0,34.3,24.59
2016,7,3,6,0,443.0,54.0,0.7,13.0,140.0,42.15,32.01
2016,7,3,6,15,247.5,81.5,0.7,13.5,132.0,62.72,50.52
2016,7,3,6,30,52.0,109.0,0.7,14.0,124.0,86.87,71.86
2016,7,3,6,45,60.5,130.0,0.75,14.5,151.0,102.3,85.13
2016,7,3,7,0,69.0,151.0,0.8,15.0,178.0,117.44,97.87
2016,7,3,7,15,84.5,175.0,0.8,15.5,212.5,134.11,111.65
2016,7,3,7,30,100.0,199.0,0.8,16.0,247.0,150.39,124.82
2016,7,3,7,45,194.5,215.5,0.8,16.5,321.0,153.84,127.0
2016,7,3,8,0,289.0,232.0,0.8,17.0,395.0,153.47,126.0
2016,7,3,8,15,549.0,170.0,0.8,17.0,514.0,133.9,89.37
2016,7,3,8,30,809.0,108.0,0.8,17.0,633.0,154.7,87.5
2016,7,3,8,45,823.0,111.0,0.85,17.5,676.5,203.74,123.31
2016,7,3,9,0,837.0,114.0,0.9,18.0,720.0,254.49,164.68
2016,7,3,9,15,848.5,116.0,0.9,18.5,759.5,312.94,213.65
2016,7,3,9,30,860.0,118.0,0.9,19.0,799.0,364.22,257.19
2016,7,3,9,45,887.0,109.5,0.95,19.5,838.5,414.37,299.29
2016,7,3,10,0,914.0,101.0,1.0,20.0,878.0,466.33,341.94
2016,7,3,10,15,920.0,102.0,1.05,20.0,906.0,517.28,383.59
2016,7,3,10,30,926.0,103.0,1.1,20.0,934.0,567.77,423.76
2016,7,3,10,45,929.5,104.5,1.15,20.5,955.0,616.6,460.76
2016,7,3,11,0,933.0,106.0,1.2,21.0,976.0,664.37,495.9
2016,7,3,11,15,935.5,106.5,1.2,21.0,990.5,709.45,528.73
2016,7,3,11,30,938.0,107.0,1.2,21.0,1005.0,753.02,559.73
2016,7,3,11,45,938.5,107.5,1.25,21.5,1011.5,793.46,585.97
2016,7,3,12,0,939.0,108.0,1.3,22.0,1018.0,831.95,610.32
2016,7,3,12,15,939.0,108.0,1.3,22.0,1017.5,867.51,633.12
2016,7,3,12,30,939.0,108.0,1.3,22.0,1017.0,900.78,654.31
2016,7,3,12,45,925.0,116.0,1.35,22.0,1005.0,926.6,671.38
2016,7,3,13,0,911.0,124.0,1.4,22.0,993.0,949.31,686.58
2016,7,3,13,15,907.5,123.5,1.4,22.0,977.5,970.63,700.26
2016,7,3,13,30,904.0,123.0,1.4,22.0,962.0,988.93,712.08
2016,7,3,13,45,900.0,121.5,1.45,22.0,940.0,1002.65,721.92
2016,7,3,14,0,896.0,120.0,1.5,22.0,918.0,1013.17,729.92
2016,7,3,14,15,889.0,118.5,1.5,21.5,889.0,1017.48,734.8
2016,7,3,14,30,882.0,117.0,1.5,21.0,860.0,1018.51,737.84
2016,7,3,14,45,874.0,114.5,1.5,21.0,825.0,1014.22,736.28
2016,7,3,15,0,866.0,112.0,1.5,21.0,790.0,1006.71,732.88
2016,7,3,15,15,854.5,110.0,1.45,20.5,750.0,993.13,726.37
2016,7,3,15,30,843.0,108.0,1.4,20.0,710.0,976.59,718.1
2016,7,3,15,45,829.0,104.5,1.4,20.0,665.5,963.56,711.63
2016,7,3,16,0,815.0,101.0,1.4,20.0,621.0,937.16,696.44
2016,7,3,16,15,796.0,98.0,1.35,19.5,573.0,904.07,677.46
2016,7,3,16,30,777.0,95.0,1.3,19.0,525.0,868.85,656.91
2016,7,3,16,45,753.5,90.5,1.3,19.0,475.0,825.77,630.15
2016,7,3,17,0,730.0,86.0,1.3,19.0,425.0,781.26,601.96
2016,7,3,17,15,696.5,81.5,1.25,18.5,374.0,731.98,570.23
2016,7,3,17,30,663.0,77.0,1.2,18.0,323.0,677.98,534.14
2016,7,3,17,45,619.0,70.5,1.2,17.5,272.5,613.21,489.19
2016,7,3,18,0,575.0,64.0,1.2,17.0,222.0,549.82,443.24
2016,7,3,18,15,509.0,56.5,1.1,16.0,175.0,471.1,383.09
2016,7,3,18,30,443.0,49.0,1.0,15.0,128.0,396.37,321.97
2016,7,3,18,45,344.5,38.0,0.95,14.5,88.0,301.56,241.34
2016,7,3,19,0,246.0,27.0,0.9,14.0,48.0,215.4,154.12
2016,7,3,19,15,123.0,13.5,0.85,13.5,24.0,79.13,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.0,0.7,12.0,29.5,11.97,0.0
2016,7,4,5,30,300.0,30.0,0.7,12.0,59.0,24.4,14.66
2016,7,4,5,45,397.5,38.5,0.75,12.5,101.0,30.45,21.19
2016,7,4,6,0,495.0,47.0,0.8,13.0,143.0,36.33,26.83
2016,7,4,6,15,247.5,64.5,0.75,13.5,112.5,47.42,36.92
2016,7,4,6,30,0.0,82.0,0.7,14.0,82.0,70.15,57.14
2016,7,4,6,45,0.0,99.5,0.7,14.5,99.5,84.46,69.55
2016,7,4,7,0,0.0,117.0,0.7,15.0,117.0,98.65,81.6
2016,7,4,7,15,28.0,153.0,0.7,15.5,166.5,120.16,99.72
2016,7,4,7,30,56.0,189.0,0.7,16.0,216.0,144.12,119.52
2016,7,4,7,45,73.0,215.5,0.75,16.5,254.5,161.56,133.49
2016,7,4,8,0,90.0,242.0,0.8,17.0,293.0,178.49,146.85
2016,7,4,8,15,168.0,263.5,0.8,17.5,368.5,192.44,146.15
2016,7,4,8,30,246.0,285.0,0.8,18.0,444.0,216.43,158.57
2016,7,4,8,45,564.5,188.0,0.85,18.5,587.5,209.1,137.81
2016,7,4,9,0,883.0,91.0,0.9,19.0,731.0,255.05,162.59
2016,7,4,9,15,581.0,226.5,0.95,19.0,657.5,307.38,217.35
2016,7,4,9,30,279.0,362.0,1.0,19.0,584.0,350.75,260.74
2016,7,4,9,45,585.5,238.0,1.05,19.5,727.5,385.84,283.21
2016,7,4,10,0,892.0,114.0,1.1,20.0,871.0,465.65,342.16
2016,7,4,10,15,898.0,115.5,1.15,20.0,899.5,516.05,383.17
2016,7,4,10,30,904.0,117.0,1.2,20.0,928.0,566.04,422.98
2016,7,4,10,45,907.5,118.5,1.25,20.5,949.0,614.01,459.42
2016,7,4,11,0,911.0,120.0,1.3,21.0,970.0,660.97,494.05
2016,7,4,11,15,914.0,121.0,1.3,21.0,984.5,706.02,526.95
2016,7,4,11,30,917.0,122.0,1.3,21.0,999.0,749.69,558.1
2016,7,4,11,45,917.5,123.0,1.35,21.0,1005.5,789.97,585.94
2016,7,4,12,0,918.0,124.0,1.4,21.0,1012.0,828.4,611.55
2016,7,4,12,15,918.0,124.0,1.4,20.5,1011.5,863.57,635.51
2016,7,4,12,30,918.0,124.0,1.4,20.0,1011.0,896.53,657.99
2016,7,4,12,45,925.0,117.5,1.45,20.0,1006.0,927.38,678.51
2016,7,4,13,0,932.0,111.0,1.5,20.0,1001.0,955.68,697.4
2016,7,4,13,15,929.0,110.5,1.45,20.0,985.5,977.72,710.86
2016,7,4,13,30,926.0,110.0,1.4,20.0,970.0,996.69,722.4
2016,7,4,13,45,922.0,109.0,1.4,20.0,948.0,1011.04,731.89
2016,7,4,14,0,918.0,108.0,1.4,20.0,926.0,1022.15,739.49
2016,7,4,14,15,912.0,106.5,1.35,20.0,897.0,1027.46,742.75
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,1029.44,744.09
2016,7,4,14,45,897.5,103.5,1.3,20.0,833.0,1025.61,742.84
2016,7,4,15,0,889.0,102.0,1.3,20.0,798.0,1018.53,739.75
2016,7,4,15,15,878.5,100.0,1.25,19.5,757.5,1005.72,733.71
2016,7,4,15,30,868.0,98.0,1.2,19.0,717.0,989.86,725.87
2016,7,4,15,45,854.0,95.5,1.2,19.0,672.5,967.04,713.16
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,941.55,698.78
2016,7,4,16,15,821.5,90.0,1.15,18.5,580.0,918.55,686.52
2016,7,4,16,30,803.0,87.0,1.1,18.0,532.0,883.3,665.96
2016,7,4,16,45,778.5,83.5,1.1,18.0,481.0,839.96,639.3
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,795.21,611.23
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,741.81,576.84
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,692.82,544.6
2016,7,4,17,45,642.0,66.5,1.0,16.5,276.0,626.14,498.59
2016,7,4,18,0,595.0,61.0,1.0,16.0,225.0,561.05,451.71
2016,7,4,18,15,529.0,54.0,0.9,15.5,177.5,482.29,391.06
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,407.55,329.73
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.0,309.01,246.49
2016,7,4,19,0,253.0,27.0,0.7,14.0,48.0,219.28,155.99
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.0,81.04,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,139.5,15.0,0.8,12.0,28.5,12.0,0.0
2016,7,5,5,30,279.0,30.0,0.8,12.0,57.0,24.43,14.57
2016,7,5,5,45,380.5,39.5,0.85,12.5,99.0,31.36,21.96
2016,7,5,6,0,482.0,49.0,0.9,13.0,141.0,38.06,28.35
2016,7,5,6,15,544.5,55.5,0.85,13.0,189.0,41.9,32.05
2016,7,5,6,30,607.0,62.0,0.8,13.0,237.0,45.63,35.5
2016,7,5,6,45,653.5,66.5,0.8,13.5,288.0,47.64,37.2
2016,7,5,7,0,700.0,71.0,0.8,14.0,339.0,54.38,43.03
2016,7,5,7,15,351.5,110.0,0.8,14.5,245.0,74.44,60.45
2016,7,5,7,30,3.0,149.0,0.8,15.0,151.0,124.49,103.41
2016,7,5,7,45,11.0,175.0,0.8,15.5,181.5,144.43,119.65
2016,7,5,8,0,19.0,201.0,0.8,16.0,212.0,164.04,135.42
2016,7,5,8,15,20.5,218.5,0.8,16.5,231.5,179.58,140.57
2016,7,5,8,30,22.0,236.0,0.8,17.0,251.0,195.97,152.37
2016,7,5,8,45,22.5,251.0,0.85,17.5,267.0,210.66,163.04
2016,7,5,9,0,23.0,266.0,0.9,18.0,283.0,225.46,173.84
2016,7,5,9,15,22.0,276.0,0.9,18.0,293.0,236.21,181.85
2016,7,5,9,30,21.0,286.0,0.9,18.0,303.0,246.81,189.75
2016,7,5,9,45,61.5,345.5,0.95,18.5,397.5,298.76,227.9
2016,7,5,10,0,102.0,405.0,1.0,19.0,492.0,365.76,276.74
2016,7,5,10,15,216.0,408.5,1.05,19.0,599.5,423.92,319.07
2016,7,5,10,30,330.0,412.0,1.1,19.0,707.0,494.43,370.82
2016,7,5,10,45,635.0,256.5,1.15,19.5,842.0,562.69,422.59
2016,7,5,11,0,940.0,101.0,1.2,20.0,977.0,662.75,497.22
2016,7,5,11,15,943.0,101.5,1.2,20.0,992.0,708.5,530.17
2016,7,5,11,30,946.0,102.0,1.2,20.0,1007.0,752.77,561.8
2016,7,5,11,45,946.5,103.0,1.25,20.0,1014.0,793.98,589.71
2016,7,5,12,0,947.0,104.0,1.3,20.0,1021.0,833.24,615.87
2016,7,5,12,15,947.5,104.0,1.3,19.5,1021.0,869.52,640.51
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,903.51,663.61
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,931.28,682.12
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,956.1,698.83
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,978.21,713.11
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,997.25,725.51
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,1011.18,735.58
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,1021.83,743.75
2016,7,5,14,15,910.5,108.0,1.5,18.5,896.5,1027.24,749.38
2016,7,5,14,30,904.0,107.0,1.5,18.0,867.0,1029.32,753.11
2016,7,5,14,45,897.0,104.5,1.55,18.0,832.5,1025.98,752.95
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,1019.35,750.87
2016,7,5,15,15,879.0,100.0,1.6,17.5,757.5,1006.06,745.26
2016,7,5,15,30,868.0,98.0,1.6,17.0,717.0,989.73,737.82
2016,7,5,15,45,855.5,95.0,1.6,17.0,673.0,967.83,725.4
2016,7,5,16,0,843.0,92.0,1.6,17.0,629.0,943.2,711.23
2016,7,5,16,15,825.5,89.0,1.55,16.5,581.0,921.08,699.38
2016,7,5,16,30,808.0,86.0,1.5,16.0,533.0,886.7,679.08
2016,7,5,16,45,786.5,82.0,1.5,16.0,483.0,845.38,653.21
2016,7,5,17,0,765.0,78.0,1.5,16.0,433.0,802.47,625.82
2016,7,5,17,15,734.0,74.0,1.5,15.5,381.5,750.08,592.08
2016,7,5,17,30,703.0,70.0,1.5,15.0,330.0,697.22,556.89
2016,7,5,17,45,660.0,64.5,1.5,14.5,279.5,637.73,515.26
2016,7,5,18,0,617.0,59.0,1.5,14.0,229.0,575.06,469.23
2016,7,5,18,15,551.5,52.5,1.45,13.5,181.0,496.51,408.08
2016,7,5,18,30,486.0,46.0,1.4,13.0,133.0,421.93,346.2
2016,7,5,18,45,378.5,36.5,1.4,13.0,91.5,321.47,259.42
2016,7,5,19,0,271.0,27.0,1.4,13.0,50.0,229.6,164.2
2016,7,5,19,15,135.5,13.5,1.35,12.5,25.0,85.93,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,1.2,12.0,27.5,12.61,0.0
2016,7,6,5,30,248.0,32.0,1.2,12.0,55.0,25.07,14.95
2016,7,6,5,45,345.0,42.5,1.25,12.5,96.0,34.06,24.27
2016,7,6,6,0,442.0,53.0,1.3,13.0,137.0,41.49,31.35
2016,7,6,6,15,235.0,78.0,1.25,13.0,124.0,60.21,48.36
2016,7,6,6,30,28.0,103.0,1.2,13.0,111.0,82.7,68.47
2016,7,6,6,45,35.0,123.5,1.2,13.5,135.5,97.88,81.66
2016,7,6,7,0,42.0,144.0,1.2,14.0,160.0,112.77,94.31
2016,7,6,7,15,121.0,169.5,1.15,14.0,225.0,124.89,104.5
2016,7,6,7,30,200.0,195.0,1.1,14.0,290.0,141.37,118.28
2016,7,6,7,45,297.5,200.5,1.1,14.5,359.5,136.7,113.6
2016,7,6,8,0,395.0,206.0,1.1,15.0,429.0,129.41,106.8
2016,7,6,8,15,609.0,152.0,1.1,15.5,529.0,119.27,77.76
2016,7,6,8,30,823.0,98.0,1.1,16.0,629.0,145.29,80.36
2016,7,6,8,45,841.5,98.0,1.1,16.5,674.0,202.62,122.3
2016,7,6,9,0,860.0,98.0,1.1,17.0,719.0,252.63,162.91
2016,7,6,9,15,870.5,100.0,1.1,17.0,758.0,303.8,207.17
2016,7,6,9,30,881.0,102.0,1.1,17.0,797.0,355.82,252.54
2016,7,6,9,45,887.5,104.5,1.15,17.5,830.5,407.4,296.79
2016,7,6,10,0,894.0,107.0,1.2,18.0,864.0,459.04,339.99
2016,7,6,10,15,900.0,108.0,1.2,18.0,892.0,509.16,381.3
2016,7,6,10,30,906.0,109.0,1.2,18.0,920.0,558.87,421.08
2016,7,6,10,45,913.5,107.5,1.25,18.0,942.0,606.86,458.86
2016,7,6,11,0,921.0,106.0,1.3,18.0,964.0,654.14,495.18
2016,7,6,11,15,923.5,106.5,1.35,18.0,978.0,698.83,528.8
2016,7,6,11,30,926.0,107.0,1.4,18.0,992.0,742.04,560.66
2016,7,6,11,45,930.0,105.5,1.45,18.5,999.5,783.06,588.02
2016,7,6,12,0,934.0,104.0,1.5,19.0,1007.0,822.35,613.41
2016,7,6,12,15,933.5,104.0,1.5,18.5,1006.5,857.4,637.57
2016,7,6,12,30,933.0,104.0,1.5,18.0,1006.0,890.13,660.18
2016,7,6,12,45,929.0,105.5,1.55,18.0,997.0,918.69,679.42
2016,7,6,13,0,925.0,107.0,1.6,18.0,988.0,944.47,696.91
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.0,965.85,710.93
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,984.17,723.05
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,997.92,733.07
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,1008.43,741.18
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,1013.14,746.4
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,1014.54,749.71
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.0,1010.71,749.12
2016,7,6,15,0,878.0,99.0,1.8,17.0,785.0,1003.68,746.63
2016,7,6,15,15,867.0,97.0,1.8,16.5,745.5,990.4,740.88
2016,7,6,15,30,856.0,95.0,1.8,16.0,706.0,974.11,733.27
2016,7,6,15,45,842.0,92.5,1.8,16.0,661.5,951.4,720.08
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,926.06,705.16
2016,7,6,16,15,810.0,87.0,1.75,15.5,569.5,903.62,692.91
2016,7,6,16,30,792.0,84.0,1.7,15.0,522.0,869.08,672.17
2016,7,6,16,45,768.5,80.5,1.7,15.0,472.5,826.93,645.25
2016,7,6,17,0,745.0,77.0,1.7,15.0,423.0,783.37,616.89
2016,7,6,17,15,713.5,73.0,1.65,14.5,372.5,731.13,582.2
2016,7,6,17,30,682.0,69.0,1.6,14.0,322.0,678.54,546.21
2016,7,6,17,45,638.5,64.0,1.55,14.0,272.0,619.94,503.39
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,558.38,456.63
2016,7,6,18,15,530.0,52.0,1.45,13.5,175.0,480.39,395.61
2016,7,6,18,30,465.0,45.0,1.4,13.0,128.0,406.42,333.94
2016,7,6,18,45,363.5,35.5,1.35,12.5,88.0,310.74,251.21
2016,7,6,19,0,262.0,26.0,1.3,12.0,48.0,222.91,159.02
2016,7,6,19,15,131.0,13.0,1.25,12.0,24.0,83.02,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,153.5,13.5,0.9,12.0,27.5,10.75,0.0
2016,7,7,5,30,307.0,27.0,0.9,12.0,55.0,21.83,12.18
2016,7,7,5,45,406.0,35.0,0.95,12.5,96.5,27.57,18.58
2016,7,7,6,0,505.0,43.0,1.0,13.0,138.0,33.16,23.96
2016,7,7,6,15,565.0,49.0,0.95,13.0,185.5,36.82,27.5
2016,7,7,6,30,625.0,55.0,0.9,13.0,233.0,44.12,34.14
2016,7,7,6,45,665.5,59.5,0.9,13.5,282.5,46.56,36.24
2016,7,7,7,0,706.0,64.0,0.9,14.0,332.0,48.94,38.2
2016,7,7,7,15,735.5,68.0,0.9,14.5,382.5,50.77,39.61
2016,7,7,7,30,765.0,72.0,0.9,15.0,433.0,52.5,40.9
2016,7,7,7,45,789.5,74.0,0.95,15.5,483.0,52.69,40.82
2016,7,7,8,0,814.0,76.0,1.0,16.0,533.0,62.57,49.18
2016,7,7,8,15,831.0,78.5,1.0,16.0,580.0,95.67,53.45
2016,7,7,8,30,848.0,81.0,1.0,16.0,627.0,144.21,78.75
2016,7,7,8,45,862.5,82.0,1.05,16.5,671.5,193.39,114.02
2016,7,7,9,0,877.0,83.0,1.1,17.0,716.0,244.18,155.58
2016,7,7,9,15,887.5,84.5,1.15,17.0,755.0,295.74,200.42
2016,7,7,9,30,898.0,86.0,1.2,17.0,794.0,348.14,246.5
2016,7,7,9,45,900.5,90.5,1.25,17.5,827.0,400.54,291.76
2016,7,7,10,0,903.0,95.0,1.3,18.0,860.0,452.6,335.6
2016,7,7,10,15,909.0,96.0,1.3,18.0,888.0,503.09,377.43
2016,7,7,10,30,915.0,97.0,1.3,18.0,916.0,553.15,417.71
2016,7,7,10,45,918.5,98.5,1.35,18.0,937.0,601.58,455.95
2016,7,7,11,0,922.0,100.0,1.4,18.0,958.0,648.97,492.46
2016,7,7,11,15,925.0,100.5,1.4,18.0,972.5,694.0,526.04
2016,7,7,11,30,928.0,101.0,1.4,18.0,987.0,737.6,557.79
2016,7,7,11,45,928.5,101.5,1.45,18.0,994.0,777.75,585.57
2016,7,7,12,0,929.0,102.0,1.5,18.0,1001.0,815.97,611.49
2016,7,7,12,15,929.5,102.0,1.55,18.0,1001.0,851.67,635.61
2016,7,7,12,30,930.0,102.0,1.6,18.0,1001.0,885.12,658.16
2016,7,7,12,45,921.0,107.0,1.65,18.0,991.0,912.45,676.65
2016,7,7,13,0,912.0,112.0,1.7,18.0,981.0,936.86,693.31
2016,7,7,13,15,909.5,111.5,1.7,18.0,966.0,959.04,707.95
2016,7,7,13,30,907.0,111.0,1.7,18.0,951.0,978.24,720.71
2016,7,7,13,45,903.5,109.0,1.7,18.0,929.5,991.9,729.97
2016,7,7,14,0,900.0,107.0,1.7,18.0,908.0,1002.32,737.32
2016,7,7,14,15,894.0,106.0,1.7,17.5,880.0,1008.07,743.21
2016,7,7,14,30,888.0,105.0,1.7,17.0,852.0,1010.57,747.21
2016,7,7,14,45,882.0,102.0,1.7,17.0,818.0,1007.64,746.47
2016,7,7,15,0,876.0,99.0,1.7,17.0,784.0,1001.45,743.81
2016,7,7,15,15,865.0,97.0,1.7,16.5,744.0,988.21,738.09
2016,7,7,15,30,854.0,95.0,1.7,16.0,704.0,971.96,730.53
2016,7,7,15,45,842.5,91.5,1.7,16.0,660.5,950.57,718.25
2016,7,7,16,0,831.0,88.0,1.7,16.0,617.0,926.44,704.19
2016,7,7,16,15,813.5,85.5,1.7,15.5,570.0,904.98,693.24
2016,7,7,16,30,796.0,83.0,1.7,15.0,523.0,871.49,673.84
2016,7,7,16,45,775.0,79.0,1.7,15.0,473.5,830.9,648.04
2016,7,7,17,0,754.0,75.0,1.7,15.0,424.0,788.76,620.73
2016,7,7,17,15,722.5,71.0,1.7,14.5,373.0,736.29,586.36
2016,7,7,17,30,691.0,67.0,1.7,14.0,322.0,683.45,550.62
2016,7,7,17,45,650.5,61.5,1.7,14.0,272.5,621.51,505.57
2016,7,7,18,0,610.0,56.0,1.7,14.0,223.0,565.55,463.26
2016,7,7,18,15,546.0,49.5,1.65,13.5,176.0,488.43,402.72
2016,7,7,18,30,482.0,43.0,1.6,13.0,129.0,415.29,341.69
2016,7,7,18,45,384.0,34.0,1.55,12.5,88.5,321.84,260.39
2016,7,7,19,0,286.0,25.0,1.5,12.0,48.0,235.54,167.24
2016,7,7,19,15,143.0,12.5,1.45,12.0,24.0,89.07,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,13.0,1.0,12.0,27.0,10.34,0.0
2016,7,8,5,30,314.0,26.0,1.0,12.0,54.0,20.99,11.36
2016,7,8,5,45,411.0,34.0,1.05,12.5,95.0,26.76,17.85
2016,7,8,6,0,508.0,42.0,1.1,13.0,136.0,32.38,23.25
2016,7,8,6,15,367.5,71.5,1.1,13.0,150.5,53.26,42.16
2016,7,8,6,30,227.0,101.0,1.1,13.0,165.0,76.02,62.56
2016,7,8,6,45,238.0,121.5,1.1,13.5,200.5,89.63,74.41
2016,7,8,7,0,249.0,142.0,1.1,14.0,236.0,102.68,85.52
2016,7,8,7,15,505.5,106.0,1.05,14.0,332.5,71.93,58.3
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,51.07,39.78
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,51.64,40.08
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,61.85,48.76
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,93.25,52.41
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,141.34,76.99
2016,7,8,8,45,855.0,80.5,1.0,16.5,664.0,189.82,111.49
2016,7,8,9,0,870.0,81.0,1.0,17.0,708.0,239.96,152.35
2016,7,8,9,15,880.0,82.5,1.0,17.0,746.5,291.03,196.65
2016,7,8,9,30,890.0,84.0,1.0,17.0,785.0,342.89,242.1
2016,7,8,9,45,899.5,84.5,1.05,17.5,819.0,394.41,286.47
2016,7,8,10,0,909.0,85.0,1.1,18.0,853.0,446.26,330.05
2016,7,8,10,15,914.5,85.5,1.15,18.5,880.5,496.36,371.12
2016,7,8,10,30,920.0,86.0,1.2,19.0,908.0,545.97,410.52
2016,7,8,10,45,925.0,86.0,1.25,19.5,929.5,594.2,447.71
2016,7,8,11,0,930.0,86.0,1.3,20.0,951.0,641.49,483.09
2016,7,8,11,15,932.5,86.5,1.35,20.0,965.5,686.43,516.79
2016,7,8,11,30,935.0,87.0,1.4,20.0,980.0,729.85,548.71
2016,7,8,11,45,936.5,87.0,1.45,20.0,987.0,770.43,576.3
2016,7,8,12,0,938.0,87.0,1.5,20.0,994.0,809.09,602.36
2016,7,8,12,15,938.5,87.0,1.55,20.0,994.0,844.87,626.38
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,878.35,648.82
2016,7,8,12,45,931.0,91.5,1.65,20.5,984.5,906.16,666.25
2016,7,8,13,0,923.0,96.0,1.7,21.0,975.0,931.06,681.77
2016,7,8,13,15,920.5,95.5,1.7,20.5,960.5,953.18,697.55
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,972.28,711.49
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.0,986.31,721.63
2016,7,8,14,0,910.0,93.0,1.8,20.0,902.0,997.12,729.86
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.0,1002.7,734.22
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,1005.0,736.67
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,1001.97,736.54
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,995.73,734.51
2016,7,8,15,15,872.5,86.5,1.9,19.5,738.5,983.34,729.35
2016,7,8,15,30,862.0,85.0,1.9,19.0,699.0,967.94,722.36
2016,7,8,15,45,849.5,82.5,1.9,19.0,655.5,946.48,710.06
2016,7,8,16,0,837.0,80.0,1.9,19.0,612.0,922.32,696.02
2016,7,8,16,15,820.0,77.5,1.85,18.5,565.0,891.34,678.06
2016,7,8,16,30,803.0,75.0,1.8,18.0,518.0,858.22,658.5
2016,7,8,16,45,782.0,71.5,1.8,18.0,469.0,827.36,639.57
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,785.66,612.64
2016,7,8,17,15,730.5,64.5,1.7,17.5,370.0,734.53,578.64
2016,7,8,17,30,700.0,61.0,1.6,17.0,320.0,683.02,543.45
2016,7,8,17,45,660.0,56.5,1.55,16.5,270.5,622.56,500.67
2016,7,8,18,0,620.0,52.0,1.5,16.0,221.0,563.06,456.77
2016,7,8,18,15,557.5,46.0,1.4,15.5,174.0,491.6,401.02
2016,7,8,18,30,495.0,40.0,1.3,15.0,127.0,419.86,341.77
2016,7,8,18,45,398.0,31.5,1.2,14.5,87.5,327.25,261.85
2016,7,8,19,0,301.0,23.0,1.1,14.0,48.0,241.39,168.36
2016,7,8,19,15,150.5,11.5,1.05,13.5,24.0,92.21,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,11.5,0.45,13.5,27.0,9.07,0.0
2016,7,9,5,30,350.0,23.0,0.4,14.0,54.0,18.41,9.05
2016,7,9,5,45,442.0,30.5,0.4,14.5,95.0,26.0,17.04
2016,7,9,6,0,534.0,38.0,0.4,15.0,136.0,31.81,22.57
2016,7,9,6,15,592.0,42.5,0.45,15.5,183.0,34.71,25.34
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,37.6,27.95
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,39.93,29.94
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,42.19,31.8
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,43.56,32.82
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,52.79,40.67
2016,7,9,7,45,804.5,63.5,0.75,18.5,478.0,54.44,41.84
2016,7,9,8,0,825.0,66.0,0.8,19.0,527.0,55.98,42.92
2016,7,9,8,15,841.5,68.0,0.85,19.0,573.5,86.15,46.14
2016,7,9,8,30,858.0,70.0,0.9,19.0,620.0,134.71,70.27
2016,7,9,8,45,870.0,71.5,1.0,19.5,663.5,184.28,105.2
2016,7,9,9,0,882.0,73.0,1.1,20.0,707.0,235.23,146.47
2016,7,9,9,15,892.0,74.5,1.15,20.0,746.0,286.87,190.96
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,339.31,236.71
2016,7,9,9,45,903.5,81.0,1.3,20.5,817.5,391.95,281.98
2016,7,9,10,0,905.0,86.0,1.4,21.0,850.0,444.16,325.84
2016,7,9,10,15,911.0,87.0,1.45,21.0,878.5,494.74,367.74
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,544.89,408.19
2016,7,9,10,45,922.0,88.5,1.55,21.0,928.5,593.46,446.42
2016,7,9,11,0,927.0,89.0,1.6,21.0,950.0,641.1,483.0
2016,7,9,11,15,930.0,89.5,1.6,21.0,965.0,686.33,516.64
2016,7,9,11,30,933.0,90.0,1.6,21.0,980.0,730.09,548.44
2016,7,9,11,45,936.0,89.0,1.65,21.5,987.5,770.93,575.26
2016,7,9,12,0,939.0,88.0,1.7,22.0,995.0,809.95,600.37
2016,7,9,12,15,939.5,88.0,1.7,21.5,995.0,845.84,625.06
2016,7,9,12,30,940.0,88.0,1.7,21.0,995.0,879.43,648.2
2016,7,9,12,45,938.0,88.5,1.75,21.0,987.5,908.83,667.9
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,935.48,685.84
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,957.79,700.43
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,977.04,713.12
2016,7,9,13,45,929.0,86.0,1.85,21.0,929.0,992.07,723.85
2016,7,9,14,0,927.0,84.0,1.9,21.0,908.0,1003.85,732.66
2016,7,9,14,15,921.5,83.0,1.9,20.5,879.5,1009.94,738.75
2016,7,9,14,30,916.0,82.0,1.9,20.0,851.0,1012.7,742.92
2016,7,9,14,45,910.5,79.5,1.9,20.0,817.5,1010.45,742.62
2016,7,9,15,0,905.0,77.0,1.9,20.0,784.0,1004.86,740.37
2016,7,9,15,15,895.5,75.5,1.9,19.5,744.5,993.19,735.73
2016,7,9,15,30,886.0,74.0,1.9,19.0,705.0,978.43,729.2
2016,7,9,15,45,874.5,71.5,1.95,19.0,661.5,957.49,717.9
2016,7,9,16,0,863.0,69.0,2.0,19.0,618.0,933.74,704.75
2016,7,9,16,15,847.5,67.0,1.95,18.5,571.0,904.16,687.8
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,872.33,669.18
2016,7,9,16,45,810.0,63.0,1.9,17.5,474.5,832.52,645.26
2016,7,9,17,0,788.0,61.0,1.9,17.0,425.0,791.3,619.85
2016,7,9,17,15,760.5,58.0,1.85,16.5,375.0,751.34,594.22
2016,7,9,17,30,733.0,55.0,1.8,16.0,325.0,702.09,560.94
2016,7,9,17,45,691.0,51.5,1.8,16.0,275.0,640.34,516.46
2016,7,9,18,0,649.0,48.0,1.8,16.0,225.0,579.69,470.98
2016,7,9,18,15,590.0,43.0,1.8,15.5,178.0,506.25,414.03
2016,7,9,18,30,531.0,38.0,1.8,15.0,131.0,436.0,356.41
2016,7,9,18,45,427.5,30.5,1.8,14.5,90.0,344.49,276.6
2016,7,9,19,0,324.0,23.0,1.8,14.0,49.0,254.49,176.65
2016,7,9,19,15,162.0,11.5,1.75,13.5,24.5,98.41,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.0,1.25,12.5,27.0,11.82,0.0
2016,7,10,5,30,324.0,26.0,1.3,13.0,54.0,21.14,11.06
2016,7,10,5,45,424.5,34.5,1.4,13.5,96.0,27.35,18.21
2016,7,10,6,0,525.0,43.0,1.5,14.0,138.0,33.39,24.0
2016,7,10,6,15,587.5,48.5,1.5,14.0,187.0,36.67,27.2
2016,7,10,6,30,650.0,54.0,1.5,14.0,236.0,43.55,33.46
2016,7,10,6,45,692.0,58.5,1.55,14.5,287.0,46.05,35.62
2016,7,10,7,0,734.0,63.0,1.6,15.0,338.0,48.49,37.63
2016,7,10,7,15,764.0,66.5,1.6,15.0,390.0,49.99,38.84
2016,7,10,7,30,794.0,70.0,1.6,15.0,442.0,51.43,39.96
2016,7,10,7,45,816.5,73.0,1.6,15.5,492.5,61.11,48.19
2016,7,10,8,0,839.0,76.0,1.6,16.0,543.0,62.87,49.44
2016,7,10,8,15,856.5,78.0,1.6,16.5,591.5,92.09,51.95
2016,7,10,8,30,874.0,80.0,1.6,17.0,640.0,141.72,76.27
2016,7,10,8,45,888.0,82.0,1.65,17.5,685.0,192.96,112.42
2016,7,10,9,0,902.0,84.0,1.7,18.0,730.0,245.8,155.39
2016,7,10,9,15,912.5,85.5,1.7,18.0,770.5,298.81,201.41
2016,7,10,9,30,923.0,87.0,1.7,18.0,811.0,352.66,248.76
2016,7,10,9,45,930.5,88.5,1.7,18.5,846.0,406.07,294.9
2016,7,10,10,0,938.0,90.0,1.7,19.0,881.0,459.59,339.97
2016,7,10,10,15,944.0,91.0,1.7,19.0,910.5,511.94,383.54
2016,7,10,10,30,950.0,92.0,1.7,19.0,940.0,563.83,425.48
2016,7,10,10,45,954.5,93.0,1.7,19.5,962.0,614.21,464.22
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,663.59,500.95
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.0,710.37,535.75
2016,7,10,11,30,965.0,95.0,1.7,20.0,1014.0,755.63,568.64
2016,7,10,11,45,966.5,95.0,1.75,20.5,1022.0,797.67,596.3
2016,7,10,12,0,968.0,95.0,1.8,21.0,1030.0,837.74,622.05
2016,7,10,12,15,968.5,95.0,1.85,21.0,1030.0,874.86,646.84
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,909.62,670.0
2016,7,10,12,45,963.5,98.0,1.95,21.0,1021.0,939.38,689.86
2016,7,10,13,0,958.0,101.0,2.0,21.0,1012.0,966.22,707.88
2016,7,10,13,15,955.5,100.0,2.0,21.0,997.0,988.93,722.69
2016,7,10,13,30,953.0,99.0,2.0,21.0,982.0,1008.47,735.55
2016,7,10,13,45,951.0,97.0,2.0,21.0,960.5,1024.23,746.1
2016,7,10,14,0,949.0,95.0,2.0,21.0,939.0,1036.65,754.65
2016,7,10,14,15,943.5,94.0,2.0,21.0,910.0,1043.3,759.68
2016,7,10,14,30,938.0,93.0,2.0,21.0,881.0,1046.53,762.74
2016,7,10,14,45,932.0,91.0,2.0,21.0,846.5,1044.75,762.79
2016,7,10,15,0,926.0,89.0,2.0,21.0,812.0,1039.58,760.87
2016,7,10,15,15,916.0,87.5,1.95,20.5,771.5,1027.66,755.57
2016,7,10,15,30,906.0,86.0,1.9,20.0,731.0,1012.58,748.39
2016,7,10,15,45,894.5,83.0,1.9,20.0,686.0,991.15,736.41
2016,7,10,16,0,883.0,80.0,1.9,20.0,641.0,966.82,722.59
2016,7,10,16,15,866.5,78.0,1.85,19.5,592.5,936.24,705.34
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,903.37,686.42
2016,7,10,16,45,828.5,72.5,1.8,19.0,492.5,861.92,660.65
2016,7,10,17,0,807.0,69.0,1.8,19.0,441.0,827.75,639.57
2016,7,10,17,15,776.5,65.5,1.75,18.5,389.0,775.31,605.66
2016,7,10,17,30,746.0,62.0,1.7,18.0,337.0,722.34,570.44
2016,7,10,17,45,702.5,58.0,1.65,17.5,285.0,658.15,525.55
2016,7,10,18,0,659.0,54.0,1.6,17.0,233.0,594.98,479.42
2016,7,10,18,15,594.5,48.0,1.5,16.5,183.5,515.59,418.09
2016,7,10,18,30,530.0,42.0,1.4,16.0,134.0,446.34,361.11
2016,7,10,18,45,421.0,33.5,1.35,15.5,91.5,344.61,274.17
2016,7,10,19,0,312.0,25.0,1.3,15.0,49.0,249.28,169.84
2016,7,10,19,15,156.0,12.5,1.25,14.5,24.5,96.02,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,13.0,0.65,12.5,26.0,11.82,0.0
2016,7,11,5,30,314.0,26.0,0.6,13.0,52.0,21.19,10.92
2016,7,11,5,45,416.0,34.0,0.6,13.5,94.0,26.95,17.87
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,32.58,23.31
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,36.29,26.84
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,43.57,33.38
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.0,46.07,35.52
2016,7,11,7,0,729.0,63.0,0.5,16.0,335.0,48.5,37.53
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.0,50.0,38.64
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,51.43,39.66
2016,7,11,7,45,811.5,73.0,0.55,18.0,489.5,52.37,40.16
2016,7,11,8,0,834.0,76.0,0.6,19.0,540.0,62.84,48.82
2016,7,11,8,15,850.5,78.5,0.65,19.5,588.0,90.65,50.98
2016,7,11,8,30,867.0,81.0,0.7,20.0,636.0,140.23,74.53
2016,7,11,8,45,880.0,82.5,0.75,20.5,680.0,190.65,109.19
2016,7,11,9,0,893.0,84.0,0.8,21.0,724.0,242.54,150.47
2016,7,11,9,15,903.0,86.0,0.85,21.0,764.0,295.35,195.33
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,348.95,241.47
2016,7,11,9,45,909.5,95.5,0.95,21.5,835.5,402.43,286.83
2016,7,11,10,0,906.0,103.0,1.0,22.0,867.0,454.99,330.26
2016,7,11,10,15,912.0,104.0,1.05,22.0,895.0,505.92,371.81
2016,7,11,10,30,918.0,105.0,1.1,22.0,923.0,556.42,411.92
2016,7,11,10,45,922.0,106.5,1.15,22.5,944.5,605.57,449.1
2016,7,11,11,0,926.0,108.0,1.2,23.0,966.0,653.74,484.45
2016,7,11,11,15,929.0,108.5,1.2,23.0,981.0,699.29,517.53
2016,7,11,11,30,932.0,109.0,1.2,23.0,996.0,743.39,548.81
2016,7,11,11,45,933.0,109.5,1.25,23.5,1003.0,784.43,575.74
2016,7,11,12,0,934.0,110.0,1.3,24.0,1010.0,823.56,600.38
2016,7,11,12,15,934.0,110.0,1.35,23.5,1010.0,859.4,625.07
2016,7,11,12,30,934.0,110.0,1.4,23.0,1010.0,892.95,648.32
2016,7,11,12,45,937.5,106.5,1.45,23.0,1004.0,923.88,668.66
2016,7,11,13,0,941.0,103.0,1.5,23.0,998.0,952.19,687.35
2016,7,11,13,15,938.5,102.5,1.55,23.0,983.0,975.05,702.64
2016,7,11,13,30,936.0,102.0,1.6,23.0,968.0,994.84,716.12
2016,7,11,13,45,933.0,100.5,1.65,23.0,946.5,1009.96,726.78
2016,7,11,14,0,930.0,99.0,1.7,23.0,925.0,1021.79,735.55
2016,7,11,14,15,924.5,98.0,1.7,22.5,897.0,1028.35,741.88
2016,7,11,14,30,919.0,97.0,1.7,22.0,869.0,1031.56,746.31
2016,7,11,14,45,912.5,95.5,1.75,22.0,834.5,1029.89,747.14
2016,7,11,15,0,906.0,94.0,1.8,22.0,800.0,1024.9,746.04
2016,7,11,15,15,896.5,92.0,1.8,21.5,760.5,1013.09,741.47
2016,7,11,15,30,887.0,90.0,1.8,21.0,721.0,998.15,735.04
2016,7,11,15,45,875.5,87.5,1.8,21.0,677.0,977.63,723.66
2016,7,11,16,0,864.0,85.0,1.8,21.0,633.0,954.29,710.51
2016,7,11,16,15,847.5,82.5,1.75,20.5,585.0,923.51,693.12
2016,7,11,16,30,831.0,80.0,1.7,20.0,537.0,899.96,680.51
2016,7,11,16,45,811.0,76.0,1.7,19.5,487.0,859.51,656.72
2016,7,11,17,0,791.0,72.0,1.7,19.0,437.0,817.35,631.35
2016,7,11,17,15,761.0,68.5,1.65,18.5,385.0,765.8,598.1
2016,7,11,17,30,731.0,65.0,1.6,18.0,333.0,713.68,563.45
2016,7,11,17,45,690.5,59.5,1.55,17.5,281.5,650.41,519.17
2016,7,11,18,0,650.0,54.0,1.5,17.0,230.0,588.01,473.59
2016,7,11,18,15,584.5,48.0,1.4,16.0,181.0,513.76,416.93
2016,7,11,18,30,519.0,42.0,1.3,15.0,132.0,438.81,356.01
