Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,415.5,33.0,1.25,14.5,90.5,340.41,271.43
2016,7,11,19,0,312.0,24.0,1.2,14.0,49.0,247.53,166.99
2016,7,11,19,15,156.0,12.0,1.2,13.5,24.5,95.51,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,12.0,26.0,10.91,0.0
2016,7,12,5,30,342.0,24.0,1.0,12.0,52.0,19.46,9.38
2016,7,12,5,45,441.0,31.5,1.05,12.5,94.0,24.89,16.1
2016,7,12,6,0,540.0,39.0,1.1,13.0,136.0,32.91,23.66
2016,7,12,6,15,601.0,44.5,1.05,13.5,184.5,36.64,27.23
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,40.3,30.57
2016,7,12,6,45,703.0,54.0,1.0,14.5,284.0,42.54,32.51
2016,7,12,7,0,744.0,58.0,1.0,15.0,335.0,44.73,34.32
2016,7,12,7,15,773.0,61.5,1.0,15.0,386.5,46.39,35.68
2016,7,12,7,30,802.0,65.0,1.0,15.0,438.0,55.8,43.83
2016,7,12,7,45,824.0,67.5,1.05,15.5,488.5,57.42,44.99
2016,7,12,8,0,846.0,70.0,1.1,16.0,539.0,58.94,46.05
2016,7,12,8,15,862.5,72.0,1.15,16.0,587.0,85.18,47.82
2016,7,12,8,30,879.0,74.0,1.2,16.0,635.0,134.97,71.42
2016,7,12,8,45,891.5,76.0,1.25,16.5,680.0,186.23,107.22
2016,7,12,9,0,904.0,78.0,1.3,17.0,725.0,238.95,150.01
2016,7,12,9,15,914.5,79.5,1.3,17.0,765.0,292.06,196.07
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,346.03,243.52
2016,7,12,9,45,931.5,83.0,1.35,17.5,840.0,399.59,289.95
2016,7,12,10,0,938.0,85.0,1.4,18.0,875.0,453.18,335.3
2016,7,12,10,15,944.0,86.0,1.4,18.0,903.5,505.58,378.92
2016,7,12,10,30,950.0,87.0,1.4,18.0,932.0,557.52,420.91
2016,7,12,10,45,954.5,87.5,1.45,18.5,954.5,607.55,459.72
2016,7,12,11,0,959.0,88.0,1.5,19.0,977.0,656.56,496.6
2016,7,12,11,15,962.5,88.5,1.5,19.0,992.5,703.7,531.7
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,749.36,564.88
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,791.83,593.92
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,832.35,621.23
2016,7,12,12,15,970.5,89.0,1.6,19.0,1024.5,869.54,645.6
2016,7,12,12,30,971.0,89.0,1.6,19.0,1025.0,904.34,668.26
2016,7,12,12,45,963.0,94.0,1.65,19.0,1016.0,933.85,688.01
2016,7,12,13,0,955.0,99.0,1.7,19.0,1007.0,960.37,705.88
2016,7,12,13,15,953.0,98.5,1.7,19.0,992.5,983.99,721.28
2016,7,12,13,30,951.0,98.0,1.7,19.0,978.0,1004.51,734.74
2016,7,12,13,45,948.5,96.5,1.7,19.0,956.5,1020.33,745.28
2016,7,12,14,0,946.0,95.0,1.7,19.0,935.0,1032.82,753.86
2016,7,12,14,15,941.0,94.0,1.7,19.0,906.5,1040.0,759.22
2016,7,12,14,30,936.0,93.0,1.7,19.0,878.0,1043.79,762.62
2016,7,12,14,45,930.0,91.0,1.75,19.0,843.5,1042.07,763.45
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,1036.96,762.31
2016,7,12,15,15,914.0,87.5,1.8,18.5,769.0,1025.1,757.69
2016,7,12,15,30,904.0,86.0,1.8,18.0,729.0,1010.08,751.17
2016,7,12,15,45,892.5,83.5,1.8,18.0,684.0,989.32,739.57
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,965.69,726.15
2016,7,12,16,15,864.0,78.5,1.75,17.5,590.5,934.08,708.07
2016,7,12,16,30,847.0,76.0,1.7,17.0,542.0,900.18,688.33
2016,7,12,16,45,826.0,73.0,1.7,17.0,491.0,869.09,669.6
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,826.97,642.81
2016,7,12,17,15,774.5,66.5,1.65,16.5,387.5,774.6,608.83
2016,7,12,17,30,744.0,63.0,1.6,16.0,335.0,721.68,573.43
2016,7,12,17,45,702.0,58.0,1.55,16.0,283.0,657.44,527.23
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,594.16,479.91
2016,7,12,18,15,594.5,47.0,1.35,15.5,181.5,514.07,417.55
2016,7,12,18,30,529.0,41.0,1.2,15.0,132.0,444.08,359.59
2016,7,12,18,45,420.5,32.5,1.1,14.5,90.0,342.84,272.58
2016,7,12,19,0,312.0,24.0,1.0,14.0,48.0,246.83,163.63
2016,7,12,19,15,156.0,12.0,0.95,13.5,24.0,95.45,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,0.75,11.5,25.5,11.37,0.0
2016,7,13,5,30,327.0,25.0,0.7,12.0,51.0,20.42,9.86
2016,7,13,5,45,432.0,33.0,0.7,13.0,93.5,26.24,17.22
2016,7,13,6,0,537.0,41.0,0.7,14.0,136.0,31.91,22.68
2016,7,13,6,15,600.5,47.0,0.7,14.0,185.5,38.91,29.21
2016,7,13,6,30,664.0,53.0,0.7,14.0,235.0,42.92,32.93
2016,7,13,6,45,707.5,57.0,0.7,14.5,287.0,45.06,34.77
2016,7,13,7,0,751.0,61.0,0.7,15.0,339.0,47.17,36.5
2016,7,13,7,15,780.5,64.5,0.7,15.5,391.5,48.74,37.69
2016,7,13,7,30,810.0,68.0,0.7,16.0,444.0,50.25,38.8
2016,7,13,7,45,832.5,71.0,0.7,17.0,495.5,59.93,46.9
2016,7,13,8,0,855.0,74.0,0.7,18.0,547.0,61.74,48.08
2016,7,13,8,15,871.5,76.0,0.7,18.5,595.5,86.61,49.16
2016,7,13,8,30,888.0,78.0,0.7,19.0,644.0,136.97,72.04
2016,7,13,8,45,901.0,80.0,0.7,19.5,689.0,188.87,107.35
2016,7,13,9,0,914.0,82.0,0.7,20.0,734.0,242.28,149.66
2016,7,13,9,15,923.5,84.0,0.7,20.5,774.5,296.14,194.94
2016,7,13,9,30,933.0,86.0,0.7,21.0,815.0,350.75,241.27
2016,7,13,9,45,927.0,95.0,0.75,21.5,846.5,405.63,287.63
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,459.33,331.8
2016,7,13,10,15,927.0,105.0,0.85,22.5,907.0,511.13,373.14
2016,7,13,10,30,933.0,106.0,0.9,23.0,936.0,562.5,412.83
2016,7,13,10,45,937.5,107.0,0.95,23.5,958.0,612.4,450.22
2016,7,13,11,0,942.0,108.0,1.0,24.0,980.0,661.32,485.77
2016,7,13,11,15,945.0,108.5,1.0,24.0,995.0,707.7,519.04
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,752.61,550.47
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,794.37,577.59
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,834.2,602.35
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,870.74,626.0
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,904.94,648.11
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,935.29,667.78
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,962.87,685.75
2016,7,13,13,15,946.0,107.5,1.35,25.0,993.5,985.69,700.81
2016,7,13,13,30,943.0,107.0,1.4,25.0,978.0,1005.37,714.07
2016,7,13,13,45,938.5,106.0,1.45,25.0,955.5,1019.88,724.25
2016,7,13,14,0,934.0,105.0,1.5,25.0,933.0,1031.06,732.56
2016,7,13,14,15,927.5,104.0,1.5,25.0,904.0,1036.9,736.93
2016,7,13,14,30,921.0,103.0,1.5,25.0,875.0,1039.34,739.42
2016,7,13,14,45,912.5,101.5,1.55,25.0,839.5,1035.86,739.21
2016,7,13,15,0,904.0,100.0,1.6,25.0,804.0,1029.06,737.12
2016,7,13,15,15,893.0,98.0,1.6,24.5,763.0,1015.94,731.88
2016,7,13,15,30,882.0,96.0,1.6,24.0,722.0,999.71,724.81
2016,7,13,15,45,867.0,94.0,1.6,24.0,676.5,976.55,711.99
2016,7,13,16,0,852.0,92.0,1.6,24.0,631.0,950.69,697.49
2016,7,13,16,15,833.5,89.0,1.6,23.5,582.0,927.62,686.11
2016,7,13,16,30,815.0,86.0,1.6,23.0,533.0,892.26,666.43
2016,7,13,16,45,790.0,83.0,1.6,22.5,482.0,848.94,641.11
2016,7,13,17,0,765.0,80.0,1.6,22.0,431.0,804.16,614.23
2016,7,13,17,15,732.0,75.5,1.55,21.0,378.5,749.44,580.19
2016,7,13,17,30,699.0,71.0,1.5,20.0,326.0,694.34,544.65
2016,7,13,17,45,651.5,66.0,1.45,19.5,274.5,632.5,501.59
2016,7,13,18,0,604.0,61.0,1.4,19.0,223.0,567.4,454.11
2016,7,13,18,15,534.5,53.5,1.3,18.0,174.5,485.16,391.52
2016,7,13,18,30,465.0,46.0,1.2,17.0,126.0,407.21,328.04
2016,7,13,18,45,354.0,36.0,1.1,16.5,85.0,305.0,240.83
2016,7,13,19,0,243.0,26.0,1.0,16.0,44.0,207.4,133.59
2016,7,13,19,15,121.5,13.0,0.9,15.5,22.0,77.6,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,134.5,13.0,0.65,12.5,24.0,11.82,0.0
2016,7,14,5,30,269.0,26.0,0.6,13.0,48.0,21.35,10.18
2016,7,14,5,45,383.5,35.5,0.6,14.0,90.0,28.42,18.99
2016,7,14,6,0,498.0,45.0,0.6,15.0,132.0,35.28,25.53
2016,7,14,6,15,565.0,51.5,0.6,15.5,181.0,39.26,29.32
2016,7,14,6,30,632.0,58.0,0.6,16.0,230.0,43.14,32.84
2016,7,14,6,45,681.0,62.0,0.6,16.5,282.5,49.13,38.07
2016,7,14,7,0,730.0,66.0,0.6,17.0,335.0,51.07,39.62
2016,7,14,7,15,761.5,69.5,0.6,17.5,387.5,52.47,40.64
2016,7,14,7,30,793.0,73.0,0.6,18.0,440.0,53.82,41.58
2016,7,14,7,45,818.0,75.5,0.6,18.5,492.0,54.34,41.78
2016,7,14,8,0,843.0,78.0,0.6,19.0,544.0,64.32,50.11
2016,7,14,8,15,860.5,80.5,0.6,19.5,592.5,87.6,50.85
2016,7,14,8,30,878.0,83.0,0.6,20.0,641.0,137.91,73.18
2016,7,14,8,45,892.5,84.5,0.65,20.5,687.0,189.25,107.57
2016,7,14,9,0,907.0,86.0,0.7,21.0,733.0,242.24,149.19
2016,7,14,9,15,917.0,88.0,0.75,21.5,773.5,295.94,194.18
2016,7,14,9,30,927.0,90.0,0.8,22.0,814.0,350.45,240.39
2016,7,14,9,45,933.0,92.5,0.85,22.5,848.5,404.51,285.86
2016,7,14,10,0,939.0,95.0,0.9,23.0,883.0,458.57,330.21
2016,7,14,10,15,945.0,96.0,0.95,23.5,912.5,511.24,372.25
2016,7,14,10,30,951.0,97.0,1.0,24.0,942.0,563.46,412.59
2016,7,14,10,45,955.0,98.0,1.05,24.5,964.0,613.9,450.39
2016,7,14,11,0,959.0,99.0,1.1,25.0,986.0,663.29,486.26
2016,7,14,11,15,961.5,99.5,1.1,25.0,1001.0,710.06,519.82
2016,7,14,11,30,964.0,100.0,1.1,25.0,1016.0,755.26,551.46
2016,7,14,11,45,965.5,100.5,1.15,25.0,1023.5,798.01,580.08
2016,7,14,12,0,967.0,101.0,1.2,25.0,1031.0,838.8,606.62
2016,7,14,12,15,966.5,101.0,1.2,25.0,1031.0,875.42,629.66
2016,7,14,12,30,966.0,101.0,1.2,25.0,1031.0,909.6,651.03
2016,7,14,12,45,958.0,105.0,1.3,25.0,1021.0,938.35,670.42
2016,7,14,13,0,950.0,109.0,1.4,25.0,1011.0,964.08,688.0
2016,7,14,13,15,947.0,108.5,1.4,25.0,995.5,986.98,702.41
2016,7,14,13,30,944.0,108.0,1.4,25.0,980.0,1006.75,714.94
2016,7,14,13,45,939.0,107.5,1.4,25.0,957.5,1021.38,724.38
2016,7,14,14,0,934.0,107.0,1.4,25.0,935.0,1032.67,731.94
2016,7,14,14,15,927.5,105.5,1.35,24.5,905.5,1038.05,736.6
2016,7,14,14,30,921.0,104.0,1.3,24.0,876.0,1040.02,739.35
2016,7,14,14,45,911.5,103.0,1.3,24.0,840.0,1036.15,738.12
2016,7,14,15,0,902.0,102.0,1.3,24.0,804.0,1028.97,735.05
2016,7,14,15,15,891.0,100.0,1.3,23.5,763.0,1015.92,729.91
2016,7,14,15,30,880.0,98.0,1.3,23.0,722.0,999.76,722.96
2016,7,14,15,45,865.0,95.5,1.3,22.5,676.0,976.09,711.29
2016,7,14,16,0,850.0,93.0,1.3,22.0,630.0,949.7,697.89
2016,7,14,16,15,831.0,90.0,1.25,21.5,581.0,926.24,685.55
2016,7,14,16,30,812.0,87.0,1.2,21.0,532.0,890.48,664.95
2016,7,14,16,45,787.5,83.5,1.2,21.0,480.5,847.05,638.52
2016,7,14,17,0,763.0,80.0,1.2,21.0,429.0,802.15,610.62
2016,7,14,17,15,729.0,76.0,1.15,20.0,377.0,747.25,576.64
2016,7,14,17,30,695.0,72.0,1.1,19.0,325.0,697.04,544.79
2016,7,14,17,45,648.5,66.0,1.1,18.5,273.5,629.93,498.62
2016,7,14,18,0,602.0,60.0,1.1,18.0,222.0,564.36,451.41
2016,7,14,18,15,531.5,53.0,1.0,17.0,173.5,482.18,388.93
2016,7,14,18,30,461.0,46.0,0.9,16.0,125.0,404.34,325.54
2016,7,14,18,45,352.0,35.5,0.85,15.5,84.0,303.04,239.2
2016,7,14,19,0,243.0,25.0,0.8,15.0,43.0,205.67,129.79
2016,7,14,19,15,121.5,12.5,0.75,14.5,21.5,77.09,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,12.0,0.9,11.5,23.5,10.91,0.0
2016,7,15,5,30,294.0,24.0,0.9,12.0,47.0,19.59,8.56
2016,7,15,5,45,400.5,33.0,0.95,12.5,88.5,26.3,17.22
2016,7,15,6,0,507.0,42.0,1.0,13.0,130.0,32.79,23.51
2016,7,15,6,15,572.5,48.0,0.95,13.5,178.5,36.48,27.07
2016,7,15,6,30,638.0,54.0,0.9,14.0,227.0,43.78,33.68
2016,7,15,6,45,389.0,99.5,0.9,14.5,212.0,71.38,58.12
2016,7,15,7,0,140.0,145.0,0.9,15.0,197.0,108.83,90.61
2016,7,15,7,15,156.5,168.0,0.85,15.5,234.0,123.94,103.1
2016,7,15,7,30,173.0,191.0,0.8,16.0,271.0,138.55,114.97
2016,7,15,7,45,506.5,133.0,0.8,16.5,404.0,87.61,70.8
2016,7,15,8,0,840.0,75.0,0.8,17.0,537.0,62.3,48.73
2016,7,15,8,15,857.0,77.5,0.8,17.5,586.0,83.84,49.2
2016,7,15,8,30,874.0,80.0,0.8,18.0,635.0,133.9,71.11
2016,7,15,8,45,888.0,82.0,0.85,18.5,680.5,185.3,105.69
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,238.3,147.69
2016,7,15,9,15,912.0,86.0,0.9,19.5,766.5,291.76,192.85
2016,7,15,9,30,922.0,88.0,0.9,20.0,807.0,346.02,239.24
2016,7,15,9,45,926.5,91.5,0.95,20.5,841.5,400.08,285.21
2016,7,15,10,0,931.0,95.0,1.0,21.0,876.0,453.98,329.95
2016,7,15,10,15,937.5,96.0,1.05,21.0,905.0,506.54,373.07
2016,7,15,10,30,944.0,97.0,1.1,21.0,934.0,558.69,414.7
2016,7,15,10,45,949.0,97.5,1.15,21.5,957.0,609.01,453.01
2016,7,15,11,0,954.0,98.0,1.2,22.0,980.0,658.37,489.45
2016,7,15,11,15,957.0,98.5,1.2,22.0,995.5,705.29,523.67
2016,7,15,11,30,960.0,99.0,1.2,22.0,1011.0,750.69,555.98
2016,7,15,11,45,962.5,99.0,1.25,22.0,1019.0,793.62,585.21
2016,7,15,12,0,965.0,99.0,1.3,22.0,1027.0,834.66,612.32
2016,7,15,12,15,965.0,99.0,1.3,22.0,1027.0,871.63,635.98
2016,7,15,12,30,965.0,99.0,1.3,22.0,1027.0,906.19,657.96
2016,7,15,12,45,958.0,102.5,1.3,22.0,1018.0,935.33,676.39
2016,7,15,13,0,951.0,106.0,1.3,22.0,1009.0,961.49,692.93
2016,7,15,13,15,948.5,105.5,1.3,22.0,993.5,984.86,707.75
2016,7,15,13,30,946.0,105.0,1.3,22.0,978.0,1005.11,720.67
2016,7,15,13,45,943.0,103.5,1.3,22.0,956.0,1020.64,730.75
2016,7,15,14,0,940.0,102.0,1.3,22.0,934.0,1032.85,738.92
2016,7,15,14,15,934.0,100.5,1.25,21.5,905.0,1038.72,743.84
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,1041.15,746.83
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,1038.24,746.18
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,1031.98,743.67
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,1019.33,737.79
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,1003.52,730.09
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,979.88,717.06
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,953.55,702.38
2016,7,15,16,15,839.5,87.0,1.1,19.5,582.0,930.29,690.98
2016,7,15,16,30,821.0,84.0,1.1,19.0,533.0,894.82,671.33
2016,7,15,16,45,794.0,81.5,1.1,19.0,481.5,850.18,644.04
2016,7,15,17,0,767.0,79.0,1.1,19.0,430.0,804.18,615.33
2016,7,15,17,15,733.5,75.0,1.05,18.5,377.5,749.61,580.35
2016,7,15,17,30,700.0,71.0,1.0,18.0,325.0,694.66,544.02
2016,7,15,17,45,647.5,66.5,0.95,17.5,272.5,629.61,498.82
2016,7,15,18,0,595.0,62.0,0.9,17.0,220.0,561.53,449.3
2016,7,15,18,15,523.0,54.5,0.85,16.5,171.5,477.83,385.28
2016,7,15,18,30,451.0,47.0,0.8,16.0,123.0,398.57,320.35
2016,7,15,18,45,334.5,36.5,0.75,15.5,82.5,292.9,230.6
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,190.85,116.84
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,70.72,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,12.5,0.9,13.0,22.0,11.37,0.0
2016,7,16,5,30,249.0,25.0,0.9,13.0,44.0,20.55,8.76
2016,7,16,5,45,366.5,34.0,0.9,13.5,85.0,27.19,17.87
2016,7,16,6,0,484.0,43.0,0.9,14.0,126.0,33.65,24.15
2016,7,16,6,15,242.0,58.0,0.9,14.5,99.5,43.02,32.75
2016,7,16,6,30,0.0,73.0,0.9,15.0,73.0,62.85,50.42
2016,7,16,6,45,0.0,90.0,0.9,15.5,90.0,76.86,62.66
2016,7,16,7,0,0.0,107.0,0.9,16.0,107.0,90.76,74.55
2016,7,16,7,15,1.0,126.0,0.9,16.0,126.5,106.01,87.53
2016,7,16,7,30,2.0,145.0,0.9,16.0,146.0,121.12,100.18
2016,7,16,7,45,418.5,110.5,0.9,16.5,340.0,72.5,57.81
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,62.94,49.31
2016,7,16,8,15,444.0,169.5,0.9,17.5,415.5,116.76,83.57
2016,7,16,8,30,53.0,263.0,0.9,18.0,297.0,202.3,156.18
2016,7,16,8,45,47.0,276.0,0.95,18.5,307.5,217.24,166.69
2016,7,16,9,0,41.0,289.0,1.0,19.0,318.0,231.51,177.28
2016,7,16,9,15,481.0,187.5,1.0,19.0,560.5,243.15,170.81
2016,7,16,9,30,921.0,86.0,1.0,19.0,803.0,342.79,238.13
2016,7,16,9,45,577.0,243.5,1.05,19.5,700.0,376.31,275.11
2016,7,16,10,0,233.0,401.0,1.1,20.0,597.0,403.73,301.83
2016,7,16,10,15,585.0,250.0,1.15,20.0,763.0,453.3,338.16
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,555.49,415.02
2016,7,16,10,45,941.0,100.0,1.25,20.5,951.5,605.4,452.87
2016,7,16,11,0,945.0,101.0,1.3,21.0,974.0,654.27,489.23
2016,7,16,11,15,948.5,101.5,1.3,21.0,989.5,701.2,523.74
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,746.69,556.38
2016,7,16,11,45,953.5,102.5,1.35,21.5,1012.5,789.09,584.5
2016,7,16,12,0,955.0,103.0,1.4,22.0,1020.0,829.57,610.23
2016,7,16,12,15,955.5,103.0,1.4,22.0,1020.5,866.71,634.14
2016,7,16,12,30,956.0,103.0,1.4,22.0,1021.0,901.5,656.4
2016,7,16,12,45,951.5,105.0,1.45,22.0,1013.0,931.29,676.03
2016,7,16,13,0,947.0,107.0,1.5,22.0,1005.0,958.19,693.88
2016,7,16,13,15,944.5,106.5,1.5,21.5,990.0,981.53,710.16
2016,7,16,13,30,942.0,106.0,1.5,21.0,975.0,1001.75,724.6
2016,7,16,13,45,938.5,105.0,1.5,21.0,953.0,1017.31,734.84
2016,7,16,14,0,935.0,104.0,1.5,21.0,931.0,1029.55,743.14
2016,7,16,14,15,929.5,102.5,1.45,21.0,902.5,1035.93,747.1
2016,7,16,14,30,924.0,101.0,1.4,21.0,874.0,1038.91,749.1
2016,7,16,14,45,916.0,99.5,1.4,21.0,838.5,1035.99,748.44
2016,7,16,15,0,908.0,98.0,1.4,21.0,803.0,1029.72,745.89
2016,7,16,15,15,897.5,96.0,1.35,20.5,762.5,1017.12,740.07
2016,7,16,15,30,887.0,94.0,1.3,20.0,722.0,1001.37,732.41
2016,7,16,15,45,873.0,92.0,1.3,20.0,677.0,979.16,720.18
2016,7,16,16,0,859.0,90.0,1.3,20.0,632.0,954.2,706.23
2016,7,16,16,15,841.0,87.0,1.25,19.5,583.0,931.42,694.24
2016,7,16,16,30,823.0,84.0,1.2,19.0,534.0,896.39,674.0
2016,7,16,16,45,798.5,81.0,1.2,19.0,482.5,853.36,647.69
2016,7,16,17,0,774.0,78.0,1.2,19.0,431.0,808.83,619.89
2016,7,16,17,15,741.0,74.0,1.15,18.5,378.5,754.5,585.02
2016,7,16,17,30,708.0,70.0,1.1,18.0,326.0,699.76,548.77
2016,7,16,17,45,661.5,64.5,1.1,17.5,274.0,637.7,506.17
2016,7,16,18,0,615.0,59.0,1.1,17.0,222.0,572.37,458.96
2016,7,16,18,15,543.5,52.0,1.0,16.5,173.0,489.04,394.64
2016,7,16,18,30,472.0,45.0,0.9,16.0,124.0,410.13,329.68
2016,7,16,18,45,359.0,35.0,0.85,15.5,83.0,306.57,241.13
2016,7,16,19,0,246.0,25.0,0.8,15.0,42.0,205.48,121.98
2016,7,16,19,15,123.0,12.5,0.8,14.5,21.0,77.75,0.0
2016,7,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,13.0,22.5,10.01,0.0
2016,7,17,5,30,313.0,22.0,0.9,13.0,45.0,17.91,6.47
2016,7,17,5,45,424.5,30.0,0.95,13.0,87.0,23.83,14.97
2016,7,17,6,0,536.0,38.0,1.0,13.0,129.0,32.28,23.03
2016,7,17,6,15,268.0,53.0,0.95,13.5,98.5,39.46,29.7
2016,7,17,6,30,0.0,68.0,0.9,14.0,68.0,58.96,47.18
2016,7,17,6,45,0.0,83.5,0.9,14.5,83.5,71.88,58.53
2016,7,17,7,0,0.0,99.0,0.9,15.0,99.0,84.71,69.57
2016,7,17,7,15,7.5,129.0,0.9,15.0,133.0,108.2,89.79
2016,7,17,7,30,15.0,159.0,0.9,15.0,167.0,131.12,109.16
2016,7,17,7,45,110.0,196.5,0.9,15.5,257.0,141.93,117.71
2016,7,17,8,0,205.0,234.0,0.9,16.0,347.0,164.55,136.11
2016,7,17,8,15,292.0,240.0,0.95,16.5,416.5,165.17,125.49
2016,7,17,8,30,379.0,246.0,1.0,17.0,486.0,196.48,140.2
2016,7,17,8,45,646.5,162.0,1.05,17.5,605.5,188.88,119.34
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,233.15,143.72
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,286.78,189.77
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,341.16,237.29
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,396.78,285.38
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,450.81,330.91
2016,7,17,10,15,919.0,105.5,1.2,19.0,897.0,502.82,373.86
2016,7,17,10,30,925.0,107.0,1.2,19.0,926.0,554.41,415.22
2016,7,17,10,45,928.5,108.5,1.3,19.5,947.5,604.01,453.76
2016,7,17,11,0,932.0,110.0,1.4,20.0,969.0,652.56,490.44
2016,7,17,11,15,934.5,110.5,1.4,20.0,984.0,698.44,524.46
2016,7,17,11,30,937.0,111.0,1.4,20.0,999.0,742.82,556.59
2016,7,17,11,45,938.5,111.0,1.45,20.0,1006.0,784.39,585.82
2016,7,17,12,0,940.0,111.0,1.5,20.0,1013.0,824.06,612.45
2016,7,17,12,15,939.5,111.0,1.5,19.5,1013.0,860.06,637.14
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,893.7,660.24
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.5,923.14,679.97
2016,7,17,13,0,931.0,114.0,1.6,19.0,996.0,949.77,697.91
2016,7,17,13,15,928.0,113.0,1.6,19.0,980.5,971.97,712.38
2016,7,17,13,30,925.0,112.0,1.6,19.0,965.0,991.07,724.94
2016,7,17,13,45,922.5,110.0,1.65,19.0,943.0,1006.44,735.95
2016,7,17,14,0,920.0,108.0,1.7,19.0,921.0,1018.54,745.04
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.5,1023.39,750.34
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,1024.86,753.71
2016,7,17,14,45,899.5,102.0,1.7,18.0,827.0,1021.82,752.95
2016,7,17,15,0,893.0,99.0,1.7,18.0,792.0,1015.42,750.22
2016,7,17,15,15,882.0,97.0,1.7,17.5,751.5,1002.39,744.76
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,986.27,737.42
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,964.43,724.99
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,939.75,710.74
2016,7,17,16,15,828.0,85.5,1.7,16.5,572.5,916.74,698.91
2016,7,17,16,30,809.0,83.0,1.7,16.0,524.0,881.67,678.65
2016,7,17,16,45,787.0,79.0,1.7,16.0,473.0,839.96,652.29
2016,7,17,17,0,765.0,75.0,1.7,16.0,422.0,796.66,624.35
2016,7,17,17,15,732.0,71.0,1.7,15.5,370.5,742.63,589.07
2016,7,17,17,30,699.0,67.0,1.7,15.0,319.0,688.25,552.33
2016,7,17,17,45,655.0,61.5,1.7,14.5,268.0,628.06,509.61
2016,7,17,18,0,611.0,56.0,1.7,14.0,217.0,564.93,462.49
2016,7,17,18,15,541.5,49.0,1.65,13.5,169.0,483.29,398.01
2016,7,17,18,30,472.0,42.0,1.6,13.0,121.0,406.09,332.96
2016,7,17,18,45,359.5,32.5,1.55,13.0,80.5,303.77,242.5
2016,7,17,19,0,247.0,23.0,1.5,13.0,40.0,203.27,117.31
2016,7,17,19,15,123.5,11.5,1.45,12.5,20.0,77.04,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.0,11.5,1.1,12.0,21.0,10.46,0.0
2016,7,18,5,30,262.0,23.0,1.1,12.0,42.0,18.85,6.58
2016,7,18,5,45,379.5,31.5,1.15,12.5,82.5,25.13,16.06
2016,7,18,6,0,497.0,40.0,1.2,13.0,123.0,31.25,22.09
2016,7,18,6,15,299.5,70.0,1.15,13.0,125.0,52.31,41.19
2016,7,18,6,30,102.0,100.0,1.1,13.0,127.0,77.6,63.91
2016,7,18,6,45,111.5,121.5,1.1,13.5,157.0,92.69,77.13
2016,7,18,7,0,121.0,143.0,1.1,14.0,187.0,107.34,89.67
2016,7,18,7,15,452.5,105.0,1.05,14.0,305.5,72.58,58.94
2016,7,18,7,30,784.0,67.0,1.0,14.0,424.0,49.54,38.49
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.0,58.39,46.07
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,59.58,46.82
2016,7,18,8,15,849.0,73.5,1.0,15.5,573.5,75.92,46.27
2016,7,18,8,30,866.0,76.0,1.0,16.0,621.0,125.57,66.44
2016,7,18,8,45,880.0,77.0,1.0,16.5,665.5,175.88,99.63
2016,7,18,9,0,894.0,78.0,1.0,17.0,710.0,227.79,140.74
2016,7,18,9,15,903.5,79.5,1.0,17.0,750.0,280.4,185.96
2016,7,18,9,30,913.0,81.0,1.0,17.0,790.0,333.76,232.73
2016,7,18,9,45,915.0,85.5,1.05,17.5,823.5,387.33,279.16
2016,7,18,10,0,917.0,90.0,1.1,18.0,857.0,440.52,324.18
2016,7,18,10,15,923.0,91.0,1.15,18.0,885.0,492.24,367.44
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,543.53,409.19
2016,7,18,10,45,933.0,93.0,1.25,18.5,935.0,593.09,447.69
2016,7,18,11,0,937.0,94.0,1.3,19.0,957.0,641.62,484.26
2016,7,18,11,15,940.0,94.5,1.35,19.0,972.0,687.89,519.16
2016,7,18,11,30,943.0,95.0,1.4,19.0,987.0,732.68,552.25
2016,7,18,11,45,944.5,95.0,1.45,19.0,994.5,774.3,581.31
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,813.97,608.12
2016,7,18,12,15,946.0,95.0,1.5,19.0,1002.0,850.33,632.0
2016,7,18,12,30,946.0,95.0,1.5,19.0,1002.0,884.32,654.19
2016,7,18,12,45,949.0,92.0,1.55,19.0,995.5,915.55,675.14
2016,7,18,13,0,952.0,89.0,1.6,19.0,989.0,944.11,694.35
2016,7,18,13,15,949.5,88.5,1.6,19.0,974.5,967.22,709.4
2016,7,18,13,30,947.0,88.0,1.6,19.0,960.0,987.19,722.53
2016,7,18,13,45,945.5,85.5,1.65,19.0,938.5,1002.83,733.71
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,1015.12,742.92
2016,7,18,14,15,938.5,82.0,1.7,19.0,888.5,1021.7,747.92
2016,7,18,14,30,933.0,81.0,1.7,19.0,860.0,1024.87,750.94
2016,7,18,14,45,927.5,79.0,1.7,19.0,825.5,1023.5,751.24
2016,7,18,15,0,922.0,77.0,1.7,19.0,791.0,1018.74,749.56
2016,7,18,15,15,913.0,75.5,1.65,18.5,751.5,1007.74,744.71
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,993.55,737.95
2016,7,18,15,45,893.0,71.5,1.6,18.0,667.5,973.08,726.55
2016,7,18,16,0,882.0,69.0,1.6,18.0,623.0,949.7,713.31
2016,7,18,16,15,866.5,67.0,1.55,17.5,575.0,919.92,696.42
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,887.8,677.83
2016,7,18,16,45,830.5,62.0,1.5,17.0,476.5,847.67,652.88
2016,7,18,17,0,810.0,59.0,1.5,17.0,426.0,805.91,626.38
2016,7,18,17,15,781.0,56.0,1.45,16.5,374.5,755.55,593.69
2016,7,18,17,30,752.0,53.0,1.4,16.0,323.0,712.89,565.57
2016,7,18,17,45,710.5,49.0,1.4,16.0,272.0,650.24,520.82
2016,7,18,18,0,669.0,45.0,1.4,16.0,221.0,588.65,474.94
2016,7,18,18,15,605.5,40.0,1.35,15.5,172.5,511.4,414.98
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,437.77,354.48
2016,7,18,18,45,432.0,27.5,1.3,14.5,83.0,336.07,265.61
2016,7,18,19,0,322.0,20.0,1.3,14.0,42.0,236.19,129.36
2016,7,18,19,15,161.0,10.0,1.25,13.5,21.0,95.77,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.0,1.0,11.5,21.5,9.1,0.0
2016,7,19,5,30,334.0,20.0,1.0,12.0,43.0,17.7,5.22
2016,7,19,5,45,444.0,27.5,1.0,12.5,84.5,23.75,14.83
2016,7,19,6,0,554.0,35.0,1.0,13.0,126.0,29.68,20.68
2016,7,19,6,15,617.5,40.0,0.95,13.0,175.0,33.11,24.08
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,36.51,27.29
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,38.52,29.07
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,46.36,35.95
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,48.75,37.88
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,51.04,39.68
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,52.79,40.98
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,54.43,42.17
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,69.23,41.48
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,119.94,61.23
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,172.02,95.48
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,225.42,137.84
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,279.1,183.73
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,333.49,231.09
2016,7,19,9,45,933.5,80.5,1.15,18.5,832.0,388.54,278.78
2016,7,19,10,0,932.0,87.0,1.2,19.0,865.0,442.86,324.71
2016,7,19,10,15,938.0,88.0,1.2,19.0,893.5,495.38,368.32
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,547.45,410.28
2016,7,19,10,45,947.0,90.5,1.3,19.5,944.0,597.61,449.44
2016,7,19,11,0,950.0,92.0,1.4,20.0,966.0,646.65,486.63
2016,7,19,11,15,952.5,92.5,1.4,20.0,981.0,693.22,521.28
2016,7,19,11,30,955.0,93.0,1.4,20.0,996.0,738.24,553.96
2016,7,19,11,45,956.5,92.5,1.45,20.0,1003.5,779.95,582.91
2016,7,19,12,0,958.0,92.0,1.5,20.0,1011.0,819.66,609.6
2016,7,19,12,15,958.0,92.0,1.55,20.0,1011.0,856.45,634.22
2016,7,19,12,30,958.0,92.0,1.6,20.0,1011.0,890.83,657.18
2016,7,19,12,45,953.0,94.5,1.65,20.0,1002.0,920.64,677.12
2016,7,19,13,0,948.0,97.0,1.7,20.0,993.0,947.54,695.22
2016,7,19,13,15,945.5,96.5,1.7,20.0,978.0,970.78,710.37
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,990.9,723.58
2016,7,19,13,45,940.5,94.0,1.7,20.0,941.5,1006.27,733.84
2016,7,19,14,0,938.0,92.0,1.7,20.0,920.0,1018.29,742.13
2016,7,19,14,15,932.0,91.0,1.7,20.0,891.0,1024.56,746.91
2016,7,19,14,30,926.0,90.0,1.7,20.0,862.0,1027.42,749.72
2016,7,19,14,45,920.5,87.5,1.7,20.0,827.5,1025.69,749.81
2016,7,19,15,0,915.0,85.0,1.7,20.0,793.0,1020.57,747.92
2016,7,19,15,15,905.0,83.5,1.65,19.5,752.5,1008.79,742.6
2016,7,19,15,30,895.0,82.0,1.6,19.0,712.0,993.85,735.41
2016,7,19,15,45,884.5,79.0,1.6,19.0,667.5,973.56,724.18
2016,7,19,16,0,874.0,76.0,1.6,19.0,623.0,950.34,711.1
2016,7,19,16,15,857.0,73.5,1.6,18.5,574.5,918.79,693.77
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,884.96,674.72
2016,7,19,16,45,820.0,67.5,1.6,18.0,475.5,845.04,649.91
2016,7,19,17,0,800.0,64.0,1.6,18.0,425.0,803.48,623.52
2016,7,19,17,15,769.5,60.5,1.55,17.5,373.5,760.05,595.78
2016,7,19,17,30,739.0,57.0,1.5,17.0,322.0,707.35,560.38
2016,7,19,17,45,698.0,52.5,1.5,16.5,270.5,644.83,516.72
2016,7,19,18,0,657.0,48.0,1.5,16.0,219.0,583.3,471.58
2016,7,19,18,15,591.0,42.5,1.4,15.5,170.5,503.93,409.45
2016,7,19,18,30,525.0,37.0,1.3,15.0,122.0,428.27,346.77
2016,7,19,18,45,416.0,28.5,1.25,14.5,81.0,333.56,262.64
2016,7,19,19,0,307.0,20.0,1.2,14.0,40.0,232.87,119.18
2016,7,19,19,15,153.5,10.0,1.15,13.5,20.0,91.61,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,167.5,9.5,0.95,11.5,20.5,8.64,0.0
2016,7,20,5,30,335.0,19.0,1.0,12.0,41.0,16.77,3.95
2016,7,20,5,45,442.5,26.5,1.05,12.5,82.5,22.85,14.0
2016,7,20,6,0,550.0,34.0,1.1,13.0,124.0,28.8,19.88
2016,7,20,6,15,613.5,39.0,1.05,13.5,172.5,32.27,23.26
2016,7,20,6,30,677.0,44.0,1.0,14.0,221.0,35.7,26.44
2016,7,20,6,45,719.5,48.0,1.0,14.5,272.5,38.14,28.6
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,40.54,30.62
2016,7,20,7,15,791.0,54.5,1.0,15.5,376.0,48.38,37.4
2016,7,20,7,30,820.0,57.0,1.0,16.0,428.0,50.31,38.88
2016,7,20,7,45,841.5,59.5,1.0,16.5,479.0,52.08,40.19
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,53.76,41.41
2016,7,20,8,15,879.0,64.0,1.0,17.5,578.5,66.77,40.46
2016,7,20,8,30,895.0,66.0,1.0,18.0,627.0,117.51,59.25
2016,7,20,8,45,907.5,67.5,1.0,18.5,672.0,169.46,92.74
2016,7,20,9,0,920.0,69.0,1.0,19.0,717.0,222.88,134.57
2016,7,20,9,15,929.5,70.5,1.0,19.0,757.5,276.87,180.59
2016,7,20,9,30,939.0,72.0,1.0,19.0,798.0,331.62,228.27
2016,7,20,9,45,938.5,78.5,1.05,19.5,832.0,387.29,276.2
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,442.33,322.45
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.0,495.19,366.37
2016,7,20,10,30,950.0,87.0,1.2,20.0,924.0,547.6,408.72
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.0,598.26,447.8
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,647.99,484.99
2016,7,20,11,15,963.5,87.5,1.35,21.0,985.0,695.06,520.21
2016,7,20,11,30,966.0,88.0,1.4,21.0,1000.0,740.54,553.53
2016,7,20,11,45,969.0,87.0,1.45,21.5,1008.0,783.33,581.86
2016,7,20,12,0,972.0,86.0,1.5,22.0,1016.0,824.18,607.96
2016,7,20,12,15,972.0,86.5,1.5,22.0,1016.5,861.87,632.36
2016,7,20,12,30,972.0,87.0,1.5,22.0,1017.0,897.12,655.02
2016,7,20,12,45,969.5,87.5,1.55,22.0,1009.5,927.59,675.15
2016,7,20,13,0,967.0,88.0,1.6,22.0,1002.0,955.16,693.47
2016,7,20,13,15,965.0,87.5,1.6,22.0,987.0,979.16,708.89
2016,7,20,13,30,963.0,87.0,1.6,22.0,972.0,999.99,722.37
2016,7,20,13,45,960.0,86.0,1.65,22.0,950.0,1016.09,733.68
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,1028.81,743.05
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,1035.65,749.58
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,1039.02,754.15
2016,7,20,14,45,938.5,81.5,1.7,21.0,835.0,1036.37,753.66
2016,7,20,15,0,931.0,80.0,1.7,21.0,800.0,1030.3,751.2
2016,7,20,15,15,921.5,78.5,1.7,20.5,759.5,1018.88,746.94
2016,7,20,15,30,912.0,77.0,1.7,20.0,719.0,1004.23,740.74
2016,7,20,15,45,899.0,75.5,1.7,20.0,673.5,983.05,728.99
2016,7,20,16,0,886.0,74.0,1.7,20.0,628.0,959.02,715.45
2016,7,20,16,15,869.5,71.5,1.7,19.5,579.0,927.71,698.38
2016,7,20,16,30,853.0,69.0,1.7,19.0,530.0,894.06,679.55
2016,7,20,16,45,830.5,66.5,1.7,19.0,479.0,852.84,653.94
2016,7,20,17,0,808.0,64.0,1.7,19.0,428.0,810.12,626.85
2016,7,20,17,15,777.5,60.5,1.65,18.0,375.5,766.46,600.19
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,713.51,565.72
2016,7,20,17,45,703.5,52.5,1.6,16.5,271.0,648.74,520.32
2016,7,20,18,0,660.0,48.0,1.6,16.0,219.0,585.12,473.5
2016,7,20,18,15,593.0,42.5,1.55,15.5,170.0,504.94,410.84
2016,7,20,18,30,526.0,37.0,1.5,15.0,121.0,428.5,347.44
2016,7,20,18,45,414.0,28.5,1.45,14.5,80.0,332.16,261.27
2016,7,20,19,0,302.0,20.0,1.4,14.0,39.0,228.89,107.6
2016,7,20,19,15,151.0,10.0,1.35,13.5,19.5,90.14,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.0,10.0,1.2,12.0,20.0,9.1,0.0
2016,7,21,5,30,314.0,20.0,1.2,12.0,40.0,16.35,2.89
2016,7,21,5,45,427.0,28.0,1.3,12.5,81.5,24.34,15.2
2016,7,21,6,0,540.0,36.0,1.4,13.0,123.0,30.69,21.52
2016,7,21,6,15,605.0,41.5,1.35,13.5,171.5,34.5,25.22
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,38.25,28.7
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,40.17,30.4
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,42.09,31.99
2016,7,21,7,15,785.0,57.0,1.25,15.0,375.0,50.16,39.06
2016,7,21,7,30,814.0,60.0,1.2,15.0,427.0,52.42,40.9
2016,7,21,7,45,835.5,62.5,1.2,15.5,478.0,54.15,42.17
2016,7,21,8,0,857.0,65.0,1.2,16.0,529.0,55.78,43.34
2016,7,21,8,15,873.0,67.0,1.2,16.5,577.0,66.9,42.06
2016,7,21,8,30,889.0,69.0,1.2,17.0,625.0,117.4,60.13
2016,7,21,8,45,901.5,70.5,1.25,17.5,670.0,169.12,93.29
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,222.31,135.04
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.0,276.07,181.11
2016,7,21,9,30,933.0,75.0,1.3,18.0,795.0,330.59,228.96
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.0,384.63,275.82
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,438.69,321.59
2016,7,21,10,15,951.5,79.0,1.3,19.0,894.0,491.72,365.88
2016,7,21,10,30,957.0,80.0,1.3,19.0,923.0,544.24,408.45
2016,7,21,10,45,962.0,80.5,1.35,19.5,945.5,595.35,448.17
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,645.46,485.93
2016,7,21,11,15,970.0,81.5,1.45,20.0,983.5,693.1,521.83
2016,7,21,11,30,973.0,82.0,1.5,20.0,999.0,739.18,555.81
2016,7,21,11,45,975.0,81.5,1.55,20.5,1007.0,781.93,584.19
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,822.64,610.37
2016,7,21,12,15,977.5,81.0,1.65,21.0,1015.5,860.42,635.58
2016,7,21,12,30,978.0,81.0,1.7,21.0,1016.0,895.73,659.09
2016,7,21,12,45,969.0,86.5,1.75,21.0,1007.0,925.44,678.89
2016,7,21,13,0,960.0,92.0,1.8,21.0,998.0,952.05,696.75
2016,7,21,13,15,957.5,92.0,1.8,20.5,983.0,976.04,713.73
2016,7,21,13,30,955.0,92.0,1.8,20.0,968.0,996.89,728.8
2016,7,21,13,45,953.5,89.5,1.85,20.0,946.5,1012.87,740.16
2016,7,21,14,0,952.0,87.0,1.9,20.0,925.0,1025.47,749.53
2016,7,21,14,15,947.0,86.0,1.9,19.5,896.5,1032.82,756.47
2016,7,21,14,30,942.0,85.0,1.9,19.0,868.0,1036.72,761.43
2016,7,21,14,45,937.5,82.0,1.9,19.0,833.5,1035.41,761.78
2016,7,21,15,0,933.0,79.0,1.9,19.0,799.0,1030.62,760.1
