Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,923.5,77.5,1.85,18.5,758.5,1019.18,755.04
2016,7,21,15,30,914.0,76.0,1.8,18.0,718.0,1004.51,748.04
2016,7,21,15,45,904.5,73.0,1.8,18.0,673.5,984.87,737.17
2016,7,21,16,0,895.0,70.0,1.8,18.0,629.0,962.21,724.39
2016,7,21,16,15,879.0,68.0,1.75,18.0,580.0,931.78,705.76
2016,7,21,16,30,863.0,66.0,1.7,18.0,531.0,898.97,685.5
2016,7,21,16,45,843.5,62.5,1.7,18.0,480.0,858.84,660.58
2016,7,21,17,0,824.0,59.0,1.7,18.0,429.0,816.96,634.02
2016,7,21,17,15,794.5,56.0,1.65,17.5,376.5,765.78,600.82
2016,7,21,17,30,765.0,53.0,1.6,17.0,324.0,722.28,572.13
2016,7,21,17,45,724.0,49.0,1.55,16.5,272.0,659.6,527.9
2016,7,21,18,0,683.0,45.0,1.5,16.0,220.0,597.89,482.33
2016,7,21,18,15,618.0,39.5,1.4,15.5,171.0,518.4,420.12
2016,7,21,18,30,553.0,34.0,1.3,15.0,122.0,442.69,357.45
2016,7,21,18,45,440.5,26.5,1.25,14.5,80.5,339.25,265.62
2016,7,21,19,0,328.0,19.0,1.2,14.0,39.0,235.49,98.69
2016,7,21,19,15,164.0,9.5,1.15,13.5,19.5,96.51,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,0.8,11.5,19.5,8.64,0.0
2016,7,22,5,30,319.0,19.0,0.8,12.0,39.0,16.9,2.17
2016,7,22,5,45,431.0,27.0,0.85,13.0,80.0,23.44,14.35
2016,7,22,6,0,543.0,35.0,0.9,14.0,121.0,29.83,20.66
2016,7,22,6,15,609.0,40.5,0.9,14.5,170.0,33.68,24.39
2016,7,22,6,30,675.0,46.0,0.9,15.0,219.0,37.47,27.9
2016,7,22,6,45,719.0,50.0,0.95,15.5,271.5,39.85,29.99
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,42.18,31.95
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,50.22,38.88
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,52.5,40.64
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,54.24,41.91
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,55.89,43.09
2016,7,22,8,15,883.5,67.0,1.1,18.5,581.0,65.31,41.59
2016,7,22,8,30,900.0,69.0,1.1,19.0,630.0,116.45,58.99
2016,7,22,8,45,912.0,70.5,1.15,19.5,675.5,168.75,91.88
2016,7,22,9,0,924.0,72.0,1.2,20.0,721.0,222.46,133.52
2016,7,22,9,15,934.0,73.5,1.2,20.0,762.0,276.93,179.69
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,332.22,227.71
2016,7,22,9,45,937.5,84.5,1.25,20.5,835.5,388.53,276.25
2016,7,22,10,0,931.0,94.0,1.3,21.0,868.0,443.61,322.6
2016,7,22,10,15,937.0,95.5,1.35,21.0,897.0,496.73,366.69
2016,7,22,10,30,943.0,97.0,1.4,21.0,926.0,549.42,409.24
2016,7,22,10,45,948.5,97.0,1.45,21.5,949.0,600.0,448.27
2016,7,22,11,0,954.0,97.0,1.5,22.0,972.0,649.65,485.41
2016,7,22,11,15,957.0,97.5,1.5,22.0,987.0,696.99,520.45
2016,7,22,11,30,960.0,98.0,1.5,22.0,1002.0,742.8,553.53
2016,7,22,11,45,962.5,97.5,1.55,22.5,1010.5,785.71,582.26
2016,7,22,12,0,965.0,97.0,1.6,23.0,1019.0,826.67,608.37
2016,7,22,12,15,965.0,97.0,1.65,23.0,1018.5,863.98,633.04
2016,7,22,12,30,965.0,97.0,1.7,23.0,1018.0,898.84,656.06
2016,7,22,12,45,964.5,96.0,1.75,23.5,1010.5,929.73,675.16
2016,7,22,13,0,964.0,95.0,1.8,24.0,1003.0,957.78,692.4
2016,7,22,13,15,961.0,94.5,1.8,23.5,987.5,981.03,708.69
2016,7,22,13,30,958.0,94.0,1.8,23.0,972.0,1001.07,723.09
2016,7,22,13,45,953.5,93.0,1.8,23.0,949.5,1015.87,732.9
2016,7,22,14,0,949.0,92.0,1.8,23.0,927.0,1027.26,740.72
2016,7,22,14,15,943.0,91.0,1.8,22.5,897.5,1033.73,747.05
2016,7,22,14,30,937.0,90.0,1.8,22.0,868.0,1036.74,751.4
2016,7,22,14,45,928.5,89.0,1.85,22.0,832.0,1033.83,751.44
2016,7,22,15,0,920.0,88.0,1.9,22.0,796.0,1027.52,749.52
2016,7,22,15,15,909.5,86.0,1.85,21.5,755.0,1014.75,743.7
2016,7,22,15,30,899.0,84.0,1.8,21.0,714.0,998.77,735.96
2016,7,22,15,45,873.5,86.5,1.8,21.0,665.5,970.48,719.54
2016,7,22,16,0,848.0,89.0,1.8,21.0,617.0,939.83,701.62
2016,7,22,16,15,829.0,86.5,1.75,20.5,568.0,916.87,689.47
2016,7,22,16,30,810.0,84.0,1.7,20.0,519.0,881.79,668.94
2016,7,22,16,45,775.0,83.0,1.7,20.0,466.0,832.04,637.43
2016,7,22,17,0,740.0,82.0,1.7,20.0,413.0,781.28,604.65
2016,7,22,17,15,705.0,77.5,1.65,19.5,361.0,730.48,571.6
2016,7,22,17,30,670.0,73.0,1.6,19.0,309.0,675.11,534.08
2016,7,22,17,45,618.0,67.0,1.55,18.5,257.5,604.62,483.76
2016,7,22,18,0,566.0,61.0,1.5,18.0,206.0,536.07,432.62
2016,7,22,18,15,491.5,53.0,1.4,17.0,158.5,451.3,366.43
2016,7,22,18,30,417.0,45.0,1.3,16.0,111.0,371.27,299.63
2016,7,22,18,45,297.0,33.5,1.25,15.5,71.5,264.55,205.83
2016,7,22,19,0,177.0,22.0,1.2,15.0,32.0,155.14,53.49
2016,7,22,19,15,88.5,11.0,1.15,14.5,16.0,57.34,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,69.5,11.5,0.65,12.5,15.5,10.46,0.0
2016,7,23,5,30,139.0,23.0,0.6,13.0,31.0,18.13,1.41
2016,7,23,5,45,254.0,36.0,0.6,13.5,69.0,28.07,18.16
2016,7,23,6,0,369.0,49.0,0.6,14.0,107.0,39.35,28.99
2016,7,23,6,15,444.5,59.0,0.6,14.5,154.0,46.01,35.31
2016,7,23,6,30,520.0,69.0,0.6,15.0,201.0,52.41,41.15
2016,7,23,6,45,577.0,75.0,0.6,16.0,253.0,55.18,43.49
2016,7,23,7,0,634.0,81.0,0.6,17.0,305.0,57.89,45.64
2016,7,23,7,15,671.5,86.5,0.6,17.5,357.0,60.0,47.26
2016,7,23,7,30,709.0,92.0,0.6,18.0,409.0,62.0,48.73
2016,7,23,7,45,739.0,95.5,0.6,18.5,460.5,62.43,48.82
2016,7,23,8,0,769.0,99.0,0.6,19.0,512.0,69.59,54.67
2016,7,23,8,15,789.5,102.5,0.65,19.5,561.0,76.07,59.87
2016,7,23,8,30,810.0,106.0,0.7,20.0,610.0,124.15,68.37
2016,7,23,8,45,823.0,110.0,0.75,21.0,655.0,174.31,99.35
2016,7,23,9,0,836.0,114.0,0.8,22.0,700.0,226.15,138.43
2016,7,23,9,15,848.0,116.5,0.85,22.5,740.5,278.16,181.14
2016,7,23,9,30,860.0,119.0,0.9,23.0,781.0,338.46,231.04
2016,7,23,9,45,871.0,119.5,0.95,23.5,816.5,390.1,274.24
2016,7,23,10,0,882.0,120.0,1.0,24.0,852.0,442.23,317.02
2016,7,23,10,15,889.0,121.5,1.05,24.5,881.0,493.64,358.15
2016,7,23,10,30,896.0,123.0,1.1,25.0,910.0,544.76,397.79
2016,7,23,10,45,867.5,144.5,1.2,25.5,922.5,591.14,432.97
2016,7,23,11,0,839.0,166.0,1.3,26.0,935.0,634.39,464.75
2016,7,23,11,15,843.0,167.0,1.3,26.0,950.0,679.79,497.54
2016,7,23,11,30,847.0,168.0,1.3,26.0,965.0,724.11,528.76
2016,7,23,11,45,831.0,180.0,1.35,26.5,967.5,762.0,554.07
2016,7,23,12,0,815.0,192.0,1.4,27.0,970.0,797.19,577.03
2016,7,23,12,15,815.5,192.0,1.45,27.0,970.0,832.45,600.98
2016,7,23,12,30,816.0,192.0,1.5,27.0,970.0,865.72,622.7
2016,7,23,12,45,827.0,183.0,1.55,27.0,966.0,897.69,643.57
2016,7,23,13,0,838.0,174.0,1.6,27.0,962.0,927.45,663.03
2016,7,23,13,15,834.5,173.0,1.65,26.5,947.5,949.15,678.78
2016,7,23,13,30,831.0,172.0,1.7,26.0,933.0,967.88,692.86
2016,7,23,13,45,819.5,174.0,1.75,26.0,909.0,978.87,700.86
2016,7,23,14,0,808.0,176.0,1.8,26.0,885.0,986.57,707.0
2016,7,23,14,15,800.0,174.0,1.8,26.0,856.5,990.4,710.21
2016,7,23,14,30,792.0,172.0,1.8,26.0,828.0,990.97,711.56
2016,7,23,14,45,801.0,158.5,1.8,26.0,798.0,993.28,714.19
2016,7,23,15,0,810.0,145.0,1.8,26.0,768.0,992.04,714.7
2016,7,23,15,15,797.0,142.0,1.8,25.5,728.0,976.92,707.95
2016,7,23,15,30,784.0,139.0,1.8,25.0,688.0,958.77,699.46
2016,7,23,15,45,789.5,126.0,1.8,24.5,647.5,944.71,693.67
2016,7,23,16,0,795.0,113.0,1.8,24.0,607.0,927.13,685.58
2016,7,23,16,15,774.0,109.5,1.75,23.5,558.5,892.11,665.34
2016,7,23,16,30,753.0,106.0,1.7,23.0,510.0,860.65,647.42
2016,7,23,16,45,738.5,97.5,1.7,22.5,461.0,821.58,624.5
2016,7,23,17,0,724.0,89.0,1.7,22.0,412.0,780.58,599.74
2016,7,23,17,15,687.5,84.0,1.6,21.0,359.5,723.78,563.22
2016,7,23,17,30,651.0,79.0,1.5,20.0,307.0,666.99,525.46
2016,7,23,17,45,606.0,71.5,1.45,19.5,256.5,600.63,478.36
2016,7,23,18,0,561.0,64.0,1.4,19.0,206.0,535.69,430.11
2016,7,23,18,15,484.0,55.0,1.3,18.0,158.0,447.99,361.76
2016,7,23,18,30,407.0,46.0,1.2,17.0,110.0,365.23,293.12
2016,7,23,18,45,283.5,34.0,1.1,16.5,70.5,256.25,197.48
2016,7,23,19,0,160.0,22.0,1.0,16.0,31.0,144.6,38.0
2016,7,23,19,15,80.0,11.0,0.95,15.5,15.5,52.71,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,47.5,11.0,0.65,12.5,14.0,10.01,0.0
2016,7,24,5,30,95.0,22.0,0.6,13.0,28.0,17.89,0.0
2016,7,24,5,45,202.0,38.0,0.6,13.5,65.0,29.58,19.32
2016,7,24,6,0,309.0,54.0,0.6,14.0,102.0,41.49,30.83
2016,7,24,6,15,386.5,65.5,0.6,14.5,148.5,49.53,38.4
2016,7,24,6,30,464.0,77.0,0.6,15.0,195.0,57.33,45.49
2016,7,24,6,45,531.0,83.0,0.65,15.5,247.0,61.63,49.28
2016,7,24,7,0,598.0,89.0,0.7,16.0,299.0,64.06,51.25
2016,7,24,7,15,637.5,95.0,0.7,16.5,351.0,66.25,52.92
2016,7,24,7,30,677.0,101.0,0.7,17.0,403.0,68.32,54.43
2016,7,24,7,45,713.0,103.5,0.75,17.5,455.5,67.78,53.65
2016,7,24,8,0,749.0,106.0,0.8,18.0,508.0,67.3,52.93
2016,7,24,8,15,770.5,110.0,0.8,18.5,557.0,79.49,63.06
2016,7,24,8,30,792.0,114.0,0.8,19.0,606.0,127.0,72.06
2016,7,24,8,45,804.5,119.0,0.85,20.0,650.5,176.92,102.75
2016,7,24,9,0,817.0,124.0,0.9,21.0,695.0,228.48,141.58
2016,7,24,9,15,830.0,126.5,0.9,21.5,736.0,279.8,183.63
2016,7,24,9,30,843.0,129.0,0.9,22.0,777.0,332.43,227.74
2016,7,24,9,45,828.0,145.0,0.9,22.5,806.0,386.83,273.42
2016,7,24,10,0,813.0,161.0,0.9,23.0,835.0,439.44,316.39
2016,7,24,10,15,821.5,163.0,0.9,23.0,864.5,489.74,356.76
2016,7,24,10,30,830.0,165.0,0.9,23.0,894.0,540.15,396.06
2016,7,24,10,45,802.5,188.0,0.95,23.5,906.5,587.46,431.34
2016,7,24,11,0,775.0,211.0,1.0,24.0,919.0,630.01,462.07
2016,7,24,11,15,779.0,212.0,1.05,24.0,934.5,674.2,494.29
2016,7,24,11,30,783.0,213.0,1.1,24.0,950.0,716.58,524.61
2016,7,24,11,45,761.0,229.5,1.15,24.5,950.0,754.01,549.44
2016,7,24,12,0,739.0,246.0,1.2,25.0,950.0,787.76,571.3
2016,7,24,12,15,739.0,246.0,1.2,25.0,950.0,821.85,594.07
2016,7,24,12,30,739.0,246.0,1.2,25.0,950.0,854.08,615.29
2016,7,24,12,45,757.5,231.5,1.25,25.5,948.5,886.84,636.63
2016,7,24,13,0,776.0,217.0,1.3,26.0,947.0,917.63,655.58
2016,7,24,13,15,771.5,216.0,1.3,25.5,931.5,938.3,669.93
2016,7,24,13,30,767.0,215.0,1.3,25.0,916.0,956.06,682.66
2016,7,24,13,45,739.5,225.0,1.35,25.0,888.0,959.93,686.24
2016,7,24,14,0,712.0,235.0,1.4,25.0,860.0,960.24,687.87
2016,7,24,14,15,702.0,231.5,1.4,24.5,830.5,960.69,690.35
2016,7,24,14,30,692.0,228.0,1.4,24.0,801.0,958.01,690.99
2016,7,24,14,45,690.5,217.5,1.45,24.0,769.0,953.48,690.01
2016,7,24,15,0,689.0,207.0,1.5,24.0,737.0,945.85,687.16
2016,7,24,15,15,672.5,202.0,1.45,23.5,696.0,926.12,676.59
2016,7,24,15,30,656.0,197.0,1.4,23.0,655.0,903.64,664.37
2016,7,24,15,45,666.0,178.0,1.4,23.0,617.0,889.42,657.01
2016,7,24,16,0,676.0,159.0,1.4,23.0,579.0,871.76,647.35
2016,7,24,16,15,651.0,153.0,1.35,22.5,530.0,832.27,623.69
2016,7,24,16,30,626.0,147.0,1.3,22.0,481.0,791.01,598.71
2016,7,24,16,45,625.5,130.0,1.3,21.5,436.0,758.18,579.67
2016,7,24,17,0,625.0,113.0,1.3,21.0,391.0,722.76,558.24
2016,7,24,17,15,584.0,105.5,1.25,20.0,339.5,661.59,518.23
2016,7,24,17,30,543.0,98.0,1.2,19.0,288.0,600.72,477.1
2016,7,24,17,45,511.0,85.0,1.15,18.5,240.0,541.57,434.52
2016,7,24,18,0,479.0,72.0,1.1,18.0,192.0,483.11,390.19
2016,7,24,18,15,403.0,61.0,1.0,17.5,146.0,396.65,320.76
2016,7,24,18,30,327.0,50.0,0.9,17.0,100.0,314.65,252.12
2016,7,24,18,45,226.5,35.0,0.85,16.5,63.5,221.09,169.06
2016,7,24,19,0,126.0,20.0,0.8,16.0,27.0,120.61,19.23
2016,7,24,19,15,63.0,10.0,0.8,15.5,13.5,42.66,0.0
2016,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,59.0,9.5,0.6,11.5,13.0,8.64,0.0
2016,7,25,5,30,118.0,19.0,0.6,12.0,26.0,14.95,0.0
2016,7,25,5,45,220.0,34.5,0.6,12.5,62.5,26.88,17.02
2016,7,25,6,0,322.0,50.0,0.6,13.0,99.0,38.47,28.28
2016,7,25,6,15,397.0,62.0,0.55,13.5,145.5,46.97,36.28
2016,7,25,6,30,472.0,74.0,0.5,14.0,192.0,56.76,45.18
2016,7,25,6,45,267.0,104.0,0.5,14.5,173.5,78.24,64.14
2016,7,25,7,0,62.0,134.0,0.5,15.0,155.0,105.24,87.46
2016,7,25,7,15,360.0,119.5,0.5,15.5,276.0,82.3,67.07
2016,7,25,7,30,658.0,105.0,0.5,16.0,397.0,71.23,57.15
2016,7,25,7,45,684.5,111.5,0.55,17.0,447.5,73.26,58.51
2016,7,25,8,0,711.0,118.0,0.6,18.0,498.0,75.11,59.63
2016,7,25,8,15,733.5,123.0,0.6,18.5,547.0,78.18,61.92
2016,7,25,8,30,756.0,128.0,0.6,19.0,596.0,125.04,72.08
2016,7,25,8,45,768.0,134.0,0.65,19.5,640.0,174.2,102.33
2016,7,25,9,0,780.0,140.0,0.7,20.0,684.0,232.26,146.3
2016,7,25,9,15,794.0,143.5,0.75,20.5,725.5,282.63,187.31
2016,7,25,9,30,808.0,147.0,0.8,21.0,767.0,334.47,230.63
2016,7,25,9,45,843.0,136.5,0.85,21.5,809.5,384.14,271.86
2016,7,25,10,0,878.0,126.0,0.9,22.0,852.0,442.32,318.82
2016,7,25,10,15,885.0,127.5,0.95,22.0,881.5,493.71,360.83
2016,7,25,10,30,892.0,129.0,1.0,22.0,911.0,544.83,401.55
2016,7,25,10,45,877.5,142.5,1.05,22.5,927.5,592.83,437.98
2016,7,25,11,0,863.0,156.0,1.1,23.0,944.0,638.43,471.46
2016,7,25,11,15,867.0,157.0,1.1,23.0,959.5,683.48,504.27
2016,7,25,11,30,871.0,158.0,1.1,23.0,975.0,727.49,535.52
2016,7,25,11,45,856.0,169.0,1.15,23.5,977.5,769.03,563.44
2016,7,25,12,0,841.0,180.0,1.2,24.0,980.0,805.13,587.18
2016,7,25,12,15,841.0,180.0,1.2,24.0,980.5,840.81,610.48
2016,7,25,12,30,841.0,180.0,1.2,24.0,981.0,874.39,631.81
2016,7,25,12,45,851.5,171.5,1.25,24.0,976.5,906.89,653.08
2016,7,25,13,0,862.0,163.0,1.3,24.0,972.0,937.08,672.87
2016,7,25,13,15,858.5,162.0,1.3,24.0,957.0,959.22,686.87
2016,7,25,13,30,855.0,161.0,1.3,24.0,942.0,978.32,699.1
2016,7,25,13,45,837.0,166.5,1.35,24.0,915.5,986.98,705.7
2016,7,25,14,0,819.0,172.0,1.4,24.0,889.0,992.15,710.38
2016,7,25,14,15,810.5,170.0,1.35,23.5,860.0,995.59,713.96
2016,7,25,14,30,802.0,168.0,1.3,23.0,831.0,995.75,715.61
2016,7,25,14,45,797.5,161.5,1.3,23.0,797.0,991.93,714.39
2016,7,25,15,0,793.0,155.0,1.3,23.0,763.0,984.84,711.29
2016,7,25,15,15,778.5,151.5,1.25,22.5,722.0,967.81,702.58
2016,7,25,15,30,764.0,148.0,1.2,22.0,681.0,955.01,696.77
2016,7,25,15,45,765.5,136.0,1.2,22.0,639.5,938.06,687.8
2016,7,25,16,0,767.0,124.0,1.2,22.0,598.0,917.82,676.8
2016,7,25,16,15,744.5,119.5,1.15,21.5,549.0,880.97,655.38
2016,7,25,16,30,722.0,115.0,1.1,21.0,500.0,842.16,632.56
2016,7,25,16,45,716.0,103.0,1.1,21.0,452.5,807.21,611.51
2016,7,25,17,0,710.0,91.0,1.1,21.0,405.0,769.82,588.3
2016,7,25,17,15,672.0,85.5,1.05,20.0,352.5,711.5,551.31
2016,7,25,17,30,634.0,80.0,1.0,19.0,300.0,653.29,513.11
2016,7,25,17,45,597.5,70.5,0.95,18.5,250.5,591.65,469.64
2016,7,25,18,0,561.0,61.0,0.9,18.0,201.0,530.9,424.65
2016,7,25,18,15,484.0,52.5,0.8,17.5,153.0,444.04,356.48
2016,7,25,18,30,407.0,44.0,0.7,17.0,105.0,362.16,288.21
2016,7,25,18,45,293.0,31.5,0.65,16.5,67.0,259.1,196.57
2016,7,25,19,0,179.0,19.0,0.6,16.0,29.0,150.44,7.27
2016,7,25,19,15,89.5,9.5,0.6,15.5,14.5,56.23,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,60.0,9.5,0.55,13.5,12.5,8.64,0.0
2016,7,26,5,30,120.0,19.0,0.5,14.0,25.0,14.97,0.0
2016,7,26,5,45,221.5,34.0,0.45,14.5,61.5,26.52,16.44
2016,7,26,6,0,323.0,49.0,0.4,15.0,98.0,37.74,27.38
2016,7,26,6,15,398.0,60.5,0.35,15.5,144.0,45.89,35.02
2016,7,26,6,30,473.0,72.0,0.3,16.0,190.0,55.15,43.39
2016,7,26,6,45,525.5,81.0,0.3,17.0,240.0,60.18,47.71
2016,7,26,7,0,578.0,90.0,0.3,18.0,290.0,64.97,51.63
2016,7,26,7,15,617.0,96.5,0.3,18.5,341.5,67.48,53.55
2016,7,26,7,30,656.0,103.0,0.3,19.0,393.0,69.85,55.29
2016,7,26,7,45,681.5,110.0,0.3,20.0,443.0,72.29,56.94
2016,7,26,8,0,707.0,117.0,0.3,21.0,493.0,74.5,58.37
2016,7,26,8,15,729.5,121.5,0.3,21.5,541.5,75.54,58.91
2016,7,26,8,30,752.0,126.0,0.3,22.0,590.0,121.86,69.22
2016,7,26,8,45,765.0,131.5,0.35,23.0,634.5,178.21,104.05
2016,7,26,9,0,778.0,137.0,0.4,24.0,679.0,228.2,140.46
2016,7,26,9,15,791.5,140.5,0.45,24.5,719.5,278.38,180.51
2016,7,26,9,30,805.0,144.0,0.5,25.0,760.0,329.98,222.76
2016,7,26,9,45,826.5,140.0,0.55,25.5,798.5,379.85,263.53
2016,7,26,10,0,848.0,136.0,0.6,26.0,837.0,431.47,304.97
2016,7,26,10,15,855.5,138.0,0.65,26.5,866.0,487.05,348.2
2016,7,26,10,30,863.0,140.0,0.7,27.0,895.0,537.47,386.56
2016,7,26,10,45,858.0,147.5,0.8,27.5,914.0,584.85,422.06
2016,7,26,11,0,853.0,155.0,0.9,28.0,933.0,630.66,455.42
2016,7,26,11,15,856.5,156.0,0.9,28.0,948.5,676.4,487.85
2016,7,26,11,30,860.0,157.0,0.9,28.0,964.0,718.32,516.98
2016,7,26,11,45,852.5,163.5,0.95,28.5,968.5,760.94,545.13
2016,7,26,12,0,845.0,170.0,1.0,29.0,973.0,798.71,569.54
2016,7,26,12,15,845.0,170.0,1.05,29.0,973.0,834.4,592.68
2016,7,26,12,30,845.0,170.0,1.1,29.0,973.0,867.95,614.2
2016,7,26,12,45,852.0,163.5,1.15,29.0,967.5,899.17,634.23
2016,7,26,13,0,859.0,157.0,1.2,29.0,962.0,918.69,647.02
2016,7,26,13,15,855.0,156.0,1.2,29.0,946.5,949.49,666.23
2016,7,26,13,30,851.0,155.0,1.2,29.0,931.0,967.95,677.7
2016,7,26,13,45,841.5,155.5,1.2,29.0,907.5,979.55,685.19
2016,7,26,14,0,832.0,156.0,1.2,29.0,884.0,987.85,690.86
2016,7,26,14,15,824.0,154.0,1.2,28.5,854.5,991.72,695.38
2016,7,26,14,30,816.0,152.0,1.2,28.0,825.0,992.3,698.08
2016,7,26,14,45,808.0,147.5,1.2,28.0,790.0,986.93,695.93
2016,7,26,15,0,800.0,143.0,1.2,28.0,755.0,978.31,691.97
2016,7,26,15,15,786.0,140.0,1.2,27.5,714.0,962.22,684.88
2016,7,26,15,30,772.0,137.0,1.2,27.0,673.0,943.15,676.04
2016,7,26,15,45,758.5,131.0,1.2,27.0,629.0,924.62,666.27
2016,7,26,16,0,745.0,125.0,1.2,27.0,585.0,897.27,650.86
2016,7,26,16,15,722.0,120.0,1.2,26.5,536.0,859.69,630.03
2016,7,26,16,30,699.0,115.0,1.2,26.0,487.0,820.23,607.68
2016,7,26,16,45,673.0,108.5,1.2,25.5,437.0,774.6,580.66
2016,7,26,17,0,647.0,102.0,1.2,25.0,387.0,727.81,552.14
2016,7,26,17,15,607.5,95.0,1.15,24.5,335.5,668.06,513.08
2016,7,26,17,30,568.0,88.0,1.1,24.0,284.0,608.6,472.94
2016,7,26,17,45,514.5,79.0,1.05,23.5,234.0,536.44,421.75
2016,7,26,18,0,461.0,70.0,1.0,23.0,184.0,466.4,369.5
2016,7,26,18,15,387.0,58.5,0.9,22.0,138.5,377.99,300.45
2016,7,26,18,30,313.0,47.0,0.8,21.0,93.0,300.61,236.71
2016,7,26,18,45,209.0,32.0,0.75,20.0,57.5,205.47,152.8
2016,7,26,19,0,105.0,17.0,0.7,19.0,22.0,101.6,0.0
2016,7,26,19,15,52.5,8.5,0.65,18.5,11.0,35.58,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.0,0.4,14.5,8.5,6.37,0.0
2016,7,27,5,30,57.0,14.0,0.4,15.0,17.0,11.65,0.0
2016,7,27,5,45,133.0,32.5,0.45,15.5,49.5,26.23,15.97
2016,7,27,6,0,209.0,51.0,0.5,16.0,82.0,39.03,28.33
2016,7,27,6,15,273.0,67.5,0.5,16.5,124.5,50.8,39.13
2016,7,27,6,30,337.0,84.0,0.5,17.0,167.0,62.12,49.28
2016,7,27,6,45,395.0,95.5,0.5,18.0,214.5,69.32,55.46
2016,7,27,7,0,453.0,107.0,0.5,19.0,262.0,76.23,61.16
2016,7,27,7,15,492.5,116.5,0.5,19.5,311.0,81.34,65.26
2016,7,27,7,30,532.0,126.0,0.5,20.0,360.0,86.18,69.04
2016,7,27,7,45,569.0,131.5,0.5,21.0,409.5,87.19,69.35
2016,7,27,8,0,606.0,137.0,0.5,22.0,459.0,87.72,69.26
2016,7,27,8,15,630.0,143.5,0.55,22.5,506.0,88.73,69.73
2016,7,27,8,30,654.0,150.0,0.6,23.0,553.0,130.32,79.2
2016,7,27,8,45,672.0,155.0,0.65,23.5,596.5,174.18,104.88
2016,7,27,9,0,690.0,160.0,0.7,24.0,640.0,220.36,138.51
2016,7,27,9,15,705.0,164.5,0.75,24.5,679.5,267.68,176.18
2016,7,27,9,30,720.0,169.0,0.8,25.0,719.0,316.66,216.23
2016,7,27,9,45,728.5,174.0,0.9,25.5,752.5,365.35,256.34
2016,7,27,10,0,737.0,179.0,1.0,26.0,786.0,414.69,296.28
2016,7,27,10,15,746.0,181.5,1.05,26.0,814.5,462.85,334.9
2016,7,27,10,30,755.0,184.0,1.1,26.0,843.0,514.75,375.15
2016,7,27,10,45,758.0,188.0,1.15,26.5,864.0,560.31,409.22
2016,7,27,11,0,761.0,192.0,1.2,27.0,885.0,605.25,441.88
2016,7,27,11,15,765.0,193.5,1.2,27.0,900.0,648.02,472.74
2016,7,27,11,30,769.0,195.0,1.2,27.0,915.0,689.91,502.27
2016,7,27,11,45,768.5,197.5,1.25,27.0,922.0,728.34,529.3
2016,7,27,12,0,768.0,200.0,1.3,27.0,929.0,765.22,554.88
2016,7,27,12,15,768.0,200.0,1.3,27.0,929.0,798.65,577.36
2016,7,27,12,30,768.0,200.0,1.3,27.0,929.0,830.17,597.95
2016,7,27,12,45,768.5,198.0,1.3,27.0,922.5,858.22,615.79
2016,7,27,13,0,769.0,196.0,1.3,27.0,916.0,883.93,632.14
2016,7,27,13,15,764.5,194.5,1.3,27.0,901.0,903.03,644.32
2016,7,27,13,30,760.0,193.0,1.3,27.0,886.0,919.28,654.82
2016,7,27,13,45,757.5,189.0,1.3,27.0,865.0,932.08,663.28
2016,7,27,14,0,755.0,185.0,1.3,27.0,844.0,941.89,670.0
2016,7,27,14,15,746.0,182.5,1.3,26.5,815.0,951.06,677.82
2016,7,27,14,30,737.0,180.0,1.3,26.0,786.0,950.21,679.5
2016,7,27,14,45,736.5,170.5,1.3,26.0,754.5,946.97,678.59
2016,7,27,15,0,736.0,161.0,1.3,26.0,723.0,940.54,675.84
2016,7,27,15,15,721.0,157.5,1.25,25.5,683.0,923.51,667.06
2016,7,27,15,30,706.0,154.0,1.2,25.0,643.0,903.72,656.68
2016,7,27,15,45,704.5,142.0,1.2,25.0,602.5,884.52,646.2
2016,7,27,16,0,703.0,130.0,1.2,25.0,562.0,862.32,633.77
2016,7,27,16,15,679.5,125.0,1.15,24.5,514.5,824.98,611.82
2016,7,27,16,30,656.0,120.0,1.1,24.0,467.0,785.91,588.55
2016,7,27,16,45,644.0,109.0,1.1,23.5,421.0,748.4,566.54
2016,7,27,17,0,632.0,98.0,1.1,23.0,375.0,709.05,542.64
2016,7,27,17,15,593.5,91.5,1.05,22.5,325.0,651.26,504.38
2016,7,27,17,30,555.0,85.0,1.0,22.0,275.0,593.77,465.16
2016,7,27,17,45,517.5,74.0,0.95,21.5,228.0,532.25,421.29
2016,7,27,18,0,480.0,63.0,0.9,21.0,181.0,471.88,376.16
2016,7,27,18,15,406.0,53.0,0.8,20.0,136.5,388.55,310.41
2016,7,27,18,30,332.0,43.0,0.7,19.0,92.0,310.29,245.5
2016,7,27,18,45,231.5,29.5,0.65,18.5,57.5,218.3,161.86
2016,7,27,19,0,131.0,16.0,0.6,18.0,23.0,114.02,0.0
2016,7,27,19,15,65.5,8.0,0.55,17.5,11.5,41.95,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,0.4,13.0,11.5,10.46,0.0
2016,7,28,5,30,0.0,23.0,0.4,13.0,23.0,19.23,0.0
2016,7,28,5,45,176.0,33.0,0.4,13.5,58.5,25.71,15.54
2016,7,28,6,0,352.0,43.0,0.4,14.0,94.0,34.37,24.5
2016,7,28,6,15,426.5,52.5,0.4,14.5,139.0,40.77,30.61
2016,7,28,6,30,501.0,62.0,0.4,15.0,184.0,46.93,36.28
2016,7,28,6,45,551.0,69.0,0.4,16.0,233.0,50.69,39.54
2016,7,28,7,0,601.0,76.0,0.4,17.0,282.0,54.29,42.51
2016,7,28,7,15,637.5,81.5,0.4,17.5,332.5,56.52,44.26
2016,7,28,7,30,674.0,87.0,0.4,18.0,383.0,58.62,45.84
2016,7,28,7,45,701.0,91.5,0.45,18.5,432.0,59.82,46.61
2016,7,28,8,0,728.0,96.0,0.5,19.0,481.0,67.44,52.87
2016,7,28,8,15,748.5,100.0,0.5,19.5,528.5,68.26,53.25
2016,7,28,8,30,769.0,104.0,0.5,20.0,576.0,111.89,62.48
2016,7,28,8,45,782.5,108.0,0.55,21.0,619.5,160.08,90.44
2016,7,28,9,0,796.0,112.0,0.6,22.0,663.0,210.01,127.16
2016,7,28,9,15,808.0,114.5,0.65,22.5,702.5,260.07,167.87
2016,7,28,9,30,820.0,117.0,0.7,23.0,742.0,311.32,210.79
2016,7,28,9,45,828.5,119.0,0.75,23.5,776.0,368.52,258.05
2016,7,28,10,0,837.0,121.0,0.8,24.0,810.0,418.81,299.39
2016,7,28,10,15,844.0,122.5,0.85,24.0,838.5,468.19,339.71
2016,7,28,10,30,851.0,124.0,0.9,24.0,867.0,517.34,378.8
2016,7,28,10,45,842.0,134.5,0.95,24.5,884.5,564.3,414.39
2016,7,28,11,0,833.0,145.0,1.0,25.0,902.0,609.27,447.4
2016,7,28,11,15,836.0,145.5,1.05,25.0,916.5,652.11,479.08
2016,7,28,11,30,839.0,146.0,1.1,25.0,931.0,693.69,509.21
2016,7,28,11,45,828.0,155.0,1.15,25.0,934.5,734.31,537.72
2016,7,28,12,0,817.0,164.0,1.2,25.0,938.0,770.63,562.91
2016,7,28,12,15,816.5,164.0,1.2,25.0,938.0,804.86,585.23
2016,7,28,12,30,816.0,164.0,1.2,25.0,938.0,836.97,605.8
2016,7,28,12,45,814.0,163.5,1.25,25.0,930.0,865.05,624.35
2016,7,28,13,0,812.0,163.0,1.3,25.0,922.0,890.57,641.33
2016,7,28,13,15,808.0,162.0,1.3,25.0,907.0,911.09,654.48
2016,7,28,13,30,804.0,161.0,1.3,25.0,892.0,928.68,665.89
2016,7,28,13,45,793.0,162.5,1.3,25.0,868.5,939.13,672.9
2016,7,28,14,0,782.0,164.0,1.3,25.0,845.0,946.4,678.09
2016,7,28,14,15,773.5,161.5,1.25,24.5,816.5,948.82,680.95
2016,7,28,14,30,765.0,159.0,1.2,24.0,788.0,948.08,681.98
2016,7,28,14,45,759.5,153.5,1.2,24.0,755.0,944.01,680.55
2016,7,28,15,0,754.0,148.0,1.2,24.0,722.0,936.83,677.32
2016,7,28,15,15,740.0,144.5,1.15,23.5,682.5,920.34,668.8
2016,7,28,15,30,726.0,141.0,1.1,23.0,643.0,907.61,662.87
2016,7,28,15,45,721.5,131.0,1.1,23.0,602.0,887.35,651.6
2016,7,28,16,0,717.0,121.0,1.1,23.0,561.0,864.2,638.53
2016,7,28,16,15,694.5,116.5,1.05,22.5,513.5,828.14,617.34
2016,7,28,16,30,672.0,112.0,1.0,22.0,466.0,790.31,594.79
2016,7,28,16,45,657.5,102.0,1.0,22.0,419.5,751.25,570.57
2016,7,28,17,0,643.0,92.0,1.0,22.0,373.0,710.46,544.62
2016,7,28,17,15,605.0,86.0,0.95,21.5,323.0,653.46,506.91
2016,7,28,17,30,567.0,80.0,0.9,21.0,273.0,596.77,468.22
2016,7,28,17,45,524.5,71.0,0.85,20.5,225.5,533.45,422.95
2016,7,28,18,0,482.0,62.0,0.8,20.0,178.0,471.61,376.62
2016,7,28,18,15,407.5,52.0,0.75,19.0,134.0,387.94,310.7
2016,7,28,18,30,333.0,42.0,0.7,18.0,90.0,309.44,245.43
2016,7,28,18,45,229.0,28.5,0.7,17.5,55.5,215.47,158.79
2016,7,28,19,0,125.0,15.0,0.7,17.0,21.0,108.03,0.0
2016,7,28,19,15,62.5,7.5,0.65,16.5,10.5,39.83,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,37.5,7.0,0.4,13.5,8.5,6.37,0.0
2016,7,29,5,30,75.0,14.0,0.4,14.0,17.0,10.99,0.0
2016,7,29,5,45,165.0,30.5,0.4,14.5,50.0,23.75,13.68
2016,7,29,6,0,255.0,47.0,0.4,15.0,83.0,36.13,25.87
2016,7,29,6,15,325.0,60.0,0.4,15.5,126.0,45.39,34.51
2016,7,29,6,30,395.0,73.0,0.4,16.0,169.0,54.32,42.63
2016,7,29,6,45,455.0,81.5,0.45,16.5,217.5,59.63,47.32
2016,7,29,7,0,515.0,90.0,0.5,17.0,266.0,64.96,51.85
2016,7,29,7,15,554.0,98.0,0.5,17.5,315.0,68.57,54.75
2016,7,29,7,30,593.0,106.0,0.5,18.0,364.0,71.95,57.38
2016,7,29,7,45,631.0,109.5,0.55,18.5,414.5,71.85,56.96
2016,7,29,8,0,669.0,113.0,0.6,19.0,465.0,71.76,56.56
2016,7,29,8,15,691.5,117.5,0.6,19.5,512.0,72.16,56.59
2016,7,29,8,30,714.0,122.0,0.6,20.0,559.0,112.19,64.92
2016,7,29,8,45,737.5,123.0,0.65,21.0,604.5,164.25,95.81
2016,7,29,9,0,761.0,124.0,0.7,22.0,650.0,211.31,129.67
2016,7,29,9,15,774.5,127.0,0.75,22.5,690.0,260.27,169.27
2016,7,29,9,30,788.0,130.0,0.8,23.0,730.0,310.64,211.27
2016,7,29,9,45,804.0,129.0,0.85,23.5,766.0,360.04,252.56
2016,7,29,10,0,820.0,128.0,0.9,24.0,802.0,410.65,294.12
2016,7,29,10,15,828.0,130.0,0.9,24.0,830.5,465.47,338.07
2016,7,29,10,30,836.0,132.0,0.9,24.0,859.0,514.82,376.93
2016,7,29,10,45,836.5,136.0,0.95,24.5,879.5,561.37,412.29
2016,7,29,11,0,837.0,140.0,1.0,25.0,900.0,606.78,445.76
2016,7,29,11,15,840.5,141.0,1.05,25.0,915.5,650.49,478.07
2016,7,29,11,30,844.0,142.0,1.1,25.0,931.0,692.99,508.84
2016,7,29,11,45,841.5,145.5,1.15,25.5,937.0,731.85,535.43
2016,7,29,12,0,839.0,149.0,1.2,26.0,943.0,768.8,559.85
2016,7,29,12,15,839.0,149.0,1.2,26.0,943.5,802.81,581.68
2016,7,29,12,30,839.0,149.0,1.2,26.0,944.0,834.74,602.06
2016,7,29,12,45,841.0,146.5,1.3,26.0,937.5,863.96,621.94
2016,7,29,13,0,843.0,144.0,1.4,26.0,931.0,890.78,640.34
2016,7,29,13,15,840.0,143.0,1.4,25.5,916.5,911.87,655.12
2016,7,29,13,30,837.0,142.0,1.4,25.0,902.0,930.08,668.25
2016,7,29,13,45,829.5,142.0,1.4,25.0,879.5,942.03,676.23
2016,7,29,14,0,822.0,142.0,1.4,25.0,857.0,961.68,689.26
2016,7,29,14,15,814.0,140.0,1.4,24.5,828.5,965.23,693.49
2016,7,29,14,30,806.0,138.0,1.4,24.0,800.0,965.54,696.01
2016,7,29,14,45,798.0,134.5,1.4,24.0,765.5,961.0,694.29
2016,7,29,15,0,790.0,131.0,1.4,24.0,731.0,953.29,690.74
2016,7,29,15,15,776.5,128.0,1.3,23.5,691.5,937.61,682.08
2016,7,29,15,30,763.0,125.0,1.2,23.0,652.0,919.01,671.67
2016,7,29,15,45,747.5,121.0,1.2,23.0,608.0,894.54,657.75
2016,7,29,16,0,732.0,117.0,1.2,23.0,564.0,873.06,645.83
2016,7,29,16,15,710.0,112.5,1.15,22.5,516.5,837.2,624.78
2016,7,29,16,30,688.0,108.0,1.1,22.0,469.0,799.51,602.36
2016,7,29,16,45,658.5,102.5,1.1,22.0,419.5,752.2,572.45
2016,7,29,17,0,629.0,97.0,1.1,22.0,370.0,703.99,541.3
2016,7,29,17,15,590.5,90.5,1.05,21.0,320.0,646.31,503.92
2016,7,29,17,30,552.0,84.0,1.0,20.0,270.0,588.94,465.3
2016,7,29,17,45,497.5,75.5,0.95,19.5,221.5,517.32,413.34
2016,7,29,18,0,443.0,67.0,0.9,19.0,173.0,447.96,360.3
2016,7,29,18,15,369.0,55.5,0.85,18.5,129.0,360.24,289.98
2016,7,29,18,30,295.0,44.0,0.8,18.0,85.0,283.93,225.44
2016,7,29,18,45,194.0,29.0,0.75,17.5,51.5,191.84,139.45
2016,7,29,19,0,93.0,14.0,0.7,17.0,18.0,87.2,0.0
2016,7,29,19,15,46.5,7.0,0.65,16.5,9.0,30.87,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,51.5,7.5,0.5,13.0,9.5,6.82,0.0
2016,7,30,5,30,103.0,15.0,0.5,13.0,19.0,11.83,0.0
2016,7,30,5,45,209.5,29.0,0.5,13.5,53.5,22.67,12.67
2016,7,30,6,0,316.0,43.0,0.5,14.0,88.0,34.51,24.53
2016,7,30,6,15,391.5,54.0,0.5,14.5,132.5,42.19,31.82
2016,7,30,6,30,467.0,65.0,0.5,15.0,177.0,49.55,38.58
2016,7,30,6,45,520.0,73.0,0.55,16.0,226.0,53.98,42.44
2016,7,30,7,0,573.0,81.0,0.6,17.0,275.0,58.22,45.96
2016,7,30,7,15,611.5,87.5,0.6,17.5,325.5,61.02,48.19
2016,7,30,7,30,650.0,94.0,0.6,18.0,376.0,63.65,50.21
2016,7,30,7,45,677.0,99.5,0.65,18.5,425.5,65.3,51.34
2016,7,30,8,0,704.0,105.0,0.7,19.0,475.0,66.81,52.34
2016,7,30,8,15,726.5,109.5,0.75,19.5,523.5,67.47,52.6
2016,7,30,8,30,749.0,114.0,0.8,20.0,572.0,114.69,66.58
2016,7,30,8,45,763.5,118.5,0.85,20.5,616.0,162.38,93.71
2016,7,30,9,0,778.0,123.0,0.9,21.0,660.0,211.93,130.11
2016,7,30,9,15,791.5,126.0,0.95,21.5,700.5,261.87,170.68
2016,7,30,9,30,805.0,129.0,1.0,22.0,741.0,313.2,213.77
2016,7,30,9,45,837.5,119.5,1.05,22.5,782.0,369.1,259.89
2016,7,30,10,0,870.0,110.0,1.1,23.0,823.0,420.74,302.44
2016,7,30,10,15,877.0,111.5,1.15,23.0,852.5,471.83,344.64
2016,7,30,10,30,884.0,113.0,1.2,23.0,882.0,522.64,385.52
2016,7,30,10,45,873.5,124.0,1.3,23.0,899.5,570.95,423.71
2016,7,30,11,0,863.0,135.0,1.4,23.0,917.0,617.07,459.29
2016,7,30,11,15,866.5,136.0,1.4,23.0,932.5,661.97,492.6
2016,7,30,11,30,870.0,137.0,1.4,23.0,948.0,705.6,524.19
2016,7,30,11,45,852.5,150.0,1.45,23.0,950.0,742.44,550.55
2016,7,30,12,0,835.0,163.0,1.5,23.0,952.0,781.71,577.89
2016,7,30,12,15,835.0,163.0,1.5,23.0,952.5,817.06,601.23
2016,7,30,12,30,835.0,163.0,1.5,23.0,953.0,850.27,622.82
2016,7,30,12,45,831.5,163.5,1.5,23.0,945.0,878.63,641.16
2016,7,30,13,0,828.0,164.0,1.5,23.0,937.0,904.32,657.78
2016,7,30,13,15,824.5,163.0,1.45,22.5,922.0,925.76,672.32
2016,7,30,13,30,821.0,162.0,1.4,22.0,907.0,944.24,685.03
2016,7,30,13,45,811.0,163.5,1.4,22.0,883.5,956.02,692.97
2016,7,30,14,0,801.0,165.0,1.4,22.0,860.0,964.58,699.04
2016,7,30,14,15,793.0,162.5,1.3,22.0,831.5,967.75,700.3
2016,7,30,14,30,785.0,160.0,1.2,22.0,803.0,967.69,699.62
2016,7,30,14,45,778.5,155.0,1.2,22.0,769.5,963.28,698.0
2016,7,30,15,0,772.0,150.0,1.2,22.0,736.0,955.68,694.54
2016,7,30,15,15,758.0,146.5,1.15,21.5,696.0,939.16,686.01
2016,7,30,15,30,744.0,143.0,1.1,21.0,656.0,926.57,680.2
2016,7,30,15,45,737.0,134.5,1.1,21.0,613.5,905.55,668.46
2016,7,30,16,0,730.0,126.0,1.1,21.0,571.0,881.7,654.97
2016,7,30,16,15,707.0,121.5,1.05,20.5,523.0,844.98,633.33
2016,7,30,16,30,684.0,117.0,1.0,20.0,475.0,806.43,610.28
2016,7,30,16,45,665.0,108.0,0.95,20.0,426.5,764.36,583.3
2016,7,30,17,0,646.0,99.0,0.9,20.0,378.0,720.78,554.8
2016,7,30,17,15,607.0,92.5,0.85,19.5,327.0,662.15,515.88
2016,7,30,17,30,568.0,86.0,0.8,19.0,276.0,603.78,475.87
2016,7,30,17,45,520.5,76.5,0.8,18.5,227.5,535.83,427.4
2016,7,30,18,0,473.0,67.0,0.8,18.0,179.0,469.6,377.49
2016,7,30,18,15,395.5,55.5,0.75,17.5,133.5,382.31,307.43
2016,7,30,18,30,318.0,44.0,0.7,17.0,88.0,299.14,237.43
2016,7,30,18,45,211.5,29.5,0.7,16.5,53.5,204.11,146.61
2016,7,30,19,0,105.0,15.0,0.7,16.0,19.0,73.38,0.0
2016,7,30,19,15,52.5,7.5,0.65,15.5,9.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.0,0.65,12.5,7.5,5.46,0.0
2016,7,31,5,30,60.0,12.0,0.6,13.0,15.0,10.91,0.0
2016,7,31,5,45,147.5,30.0,0.55,13.5,47.5,23.39,13.0
2016,7,31,6,0,235.0,48.0,0.5,14.0,80.0,36.94,26.6
2016,7,31,6,15,305.0,63.0,0.5,14.5,123.5,47.7,36.64
2016,7,31,6,30,375.0,78.0,0.5,15.0,167.0,58.06,46.08
2016,7,31,6,45,430.0,89.0,0.5,15.5,215.0,65.05,52.28
2016,7,31,7,0,485.0,100.0,0.5,16.0,263.0,71.76,58.02
2016,7,31,7,15,525.5,109.0,0.55,16.5,312.5,76.7,62.07
2016,7,31,7,30,566.0,118.0,0.6,17.0,362.0,81.21,65.65
2016,7,31,7,45,595.0,126.0,0.65,17.5,411.0,83.9,67.6
2016,7,31,8,0,624.0,134.0,0.7,18.0,460.0,86.35,69.31
2016,7,31,8,15,648.0,140.0,0.75,18.5,507.5,87.12,69.59
2016,7,31,8,30,672.0,146.0,0.8,19.0,555.0,122.94,76.2
2016,7,31,8,45,683.5,154.0,0.85,19.5,597.5,169.23,102.94
2016,7,31,9,0,695.0,162.0,0.9,20.0,640.0,217.17,138.12
2016,7,31,9,15,710.0,166.0,0.95,20.5,680.0,264.56,176.25
2016,7,31,9,30,725.0,170.0,1.0,21.0,720.0,313.62,217.07
2016,7,31,9,45,707.0,189.5,1.05,21.5,746.5,364.68,260.16
2016,7,31,10,0,689.0,209.0,1.1,22.0,773.0,413.92,300.78
2016,7,31,10,15,698.5,212.5,1.15,22.0,801.5,461.1,339.08
2016,7,31,10,30,708.0,216.0,1.2,22.0,830.0,508.74,376.85
2016,7,31,10,45,704.5,225.0,1.3,22.5,849.0,554.04,411.5
2016,7,31,11,0,701.0,234.0,1.4,23.0,868.0,598.36,444.47
2016,7,31,11,15,705.5,235.5,1.4,23.0,883.5,640.58,475.51
2016,7,31,11,30,710.0,237.0,1.4,23.0,899.0,682.12,505.37
