Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,699.5,246.5,1.45,23.0,903.0,718.8,531.46
2016,7,31,12,0,689.0,256.0,1.5,23.0,907.0,753.51,555.79
2016,7,31,12,15,689.0,256.5,1.5,23.0,907.0,786.63,578.53
2016,7,31,12,30,689.0,257.0,1.5,23.0,907.0,818.01,599.79
2016,7,31,12,45,769.0,203.5,1.5,23.0,924.0,860.93,630.01
2016,7,31,13,0,849.0,150.0,1.5,23.0,941.0,900.08,655.29
2016,7,31,13,15,845.0,149.5,1.45,22.5,925.5,921.04,669.38
2016,7,31,13,30,841.0,149.0,1.4,22.0,910.0,949.17,688.3
2016,7,31,13,45,815.5,159.0,1.4,22.0,882.0,955.08,692.36
2016,7,31,14,0,790.0,169.0,1.4,22.0,854.0,957.36,694.51
2016,7,31,14,15,781.0,167.0,1.35,21.5,825.0,960.01,697.65
2016,7,31,14,30,772.0,165.0,1.3,21.0,796.0,959.44,698.84
2016,7,31,14,45,751.5,166.5,1.3,21.0,758.5,955.1,697.24
2016,7,31,15,0,731.0,168.0,1.3,21.0,721.0,941.28,689.71
2016,7,31,15,15,716.0,164.0,1.25,20.5,681.0,923.78,680.53
2016,7,31,15,30,701.0,160.0,1.2,20.0,641.0,903.5,669.61
2016,7,31,15,45,686.5,153.0,1.2,20.0,597.5,877.61,654.51
2016,7,31,16,0,672.0,146.0,1.2,20.0,554.0,849.24,637.76
2016,7,31,16,15,647.5,140.0,1.15,19.5,506.0,810.3,614.21
2016,7,31,16,30,623.0,134.0,1.1,19.0,458.0,769.64,589.23
2016,7,31,16,45,604.5,123.0,1.1,19.0,410.5,727.19,562.04
2016,7,31,17,0,586.0,112.0,1.1,19.0,363.0,683.3,533.22
2016,7,31,17,15,545.0,103.5,1.05,18.5,313.0,622.13,491.48
2016,7,31,17,30,504.0,95.0,1.0,18.0,263.0,555.26,444.12
2016,7,31,17,45,462.0,83.0,0.95,17.5,216.0,491.93,397.37
2016,7,31,18,0,420.0,71.0,0.9,17.0,169.0,430.46,349.24
2016,7,31,18,15,343.5,58.0,0.8,16.5,125.0,345.83,279.97
2016,7,31,18,30,267.0,45.0,0.7,16.0,81.0,267.25,212.72
2016,7,31,18,45,176.5,29.0,0.65,15.5,48.5,181.28,127.82
2016,7,31,19,0,86.0,13.0,0.6,15.0,16.0,60.61,0.0
2016,7,31,19,15,43.0,6.5,0.55,14.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.0,0.45,13.0,9.5,6.37,0.0
2016,8,1,5,30,156.0,14.0,0.4,13.0,19.0,12.73,0.0
2016,8,1,5,45,282.5,24.5,0.4,13.5,55.0,19.73,9.87
2016,8,1,6,0,409.0,35.0,0.4,14.0,91.0,27.73,18.56
2016,8,1,6,15,485.5,42.5,0.4,14.5,137.0,32.76,23.47
2016,8,1,6,30,562.0,50.0,0.4,15.0,183.0,37.65,28.03
2016,8,1,6,45,613.0,55.5,0.45,15.5,233.0,40.71,30.78
2016,8,1,7,0,664.0,61.0,0.5,16.0,283.0,47.76,36.94
2016,8,1,7,15,699.0,65.0,0.5,16.5,334.0,49.62,38.41
2016,8,1,7,30,734.0,69.0,0.5,17.0,385.0,51.43,39.78
2016,8,1,7,45,377.5,128.5,0.5,17.5,292.0,84.95,68.57
2016,8,1,8,0,21.0,188.0,0.5,18.0,199.0,153.57,126.12
2016,8,1,8,15,166.5,219.5,0.55,18.5,319.5,156.28,127.43
2016,8,1,8,30,312.0,251.0,0.6,19.0,440.0,182.02,133.08
2016,8,1,8,45,329.0,268.5,0.65,19.5,481.5,216.89,154.42
2016,8,1,9,0,346.0,286.0,0.7,20.0,523.0,254.02,180.67
2016,8,1,9,15,610.5,188.0,0.75,20.5,638.0,257.32,173.84
2016,8,1,9,30,875.0,90.0,0.8,21.0,753.0,308.43,208.19
2016,8,1,9,45,877.5,95.5,0.85,21.5,786.0,361.91,253.83
2016,8,1,10,0,880.0,101.0,0.9,22.0,819.0,415.1,298.34
2016,8,1,10,15,887.0,102.0,0.95,22.0,848.0,466.33,340.81
2016,8,1,10,30,894.0,103.0,1.0,22.0,877.0,517.27,381.94
2016,8,1,10,45,899.5,104.0,1.05,22.5,900.0,566.92,420.19
2016,8,1,11,0,905.0,105.0,1.1,23.0,923.0,615.73,456.65
2016,8,1,11,15,908.0,105.5,1.15,23.0,938.0,661.53,490.9
2016,8,1,11,30,911.0,106.0,1.2,23.0,953.0,705.89,523.37
2016,8,1,11,45,913.5,106.0,1.25,23.5,961.0,747.85,552.4
2016,8,1,12,0,916.0,106.0,1.3,24.0,969.0,787.98,578.0
2016,8,1,12,15,916.5,106.0,1.3,24.0,969.5,824.52,601.58
2016,8,1,12,30,917.0,106.0,1.3,24.0,970.0,858.74,623.52
2016,8,1,12,45,915.5,105.5,1.35,24.0,962.0,888.3,643.04
2016,8,1,13,0,914.0,105.0,1.4,24.0,954.0,915.08,660.83
2016,8,1,13,15,911.0,104.5,1.4,23.5,939.0,937.59,676.58
2016,8,1,13,30,908.0,104.0,1.4,23.0,924.0,957.02,690.5
2016,8,1,13,45,906.0,101.5,1.4,23.0,903.0,972.17,700.53
2016,8,1,14,0,904.0,99.0,1.4,23.0,882.0,984.05,708.63
2016,8,1,14,15,898.0,98.0,1.4,22.5,853.0,990.3,714.72
2016,8,1,14,30,892.0,97.0,1.4,22.0,824.0,993.2,718.93
2016,8,1,14,45,886.5,94.0,1.4,22.0,789.5,991.03,718.74
2016,8,1,15,0,881.0,91.0,1.4,22.0,755.0,985.51,716.62
2016,8,1,15,15,870.0,89.0,1.4,21.5,714.5,972.42,711.21
2016,8,1,15,30,859.0,87.0,1.4,21.0,674.0,956.24,703.96
2016,8,1,15,45,844.0,85.0,1.4,21.0,629.0,933.22,690.99
2016,8,1,16,0,829.0,83.0,1.4,21.0,584.0,907.52,676.32
2016,8,1,16,15,810.0,80.0,1.35,20.5,536.0,883.84,663.52
2016,8,1,16,30,791.0,77.0,1.3,20.0,488.0,848.36,642.63
2016,8,1,16,45,764.0,74.0,1.3,19.5,437.0,803.76,615.83
2016,8,1,17,0,737.0,71.0,1.3,19.0,386.0,757.89,587.49
2016,8,1,17,15,701.5,66.5,1.25,18.5,334.5,701.93,550.42
2016,8,1,17,30,666.0,62.0,1.2,18.0,283.0,645.87,511.97
2016,8,1,17,45,615.0,56.5,1.2,17.5,232.5,581.82,466.14
2016,8,1,18,0,564.0,51.0,1.2,17.0,182.0,515.41,415.96
2016,8,1,18,15,485.0,43.0,1.15,16.0,135.5,428.53,347.1
2016,8,1,18,30,406.0,35.0,1.1,15.0,89.0,347.34,277.47
2016,8,1,18,45,278.5,24.0,1.05,14.5,53.5,237.27,165.14
2016,8,1,19,0,151.0,13.0,1.0,14.0,18.0,97.25,0.0
2016,8,1,19,15,75.5,6.5,0.95,14.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,137.0,14.0,0.7,12.0,19.0,12.73,0.0
2016,8,2,5,45,269.5,25.5,0.7,12.5,55.0,20.71,10.39
2016,8,2,6,0,402.0,37.0,0.7,13.0,91.0,29.58,20.2
2016,8,2,6,15,483.0,45.0,0.65,13.5,138.0,34.95,25.48
2016,8,2,6,30,564.0,53.0,0.6,14.0,185.0,40.18,30.37
2016,8,2,6,45,621.5,58.5,0.6,14.5,237.0,43.15,33.08
2016,8,2,7,0,679.0,64.0,0.6,15.0,289.0,50.42,39.45
2016,8,2,7,15,363.5,115.0,0.6,15.5,238.0,79.89,65.18
2016,8,2,7,30,48.0,166.0,0.6,16.0,187.0,128.22,106.49
2016,8,2,7,45,135.0,192.0,0.6,16.5,260.5,139.09,114.95
2016,8,2,8,0,222.0,218.0,0.6,17.0,334.0,155.43,128.02
2016,8,2,8,15,537.0,151.0,0.6,17.5,467.0,94.07,75.61
2016,8,2,8,30,852.0,84.0,0.6,18.0,600.0,103.85,57.52
2016,8,2,8,45,868.0,86.0,0.65,18.5,646.5,155.16,85.01
2016,8,2,9,0,884.0,88.0,0.7,19.0,693.0,208.31,123.55
2016,8,2,9,15,896.0,90.0,0.75,19.5,735.0,262.27,167.66
2016,8,2,9,30,908.0,92.0,0.8,20.0,777.0,317.27,214.38
2016,8,2,9,45,910.0,97.5,0.85,20.5,811.5,372.46,261.57
2016,8,2,10,0,912.0,103.0,0.9,21.0,846.0,427.28,307.54
2016,8,2,10,15,919.0,104.0,0.95,21.0,876.0,480.28,351.52
2016,8,2,10,30,926.0,105.0,1.0,21.0,906.0,532.94,394.05
2016,8,2,10,45,925.0,110.0,1.05,21.5,927.5,583.95,433.33
2016,8,2,11,0,924.0,115.0,1.1,22.0,949.0,633.53,470.29
2016,8,2,11,15,927.5,115.5,1.1,22.0,964.5,680.74,505.05
2016,8,2,11,30,931.0,116.0,1.1,22.0,980.0,726.51,537.91
2016,8,2,11,45,928.5,119.0,1.15,22.5,986.5,768.49,566.83
2016,8,2,12,0,926.0,122.0,1.2,23.0,993.0,808.29,592.33
2016,8,2,12,15,925.5,122.0,1.2,23.0,993.0,844.77,615.72
2016,8,2,12,30,925.0,122.0,1.2,23.0,993.0,878.84,637.43
2016,8,2,12,45,922.5,122.0,1.25,23.0,984.5,908.64,657.04
2016,8,2,13,0,920.0,122.0,1.3,23.0,976.0,935.6,674.91
2016,8,2,13,15,916.5,121.5,1.3,23.0,960.0,958.23,689.33
2016,8,2,13,30,913.0,121.0,1.3,23.0,944.0,977.72,701.87
2016,8,2,13,45,905.0,121.5,1.3,23.0,920.0,990.73,710.46
2016,8,2,14,0,897.0,122.0,1.3,23.0,896.0,1000.39,717.13
2016,8,2,14,15,889.5,120.0,1.3,22.5,866.0,1004.57,721.95
2016,8,2,14,30,882.0,118.0,1.3,22.0,836.0,1005.35,724.86
2016,8,2,14,45,876.5,113.5,1.3,22.0,800.5,1002.01,723.98
2016,8,2,15,0,871.0,109.0,1.3,22.0,765.0,995.26,721.15
2016,8,2,15,15,858.5,107.0,1.3,21.5,723.0,981.12,715.16
2016,8,2,15,30,846.0,105.0,1.3,21.0,681.0,974.3,714.05
2016,8,2,15,45,831.5,101.0,1.3,21.0,635.5,949.76,700.14
2016,8,2,16,0,817.0,97.0,1.3,21.0,590.0,922.4,684.58
2016,8,2,16,15,795.5,93.5,1.25,20.5,540.0,886.45,663.78
2016,8,2,16,30,774.0,90.0,1.2,20.0,490.0,848.37,641.34
2016,8,2,16,45,745.0,86.0,1.2,20.0,438.0,801.05,611.66
2016,8,2,17,0,716.0,82.0,1.2,20.0,386.0,757.58,584.04
2016,8,2,17,15,676.5,77.0,1.15,19.0,333.0,698.59,546.04
2016,8,2,17,30,637.0,72.0,1.1,18.0,280.0,639.88,506.72
2016,8,2,17,45,579.5,65.0,1.1,17.5,229.0,565.24,453.0
2016,8,2,18,0,522.0,58.0,1.1,17.0,178.0,493.05,398.32
2016,8,2,18,15,437.0,48.5,1.05,16.5,131.5,401.55,324.42
2016,8,2,18,30,352.0,39.0,1.0,16.0,85.0,316.04,250.95
2016,8,2,18,45,218.5,26.0,0.95,15.5,50.0,200.84,134.33
2016,8,2,19,0,85.0,13.0,0.9,15.0,15.0,59.77,0.0
2016,8,2,19,15,42.5,6.5,0.9,14.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,73.0,13.0,0.8,13.0,15.0,11.82,0.0
2016,8,3,5,45,198.5,28.0,0.8,13.5,50.0,21.97,10.92
2016,8,3,6,0,324.0,43.0,0.8,14.0,85.0,35.05,24.78
2016,8,3,6,15,409.0,53.5,0.75,14.5,131.5,42.29,31.79
2016,8,3,6,30,494.0,64.0,0.7,15.0,178.0,49.28,38.28
2016,8,3,6,45,554.5,71.0,0.65,15.5,229.5,52.96,41.6
2016,8,3,7,0,615.0,78.0,0.6,16.0,281.0,56.54,44.67
2016,8,3,7,15,655.5,84.0,0.6,16.5,333.5,59.09,46.72
2016,8,3,7,30,696.0,90.0,0.6,17.0,386.0,61.51,48.59
2016,8,3,7,45,725.0,95.0,0.65,17.5,438.0,62.99,49.59
2016,8,3,8,0,754.0,100.0,0.7,18.0,490.0,71.28,56.45
2016,8,3,8,15,776.5,103.5,0.7,18.5,540.0,71.65,56.43
2016,8,3,8,30,799.0,107.0,0.7,19.0,590.0,105.73,60.97
2016,8,3,8,45,813.0,111.5,0.75,19.5,635.5,156.24,88.02
2016,8,3,9,0,827.0,116.0,0.8,20.0,681.0,208.57,125.73
2016,8,3,9,15,840.5,118.5,0.8,20.0,722.5,260.98,168.35
2016,8,3,9,30,854.0,121.0,0.8,20.0,764.0,314.75,213.91
2016,8,3,9,45,866.5,122.0,0.85,20.5,801.0,374.65,263.92
2016,8,3,10,0,879.0,123.0,0.9,21.0,838.0,428.13,308.37
2016,8,3,10,15,886.5,124.5,0.95,21.5,868.0,480.31,350.85
2016,8,3,10,30,894.0,126.0,1.0,22.0,898.0,532.25,391.86
2016,8,3,10,45,873.5,143.0,1.05,22.5,913.5,580.61,428.88
2016,8,3,11,0,853.0,160.0,1.1,23.0,929.0,626.06,462.51
2016,8,3,11,15,857.0,161.0,1.1,23.0,944.5,672.63,496.55
2016,8,3,11,30,861.0,162.0,1.1,23.0,960.0,718.04,528.89
2016,8,3,11,45,844.5,174.0,1.15,23.0,962.0,756.93,556.31
2016,8,3,12,0,828.0,186.0,1.2,23.0,964.0,792.96,581.34
2016,8,3,12,15,828.0,186.0,1.2,23.0,964.0,828.62,605.4
2016,8,3,12,30,828.0,186.0,1.2,23.0,964.0,862.15,626.88
2016,8,3,12,45,834.5,180.0,1.25,23.0,958.5,893.42,647.53
2016,8,3,13,0,841.0,174.0,1.3,23.0,953.0,922.3,666.67
2016,8,3,13,15,837.0,173.0,1.3,22.5,937.5,943.89,681.77
2016,8,3,13,30,833.0,172.0,1.3,22.0,922.0,962.42,695.13
2016,8,3,13,45,820.0,174.0,1.35,22.0,897.0,972.27,702.58
2016,8,3,14,0,807.0,176.0,1.4,22.0,872.0,978.74,708.13
2016,8,3,14,15,798.0,173.5,1.4,21.5,842.0,981.18,711.89
2016,8,3,14,30,789.0,171.0,1.4,21.0,812.0,980.31,713.74
2016,8,3,14,45,792.5,160.5,1.4,21.0,779.5,980.19,714.9
2016,8,3,15,0,796.0,150.0,1.4,21.0,747.0,976.66,714.01
2016,8,3,15,15,781.0,146.5,1.4,20.5,705.5,959.07,705.6
2016,8,3,15,30,766.0,143.0,1.4,20.0,664.0,945.43,699.97
2016,8,3,15,45,774.0,128.0,1.4,20.0,623.5,924.65,688.34
2016,8,3,16,0,782.0,113.0,1.4,20.0,583.0,907.16,678.99
2016,8,3,16,15,758.5,109.0,1.35,19.5,533.0,869.31,656.51
2016,8,3,16,30,735.0,105.0,1.3,19.0,483.0,835.49,636.7
2016,8,3,16,45,728.5,93.5,1.3,18.5,434.5,799.96,615.91
2016,8,3,17,0,722.0,82.0,1.3,18.0,386.0,761.95,592.81
2016,8,3,17,15,682.5,76.5,1.25,17.5,333.0,702.12,552.74
2016,8,3,17,30,643.0,71.0,1.2,17.0,280.0,642.57,511.52
2016,8,3,17,45,601.5,62.5,1.15,16.5,230.0,578.16,464.69
2016,8,3,18,0,560.0,54.0,1.1,16.0,180.0,515.08,416.33
2016,8,3,18,15,475.0,45.0,1.05,15.5,133.0,422.96,342.1
2016,8,3,18,30,390.0,36.0,1.0,15.0,86.0,336.98,267.57
2016,8,3,18,45,254.0,24.0,0.95,14.5,50.5,218.42,140.79
2016,8,3,19,0,118.0,12.0,0.9,14.0,15.0,77.27,0.0
2016,8,3,19,15,59.0,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,57.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,115.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,8,4,5,45,252.5,25.0,1.15,12.5,51.5,20.41,9.39
2016,8,4,6,0,390.0,37.0,1.2,13.0,87.0,29.75,20.22
2016,8,4,6,15,473.0,45.5,1.15,13.5,134.0,35.53,25.91
2016,8,4,6,30,556.0,54.0,1.1,14.0,181.0,41.14,31.18
2016,8,4,6,45,614.0,59.5,1.1,14.5,233.0,44.05,33.85
2016,8,4,7,0,672.0,65.0,1.1,15.0,285.0,46.91,36.32
2016,8,4,7,15,419.0,119.0,1.05,15.0,264.0,83.22,68.27
2016,8,4,7,30,166.0,173.0,1.0,15.0,243.0,127.18,106.15
2016,8,4,7,45,483.0,126.5,0.95,15.5,368.0,84.8,68.9
2016,8,4,8,0,800.0,80.0,0.9,16.0,493.0,57.1,44.55
2016,8,4,8,15,819.5,83.0,0.9,16.5,542.0,57.73,44.88
2016,8,4,8,30,839.0,86.0,0.9,17.0,591.0,100.96,57.45
2016,8,4,8,45,851.0,89.5,0.9,17.5,636.0,152.31,84.38
2016,8,4,9,0,863.0,93.0,0.9,18.0,681.0,205.09,122.54
2016,8,4,9,15,874.5,95.0,0.9,18.0,722.0,257.98,166.09
2016,8,4,9,30,886.0,97.0,0.9,18.0,763.0,311.85,212.47
2016,8,4,9,45,887.5,102.5,0.95,18.5,796.5,365.88,259.17
2016,8,4,10,0,889.0,108.0,1.0,19.0,830.0,419.49,304.67
2016,8,4,10,15,896.0,109.5,1.05,19.0,859.5,471.85,348.6
2016,8,4,10,30,903.0,111.0,1.1,19.0,889.0,523.91,391.13
2016,8,4,10,45,897.5,118.0,1.15,19.5,908.5,573.13,429.59
2016,8,4,11,0,892.0,125.0,1.2,20.0,928.0,620.57,465.47
2016,8,4,11,15,895.0,126.0,1.2,20.0,943.0,666.64,499.9
2016,8,4,11,30,898.0,127.0,1.2,20.0,958.0,711.3,532.45
2016,8,4,11,45,892.5,131.5,1.3,20.0,963.0,751.26,561.97
2016,8,4,12,0,887.0,136.0,1.4,20.0,968.0,788.93,588.78
2016,8,4,12,15,887.0,136.0,1.45,19.5,968.0,824.7,614.06
2016,8,4,12,30,887.0,136.0,1.5,19.0,968.0,858.2,637.86
2016,8,4,12,45,878.5,139.5,1.55,19.0,958.0,885.18,656.15
2016,8,4,13,0,870.0,143.0,1.6,19.0,948.0,909.22,672.61
2016,8,4,13,15,866.5,142.5,1.6,18.5,932.5,931.08,688.39
2016,8,4,13,30,863.0,142.0,1.6,18.0,917.0,949.95,702.33
2016,8,4,13,45,859.0,139.5,1.6,18.0,894.5,963.35,711.51
2016,8,4,14,0,855.0,137.0,1.6,18.0,872.0,973.53,718.78
2016,8,4,14,15,847.0,135.0,1.55,18.0,842.5,987.79,728.14
2016,8,4,14,30,839.0,133.0,1.5,18.0,813.0,988.3,728.64
2016,8,4,14,45,842.5,124.0,1.5,18.0,780.5,988.98,730.33
2016,8,4,15,0,846.0,115.0,1.5,18.0,748.0,975.59,723.02
2016,8,4,15,15,833.5,112.5,1.5,17.5,707.0,971.64,723.54
2016,8,4,15,30,821.0,110.0,1.5,17.0,666.0,954.06,715.09
2016,8,4,15,45,820.5,100.5,1.5,17.0,624.0,936.73,705.68
2016,8,4,16,0,820.0,91.0,1.5,17.0,582.0,916.03,694.05
2016,8,4,16,15,800.0,88.0,1.5,16.5,533.0,882.0,674.64
2016,8,4,16,30,780.0,85.0,1.5,16.0,484.0,845.8,653.55
2016,8,4,16,45,763.0,78.5,1.5,16.0,434.0,805.93,628.26
2016,8,4,17,0,746.0,72.0,1.5,16.0,384.0,764.23,601.11
2016,8,4,17,15,709.0,67.5,1.5,15.5,331.5,706.73,562.71
2016,8,4,17,30,672.0,63.0,1.5,15.0,279.0,649.17,522.77
2016,8,4,17,45,624.0,56.0,1.5,14.5,228.5,585.67,476.25
2016,8,4,18,0,576.0,49.0,1.5,14.0,178.0,519.15,424.68
2016,8,4,18,15,492.0,41.0,1.45,13.5,131.0,428.69,350.7
2016,8,4,18,30,408.0,33.0,1.4,13.0,84.0,344.45,275.83
2016,8,4,18,45,266.5,22.0,1.4,13.0,49.0,221.73,136.3
2016,8,4,19,0,125.0,11.0,1.4,13.0,14.0,80.08,0.0
2016,8,4,19,15,62.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,51.5,6.0,1.05,13.0,7.5,0.0,0.0
2016,8,5,5,30,103.0,12.0,1.1,13.0,15.0,10.91,0.0
2016,8,5,5,45,239.5,24.5,1.2,13.0,50.0,20.02,8.6
2016,8,5,6,0,376.0,37.0,1.3,13.0,85.0,29.82,20.23
2016,8,5,6,15,461.5,46.0,1.25,13.5,132.0,36.02,26.32
2016,8,5,6,30,547.0,55.0,1.2,14.0,179.0,42.03,31.96
2016,8,5,6,45,312.0,90.0,1.2,14.5,164.5,65.52,52.91
2016,8,5,7,0,77.0,125.0,1.2,15.0,150.0,98.66,81.92
2016,8,5,7,15,63.0,144.5,1.15,15.0,167.5,112.87,94.07
2016,8,5,7,30,49.0,164.0,1.1,15.0,185.0,126.76,105.75
2016,8,5,7,45,116.0,191.5,1.05,15.5,249.0,138.52,115.2
2016,8,5,8,0,183.0,219.0,1.0,16.0,313.0,155.51,128.92
2016,8,5,8,15,131.5,239.0,0.95,16.5,310.5,166.68,137.5
2016,8,5,8,30,80.0,259.0,0.9,17.0,308.0,194.86,151.18
2016,8,5,8,45,56.0,262.0,0.9,17.5,297.0,204.21,157.28
2016,8,5,9,0,32.0,265.0,0.9,18.0,286.0,210.12,161.97
2016,8,5,9,15,31.5,279.5,0.9,18.0,302.0,225.51,173.62
2016,8,5,9,30,31.0,294.0,0.9,18.0,318.0,240.97,185.31
2016,8,5,9,45,41.5,323.5,0.9,18.5,356.5,270.62,207.11
2016,8,5,10,0,52.0,353.0,0.9,19.0,395.0,302.02,230.0
2016,8,5,10,15,150.0,383.5,0.9,19.5,511.5,365.3,275.55
2016,8,5,10,30,248.0,414.0,0.9,20.0,628.0,440.46,329.55
2016,8,5,10,45,582.0,266.5,0.95,20.5,784.5,517.03,386.14
2016,8,5,11,0,916.0,119.0,1.0,21.0,941.0,628.51,468.19
2016,8,5,11,15,919.0,119.5,1.0,21.0,956.5,675.26,502.09
2016,8,5,11,30,922.0,120.0,1.0,21.0,972.0,720.54,534.7
2016,8,5,11,45,923.5,120.5,1.05,21.5,979.5,763.1,564.21
2016,8,5,12,0,925.0,121.0,1.1,22.0,987.0,803.74,590.56
2016,8,5,12,15,925.0,121.0,1.1,22.0,986.5,840.66,614.26
2016,8,5,12,30,925.0,121.0,1.1,22.0,986.0,875.2,636.29
2016,8,5,12,45,923.5,120.5,1.15,22.0,978.0,905.44,656.25
2016,8,5,13,0,922.0,120.0,1.2,22.0,970.0,932.88,674.46
2016,8,5,13,15,918.5,119.0,1.2,22.0,954.0,955.07,688.62
2016,8,5,13,30,915.0,118.0,1.2,22.0,938.0,974.08,700.88
2016,8,5,13,45,908.5,117.5,1.25,22.0,914.5,987.51,710.6
2016,8,5,14,0,902.0,117.0,1.3,22.0,891.0,997.57,718.4
2016,8,5,14,15,894.5,115.5,1.3,21.5,860.5,1002.23,723.53
2016,8,5,14,30,887.0,114.0,1.3,21.0,830.0,1003.47,726.74
2016,8,5,14,45,876.5,112.5,1.3,21.0,793.5,998.39,724.76
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,990.01,720.91
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,974.84,714.23
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,966.98,712.45
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,939.93,697.6
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,910.21,681.07
2016,8,5,16,15,779.5,97.5,1.4,19.5,529.0,873.54,660.26
2016,8,5,16,30,757.0,94.0,1.4,19.0,479.0,834.8,637.7
2016,8,5,16,45,722.5,90.5,1.4,18.5,426.0,788.82,609.58
2016,8,5,17,0,688.0,87.0,1.4,18.0,373.0,737.24,576.71
2016,8,5,17,15,646.0,81.0,1.4,17.5,320.5,675.69,535.43
2016,8,5,17,30,604.0,75.0,1.4,17.0,268.0,614.59,492.81
2016,8,5,17,45,537.0,68.0,1.4,16.5,216.5,533.82,433.04
2016,8,5,18,0,470.0,61.0,1.4,16.0,165.0,456.08,372.36
2016,8,5,18,15,381.0,50.0,1.35,15.5,119.5,362.22,294.65
2016,8,5,18,30,292.0,39.0,1.3,15.0,74.0,274.16,217.41
2016,8,5,18,45,165.5,24.0,1.3,14.5,42.0,159.43,88.85
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,29.98,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,10.01,0.0
2016,8,6,5,45,183.5,25.5,1.05,12.5,45.5,20.04,8.07
2016,8,6,6,0,311.0,40.0,1.1,13.0,79.0,32.58,22.56
2016,8,6,6,15,398.5,50.5,1.1,13.0,124.5,39.93,29.81
2016,8,6,6,30,486.0,61.0,1.1,13.0,170.0,47.0,36.52
2016,8,6,6,45,300.5,93.0,1.1,13.5,166.5,67.74,55.08
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,95.15,79.15
2016,8,6,7,15,67.0,137.5,1.05,14.5,160.5,108.46,90.41
2016,8,6,7,30,19.0,150.0,1.0,15.0,158.0,123.46,102.9
2016,8,6,7,45,388.0,121.5,1.0,15.5,319.5,80.9,65.54
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,66.35,52.63
2016,8,6,8,15,421.0,176.5,1.0,16.0,396.0,111.62,91.45
2016,8,6,8,30,85.0,260.0,1.0,16.0,311.0,195.23,152.36
2016,8,6,8,45,145.5,285.0,1.0,16.5,380.0,215.58,163.4
2016,8,6,9,0,206.0,310.0,1.0,17.0,449.0,253.98,189.29
2016,8,6,9,15,535.5,209.0,1.05,17.5,602.0,253.24,175.63
2016,8,6,9,30,865.0,108.0,1.1,18.0,755.0,311.09,212.59
2016,8,6,9,45,867.5,114.0,1.15,18.5,789.0,364.9,259.06
2016,8,6,10,0,870.0,120.0,1.2,19.0,823.0,418.41,304.53
2016,8,6,10,15,877.5,121.5,1.2,19.0,852.5,470.26,347.96
2016,8,6,10,30,885.0,123.0,1.2,19.0,882.0,521.87,389.99
2016,8,6,10,45,890.5,123.5,1.25,19.0,905.0,571.25,429.5
2016,8,6,11,0,896.0,124.0,1.3,19.0,928.0,619.77,467.34
2016,8,6,11,15,900.0,125.0,1.3,19.0,943.5,666.74,502.69
2016,8,6,11,30,904.0,126.0,1.3,19.0,959.0,712.38,536.18
2016,8,6,11,45,906.5,126.0,1.35,19.5,967.0,754.63,566.01
2016,8,6,12,0,909.0,126.0,1.4,20.0,975.0,795.04,592.97
2016,8,6,12,15,909.0,126.0,1.4,20.0,975.0,831.5,616.9
2016,8,6,12,30,909.0,126.0,1.4,20.0,975.0,865.62,639.17
2016,8,6,12,45,903.5,128.5,1.45,20.0,966.0,894.82,658.78
2016,8,6,13,0,898.0,131.0,1.5,20.0,957.0,921.14,676.59
2016,8,6,13,15,895.0,130.0,1.5,19.5,942.0,943.45,692.48
2016,8,6,13,30,892.0,129.0,1.5,19.0,927.0,962.67,706.53
2016,8,6,13,45,891.5,125.5,1.5,19.0,905.5,978.6,717.26
2016,8,6,14,0,891.0,122.0,1.5,19.0,884.0,991.27,726.04
2016,8,6,14,15,884.5,120.5,1.5,19.0,854.5,996.88,730.45
2016,8,6,14,30,878.0,119.0,1.5,19.0,825.0,999.12,732.93
2016,8,6,14,45,873.5,114.5,1.5,19.0,790.5,996.73,732.64
2016,8,6,15,0,869.0,110.0,1.5,19.0,756.0,990.93,730.36
2016,8,6,15,15,856.5,107.5,1.5,18.5,714.5,976.21,723.83
2016,8,6,15,30,844.0,105.0,1.5,18.0,673.0,968.73,722.25
2016,8,6,15,45,834.0,100.0,1.55,17.5,628.0,947.29,712.16
2016,8,6,16,0,824.0,95.0,1.6,17.0,583.0,922.87,700.15
2016,8,6,16,15,803.0,91.5,1.6,16.5,533.5,887.21,679.67
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,849.36,657.43
2016,8,6,16,45,759.5,82.5,1.65,16.0,432.5,805.78,630.0
2016,8,6,17,0,737.0,77.0,1.7,16.0,381.0,760.64,600.72
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.0,705.74,563.91
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,646.49,522.32
2016,8,6,17,45,603.5,60.0,1.75,14.5,223.5,573.68,468.51
2016,8,6,18,0,549.0,53.0,1.8,14.0,172.0,503.16,413.39
2016,8,6,18,15,458.0,44.0,1.75,13.5,125.0,407.71,334.09
2016,8,6,18,30,367.0,35.0,1.7,13.0,78.0,318.92,254.24
2016,8,6,18,45,183.5,17.5,1.65,13.0,39.0,161.69,81.02
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,102.0,11.0,1.4,12.0,13.0,10.01,0.0
2016,8,7,5,45,252.0,23.0,1.5,12.5,48.5,18.83,6.59
2016,8,7,6,0,402.0,35.0,1.6,13.0,84.0,28.26,18.75
2016,8,7,6,15,490.0,43.0,1.6,13.0,131.5,33.69,24.26
2016,8,7,6,30,578.0,51.0,1.6,13.0,179.0,39.0,29.35
2016,8,7,6,45,637.0,56.0,1.65,13.5,232.0,41.64,31.81
2016,8,7,7,0,696.0,61.0,1.7,14.0,285.0,48.39,37.78
2016,8,7,7,15,733.0,65.5,1.65,14.5,338.5,50.67,39.66
2016,8,7,7,30,770.0,70.0,1.6,15.0,392.0,52.88,41.41
2016,8,7,7,45,800.5,72.0,1.6,15.5,445.0,53.1,41.35
2016,8,7,8,0,831.0,74.0,1.6,16.0,498.0,53.34,41.33
2016,8,7,8,15,850.5,77.0,1.5,16.0,548.5,63.7,50.19
2016,8,7,8,30,870.0,80.0,1.4,16.0,599.0,92.85,53.0
2016,8,7,8,45,886.5,81.0,1.35,16.5,646.0,144.69,78.16
2016,8,7,9,0,903.0,82.0,1.3,17.0,693.0,198.41,116.24
2016,8,7,9,15,914.5,84.0,1.3,17.5,735.0,253.51,161.43
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,309.6,209.68
2016,8,7,9,45,927.5,91.0,1.3,18.5,811.5,365.55,258.36
2016,8,7,10,0,929.0,96.0,1.3,19.0,846.0,421.05,305.76
2016,8,7,10,15,935.5,97.0,1.3,19.0,876.0,474.94,351.21
2016,8,7,10,30,942.0,98.0,1.3,19.0,906.0,528.41,395.01
2016,8,7,10,45,948.5,98.0,1.3,19.5,929.0,580.46,435.62
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,631.64,474.19
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,679.99,510.45
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,726.76,544.64
2016,8,7,11,45,963.5,98.5,1.35,20.5,991.0,770.54,575.27
2016,8,7,12,0,966.0,98.0,1.4,21.0,999.0,812.31,602.15
2016,8,7,12,15,966.0,98.0,1.4,21.0,999.0,850.36,626.91
2016,8,7,12,30,966.0,98.0,1.4,21.0,999.0,885.88,649.86
2016,8,7,12,45,961.0,100.5,1.45,21.0,990.0,916.81,670.41
2016,8,7,13,0,956.0,103.0,1.5,21.0,981.0,944.7,689.06
2016,8,7,13,15,953.0,102.0,1.5,21.0,965.5,967.82,704.0
2016,8,7,13,30,950.0,101.0,1.5,21.0,950.0,987.66,716.95
2016,8,7,13,45,950.5,97.5,1.55,21.0,928.0,1004.86,729.1
2016,8,7,14,0,951.0,94.0,1.6,21.0,906.0,1018.63,739.23
2016,8,7,14,15,945.0,93.0,1.6,20.5,876.0,1025.31,745.71
2016,8,7,14,30,939.0,92.0,1.6,20.0,846.0,1028.45,750.2
2016,8,7,14,45,933.5,89.0,1.65,20.0,810.0,1026.3,750.87
2016,8,7,15,0,928.0,86.0,1.7,20.0,774.0,1020.6,749.46
2016,8,7,15,15,917.0,84.0,1.7,19.5,732.0,1007.21,743.94
2016,8,7,15,30,906.0,82.0,1.7,19.0,690.0,990.53,736.44
2016,8,7,15,45,893.0,79.5,1.7,19.0,643.0,968.17,723.91
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,942.89,709.48
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,908.81,689.76
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,872.51,668.34
2016,8,7,16,45,814.5,68.5,1.6,18.0,442.0,835.61,645.47
2016,8,7,17,0,788.0,65.0,1.6,18.0,389.0,788.13,614.59
2016,8,7,17,15,750.5,61.0,1.55,17.0,335.0,729.71,576.66
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,671.23,536.98
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,596.02,481.87
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,522.9,425.26
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,433.66,351.81
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,345.24,271.67
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,171.48,71.99
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,9.1,0.0
2016,8,8,5,45,266.5,20.5,0.95,13.5,46.5,16.62,4.44
2016,8,8,6,0,419.0,31.0,1.0,14.0,81.0,24.79,15.65
2016,8,8,6,15,504.5,38.5,0.95,14.0,128.5,29.97,20.87
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,38.21,28.54
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.0,42.13,32.13
2016,8,8,7,0,693.0,58.0,0.8,15.0,278.0,45.94,35.48
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.0,47.92,37.09
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,49.85,38.6
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,50.9,39.29
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,60.51,47.42
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,61.94,48.36
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,88.52,50.2
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,140.59,74.96
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,194.42,112.56
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,248.29,156.43
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,303.08,203.54
2016,8,8,9,45,910.0,91.0,0.95,19.5,796.5,358.49,251.45
2016,8,8,10,0,910.0,97.0,1.0,20.0,830.0,413.32,298.05
2016,8,8,10,15,917.0,98.5,1.05,20.0,860.0,466.88,343.01
2016,8,8,10,30,924.0,100.0,1.1,20.0,890.0,520.1,386.5
2016,8,8,10,45,931.5,99.5,1.15,20.5,913.5,571.46,426.64
2016,8,8,11,0,939.0,99.0,1.2,21.0,937.0,622.05,464.96
2016,8,8,11,15,942.0,99.5,1.2,21.0,952.5,669.72,500.58
2016,8,8,11,30,945.0,100.0,1.2,21.0,968.0,715.84,534.16
2016,8,8,11,45,947.5,100.0,1.3,21.0,976.0,759.44,566.3
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,801.07,594.8
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,838.99,620.15
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,874.44,643.81
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,905.52,664.57
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,933.7,683.49
2016,8,8,13,15,946.5,98.0,1.65,21.0,953.5,957.01,699.32
2016,8,8,13,30,944.0,97.0,1.7,21.0,938.0,977.07,713.21
2016,8,8,13,45,940.5,96.0,1.75,21.0,915.5,992.88,724.5
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,1005.27,733.79
2016,8,8,14,15,931.0,93.5,1.8,20.5,863.0,1011.26,739.88
2016,8,8,14,30,925.0,92.0,1.8,20.0,833.0,1013.73,743.96
2016,8,8,14,45,917.5,90.0,1.85,20.0,797.0,1010.67,743.95
2016,8,8,15,0,910.0,88.0,1.9,20.0,761.0,1004.16,741.89
2016,8,8,15,15,898.5,86.5,1.9,19.5,719.0,990.94,736.37
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,974.54,728.91
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,951.32,715.61
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,925.24,700.44
2016,8,8,16,15,840.0,76.0,1.85,18.5,534.0,890.42,679.99
2016,8,8,16,30,820.0,73.0,1.8,18.0,484.0,862.62,664.18
2016,8,8,16,45,795.5,69.0,1.8,17.5,431.5,818.16,636.85
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,772.24,607.82
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,713.93,568.25
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,655.62,527.13
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,583.65,473.82
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,513.61,418.94
2016,8,8,18,15,498.0,37.5,1.65,14.5,122.0,424.89,345.45
2016,8,8,18,30,407.0,30.0,1.6,14.0,75.0,337.53,264.9
2016,8,8,18,45,203.5,15.0,1.55,14.0,37.5,166.44,51.77
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,12.16,1.12
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,24.87,15.64
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,30.04,20.9
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,38.3,28.59
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,42.21,32.18
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,46.0,35.52
2016,8,9,7,15,346.0,93.5,1.15,15.0,203.0,65.41,52.64
2016,8,9,7,30,0.0,129.0,1.1,15.0,129.0,108.2,89.86
2016,8,9,7,45,1.0,142.0,1.05,15.5,142.5,118.96,98.55
2016,8,9,8,0,2.0,155.0,1.0,16.0,156.0,129.62,107.07
2016,8,9,8,15,11.0,184.0,0.95,16.5,191.0,151.66,125.07
2016,8,9,8,30,20.0,213.0,0.9,17.0,226.0,174.58,136.75
2016,8,9,8,45,135.5,256.5,0.85,17.5,347.5,196.56,148.4
2016,8,9,9,0,251.0,300.0,0.8,18.0,469.0,242.16,177.35
2016,8,9,9,15,253.0,318.5,0.8,18.5,498.0,274.26,201.57
2016,8,9,9,30,255.0,337.0,0.8,19.0,527.0,306.97,226.86
2016,8,9,9,45,255.5,354.0,0.8,19.5,552.0,338.81,251.52
2016,8,9,10,0,256.0,371.0,0.8,20.0,577.0,371.03,276.14
2016,8,9,10,15,294.0,374.5,0.8,20.0,619.0,409.78,305.3
2016,8,9,10,30,332.0,378.0,0.8,20.0,661.0,452.25,337.01
2016,8,9,10,45,319.5,399.0,0.85,20.5,677.5,485.11,361.06
2016,8,9,11,0,307.0,420.0,0.9,21.0,694.0,517.1,383.91
2016,8,9,11,15,318.5,417.0,0.9,21.0,705.5,544.17,403.66
2016,8,9,11,30,330.0,414.0,0.9,21.0,717.0,571.63,423.5
2016,8,9,11,45,632.5,261.5,0.95,21.5,847.5,677.47,502.02
2016,8,9,12,0,935.0,109.0,1.0,22.0,978.0,796.72,585.88
2016,8,9,12,15,935.0,109.0,1.05,22.0,977.5,833.9,609.46
2016,8,9,12,30,935.0,109.0,1.1,22.0,977.0,868.62,632.36
2016,8,9,12,45,913.5,121.0,1.15,22.5,963.0,893.64,647.74
2016,8,9,13,0,892.0,133.0,1.2,23.0,949.0,915.01,660.9
2016,8,9,13,15,888.5,132.0,1.2,23.0,933.0,936.77,674.89
2016,8,9,13,30,885.0,131.0,1.2,23.0,917.0,955.44,686.97
2016,8,9,13,45,880.0,129.5,1.2,23.0,894.0,969.02,695.96
2016,8,9,14,0,875.0,128.0,1.2,23.0,871.0,979.32,703.06
2016,8,9,14,15,867.5,126.0,1.2,22.5,841.0,983.36,707.78
2016,8,9,14,30,860.0,124.0,1.2,22.0,811.0,984.05,710.62
2016,8,9,14,45,854.0,120.0,1.2,22.0,775.5,980.72,709.76
2016,8,9,15,0,848.0,116.0,1.2,22.0,740.0,984.57,713.67
2016,8,9,15,15,834.5,113.0,1.15,22.0,698.0,968.46,704.08
2016,8,9,15,30,821.0,110.0,1.1,22.0,656.0,949.22,692.86
2016,8,9,15,45,812.0,103.5,1.1,22.0,611.5,927.16,680.78
2016,8,9,16,0,803.0,97.0,1.1,22.0,567.0,902.12,666.76
2016,8,9,16,15,780.5,93.5,1.1,21.5,517.0,865.37,646.19
2016,8,9,16,30,758.0,90.0,1.1,21.0,467.0,826.55,623.95
2016,8,9,16,45,736.0,83.5,1.1,20.5,416.0,782.7,597.71
2016,8,9,17,0,714.0,77.0,1.1,20.0,365.0,737.32,569.63
2016,8,9,17,15,672.5,71.5,1.05,19.5,312.5,681.06,532.16
2016,8,9,17,30,631.0,66.0,1.0,19.0,260.0,620.42,490.0
2016,8,9,17,45,573.0,59.0,0.95,18.5,209.0,546.08,435.53
2016,8,9,18,0,515.0,52.0,0.9,18.0,158.0,474.36,380.13
2016,8,9,18,15,420.0,42.0,0.85,17.0,112.5,376.78,301.13
2016,8,9,18,30,325.0,32.0,0.8,16.0,67.0,286.64,220.42
2016,8,9,18,45,162.5,16.0,0.75,15.5,33.5,142.12,22.45
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.0,0.85,13.5,34.0,14.11,1.37
2016,8,10,6,0,273.0,36.0,0.9,14.0,68.0,28.03,18.28
2016,8,10,6,15,361.0,48.0,0.85,14.0,112.5,38.05,27.93
2016,8,10,6,30,449.0,60.0,0.8,14.0,157.0,46.47,35.85
2016,8,10,6,45,224.5,71.5,0.75,14.5,120.0,55.59,44.08
2016,8,10,7,0,0.0,83.0,0.7,15.0,83.0,71.46,58.05
2016,8,10,7,15,0.0,100.0,0.65,15.5,100.0,85.45,70.06
2016,8,10,7,30,0.0,117.0,0.6,16.0,117.0,99.31,81.69
2016,8,10,7,45,2.5,139.0,0.6,16.5,140.5,116.73,96.16
2016,8,10,8,0,5.0,161.0,0.6,17.0,164.0,133.92,110.15
2016,8,10,8,15,5.5,172.0,0.6,17.5,175.5,143.03,117.14
2016,8,10,8,30,6.0,183.0,0.6,18.0,187.0,152.66,118.9
2016,8,10,8,45,88.5,245.5,0.65,18.5,305.0,195.5,148.76
2016,8,10,9,0,171.0,308.0,0.7,19.0,423.0,245.3,182.38
2016,8,10,9,15,103.0,302.5,0.7,19.5,373.5,254.0,191.13
2016,8,10,9,30,35.0,297.0,0.7,20.0,324.0,243.21,185.03
2016,8,10,9,45,26.0,285.5,0.75,20.5,306.0,238.03,181.05
2016,8,10,10,0,17.0,274.0,0.8,21.0,288.0,238.84,181.5
2016,8,10,10,15,19.0,290.0,0.8,21.0,306.0,255.04,193.54
2016,8,10,10,30,21.0,306.0,0.8,21.0,324.0,271.6,205.73
2016,8,10,10,45,43.5,358.5,0.85,21.5,397.0,321.81,242.5
2016,8,10,11,0,66.0,411.0,0.9,22.0,470.0,382.25,285.96
2016,8,10,11,15,192.5,421.0,0.95,22.0,596.5,473.17,352.46
2016,8,10,11,30,319.0,431.0,1.0,22.0,723.0,577.79,427.26
2016,8,10,11,45,623.0,273.0,1.1,22.5,849.0,679.69,502.68
2016,8,10,12,0,927.0,115.0,1.2,23.0,975.0,794.92,584.93
2016,8,10,12,15,927.5,115.0,1.2,23.0,974.5,832.34,608.19
2016,8,10,12,30,928.0,115.0,1.2,23.0,974.0,867.35,630.61
2016,8,10,12,45,926.5,114.5,1.3,23.0,966.0,897.64,651.31
