Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,925.0,114.0,1.4,23.0,958.0,925.08,670.27
2016,8,10,13,15,921.5,113.5,1.4,23.0,942.0,947.73,684.83
2016,8,10,13,30,918.0,113.0,1.4,23.0,926.0,967.18,697.47
2016,8,10,13,45,913.5,111.5,1.45,23.0,903.0,981.42,707.69
2016,8,10,14,0,909.0,110.0,1.5,23.0,880.0,992.27,715.96
2016,8,10,14,15,901.5,108.5,1.5,22.5,849.5,996.82,721.07
2016,8,10,14,30,894.0,107.0,1.5,22.0,819.0,997.9,724.22
2016,8,10,14,45,885.5,104.5,1.5,22.0,782.5,993.49,722.68
2016,8,10,15,0,877.0,102.0,1.5,22.0,746.0,985.7,719.19
2016,8,10,15,15,864.0,99.5,1.45,21.5,703.5,970.22,711.55
2016,8,10,15,30,851.0,97.0,1.4,21.0,661.0,951.63,702.05
2016,8,10,15,45,835.5,94.0,1.4,21.0,614.5,937.02,694.64
2016,8,10,16,0,820.0,91.0,1.4,21.0,568.0,909.66,678.84
2016,8,10,16,15,798.0,87.5,1.3,20.5,518.0,873.04,656.75
2016,8,10,16,30,776.0,84.0,1.2,20.0,468.0,834.31,633.04
2016,8,10,16,45,747.5,79.5,1.2,19.5,416.0,786.73,604.09
2016,8,10,17,0,719.0,75.0,1.2,19.0,364.0,737.93,573.45
2016,8,10,17,15,677.5,69.5,1.1,18.5,311.0,681.33,534.96
2016,8,10,17,30,636.0,64.0,1.0,18.0,258.0,620.58,491.96
2016,8,10,17,45,576.5,57.0,0.95,17.5,207.0,545.02,436.26
2016,8,10,18,0,517.0,50.0,0.9,17.0,156.0,472.26,379.69
2016,8,10,18,15,421.0,40.5,0.8,16.5,110.0,374.79,299.47
2016,8,10,18,30,325.0,31.0,0.7,16.0,64.0,284.92,216.9
2016,8,10,18,45,162.5,15.5,0.65,15.5,32.0,139.79,0.0
2016,8,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.0,0.7,12.5,30.0,14.1,0.35
2016,8,11,6,0,217.0,36.0,0.7,13.0,60.0,27.95,18.22
2016,8,11,6,15,299.0,51.0,0.65,13.5,103.5,39.02,28.83
2016,8,11,6,30,381.0,66.0,0.6,14.0,147.0,49.72,38.72
2016,8,11,6,45,436.5,78.0,0.6,14.5,195.0,57.72,45.97
2016,8,11,7,0,492.0,90.0,0.6,15.0,243.0,65.41,52.71
2016,8,11,7,15,536.5,99.0,0.6,15.5,294.5,71.08,57.49
2016,8,11,7,30,581.0,108.0,0.6,16.0,346.0,75.22,60.81
2016,8,11,7,45,432.5,154.0,0.6,16.5,344.5,103.35,84.77
2016,8,11,8,0,284.0,200.0,0.6,17.0,343.0,136.75,112.62
2016,8,11,8,15,187.5,228.0,0.6,17.5,326.5,161.06,132.22
2016,8,11,8,30,91.0,256.0,0.6,18.0,310.0,191.04,147.77
2016,8,11,8,45,168.0,277.5,0.65,18.5,386.5,210.69,157.47
2016,8,11,9,0,245.0,299.0,0.7,19.0,463.0,239.4,174.62
2016,8,11,9,15,504.5,227.0,0.7,19.5,591.0,253.95,175.18
2016,8,11,9,30,764.0,155.0,0.7,20.0,719.0,298.57,202.97
2016,8,11,9,45,809.0,141.0,0.75,20.5,764.5,353.1,247.68
2016,8,11,10,0,854.0,127.0,0.8,21.0,810.0,410.7,294.5
2016,8,11,10,15,862.0,129.0,0.85,21.0,840.0,462.65,337.58
2016,8,11,10,30,870.0,131.0,0.9,21.0,870.0,514.45,379.46
2016,8,11,10,45,875.0,132.5,0.95,21.5,893.0,563.95,417.79
2016,8,11,11,0,880.0,134.0,1.0,22.0,916.0,612.6,454.3
2016,8,11,11,15,884.0,135.0,1.05,22.0,931.5,659.21,489.25
2016,8,11,11,30,888.0,136.0,1.1,22.0,947.0,704.51,522.48
2016,8,11,11,45,888.0,137.5,1.15,22.5,954.0,745.93,551.3
2016,8,11,12,0,888.0,139.0,1.2,23.0,961.0,785.39,577.9
2016,8,11,12,15,888.0,139.0,1.2,23.0,961.0,821.46,601.23
2016,8,11,12,30,888.0,139.0,1.2,23.0,961.0,855.21,622.93
2016,8,11,12,45,891.0,136.0,1.25,23.0,954.5,886.33,643.53
2016,8,11,13,0,894.0,133.0,1.3,23.0,948.0,914.85,662.5
2016,8,11,13,15,890.5,132.0,1.3,23.0,931.5,936.67,676.51
2016,8,11,13,30,887.0,131.0,1.3,23.0,915.0,955.37,688.67
2016,8,11,13,45,881.5,129.5,1.35,23.0,892.0,968.51,698.22
2016,8,11,14,0,876.0,128.0,1.4,23.0,869.0,978.33,705.86
2016,8,11,14,15,868.0,126.5,1.4,23.0,838.5,982.4,709.28
2016,8,11,14,30,860.0,125.0,1.4,23.0,808.0,983.11,710.79
2016,8,11,14,45,849.5,122.5,1.4,23.0,771.0,987.56,714.88
2016,8,11,15,0,839.0,120.0,1.4,23.0,734.0,978.25,710.34
2016,8,11,15,15,825.0,117.0,1.35,22.5,692.0,961.69,702.03
2016,8,11,15,30,811.0,114.0,1.3,22.0,650.0,942.02,691.85
2016,8,11,15,45,794.0,110.0,1.3,22.0,603.5,915.37,676.62
2016,8,11,16,0,777.0,106.0,1.3,22.0,557.0,886.01,659.61
2016,8,11,16,15,753.0,102.0,1.25,21.5,506.5,847.67,637.01
2016,8,11,16,30,729.0,98.0,1.2,21.0,456.0,813.02,616.63
2016,8,11,16,45,698.5,92.0,1.15,20.5,404.0,763.21,585.3
2016,8,11,17,0,668.0,86.0,1.1,20.0,352.0,712.47,552.58
2016,8,11,17,15,624.0,79.5,1.05,19.5,299.5,649.34,509.78
2016,8,11,17,30,580.0,73.0,1.0,19.0,247.0,586.87,465.73
2016,8,11,17,45,517.5,64.5,1.0,18.5,197.0,508.94,408.15
2016,8,11,18,0,455.0,56.0,1.0,18.0,147.0,433.92,349.24
2016,8,11,18,15,360.5,44.0,0.9,17.0,102.5,336.88,269.24
2016,8,11,18,30,266.0,32.0,0.8,16.0,58.0,247.58,186.76
2016,8,11,18,45,133.0,16.0,0.75,15.5,29.0,118.18,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.5,0.65,12.5,34.0,13.16,0.0
2016,8,12,6,0,324.0,33.0,0.6,13.0,68.0,26.79,17.13
2016,8,12,6,15,416.0,43.0,0.55,13.5,113.5,33.95,24.35
2016,8,12,6,30,508.0,53.0,0.5,14.0,159.0,40.87,30.86
2016,8,12,6,45,569.5,60.0,0.5,14.5,210.5,44.93,34.63
2016,8,12,7,0,631.0,67.0,0.5,15.0,262.0,48.87,38.1
2016,8,12,7,15,390.0,116.0,0.5,15.5,244.0,81.64,66.79
2016,8,12,7,30,149.0,165.0,0.5,16.0,226.0,121.91,101.17
2016,8,12,7,45,461.5,125.0,0.5,17.0,349.0,84.35,68.12
2016,8,12,8,0,774.0,85.0,0.5,18.0,472.0,61.13,47.72
2016,8,12,8,15,796.0,88.5,0.5,18.5,522.0,61.97,48.21
2016,8,12,8,30,818.0,92.0,0.5,19.0,572.0,80.41,48.06
2016,8,12,8,45,834.5,94.5,0.55,19.5,618.5,131.11,69.91
2016,8,12,9,0,851.0,97.0,0.6,20.0,665.0,192.75,112.36
2016,8,12,9,15,863.5,99.5,0.65,20.5,706.5,246.03,154.37
2016,8,12,9,30,876.0,102.0,0.7,21.0,748.0,300.42,199.85
2016,8,12,9,45,878.0,107.5,0.75,21.5,781.5,354.67,246.04
2016,8,12,10,0,880.0,113.0,0.8,22.0,815.0,408.55,291.24
2016,8,12,10,15,887.0,114.5,0.85,22.0,844.5,460.96,334.77
2016,8,12,10,30,894.0,116.0,0.9,22.0,874.0,513.06,376.94
2016,8,12,10,45,898.5,117.5,0.95,22.5,896.5,563.35,415.84
2016,8,12,11,0,903.0,119.0,1.0,23.0,919.0,612.7,452.83
2016,8,12,11,15,906.5,119.5,1.05,23.0,934.0,659.49,487.88
2016,8,12,11,30,910.0,120.0,1.1,23.0,949.0,704.85,521.11
2016,8,12,11,45,911.0,120.5,1.15,23.5,956.0,746.84,550.29
2016,8,12,12,0,912.0,121.0,1.2,24.0,963.0,786.84,576.69
2016,8,12,12,15,911.5,121.0,1.2,24.0,962.5,823.09,600.03
2016,8,12,12,30,911.0,121.0,1.2,24.0,962.0,856.89,621.66
2016,8,12,12,45,912.0,119.0,1.3,24.0,954.5,887.53,642.56
2016,8,12,13,0,913.0,117.0,1.4,24.0,947.0,915.41,661.76
2016,8,12,13,15,909.5,116.0,1.4,24.0,931.0,937.34,675.85
2016,8,12,13,30,906.0,115.0,1.4,24.0,915.0,956.08,688.04
2016,8,12,13,45,901.0,114.0,1.4,24.0,891.5,970.17,697.41
2016,8,12,14,0,896.0,113.0,1.4,24.0,868.0,980.9,704.84
2016,8,12,14,15,888.5,111.5,1.4,23.5,837.5,985.34,709.84
2016,8,12,14,30,881.0,110.0,1.4,23.0,807.0,986.35,712.92
2016,8,12,14,45,871.5,108.0,1.4,23.0,770.5,981.49,711.1
2016,8,12,15,0,862.0,106.0,1.4,23.0,734.0,973.31,707.38
2016,8,12,15,15,849.0,103.5,1.35,23.0,692.0,957.93,698.46
2016,8,12,15,30,836.0,101.0,1.3,23.0,650.0,949.58,694.26
2016,8,12,15,45,819.5,98.0,1.3,23.0,604.0,924.2,679.83
2016,8,12,16,0,803.0,95.0,1.3,23.0,558.0,896.1,663.77
2016,8,12,16,15,780.5,91.0,1.25,22.5,507.5,858.67,641.95
2016,8,12,16,30,758.0,87.0,1.2,22.0,457.0,819.19,618.48
2016,8,12,16,45,727.5,82.5,1.15,21.5,405.0,770.23,587.99
2016,8,12,17,0,697.0,78.0,1.1,21.0,353.0,725.46,559.65
2016,8,12,17,15,653.5,72.5,1.05,20.5,300.5,663.29,517.78
2016,8,12,17,30,610.0,67.0,1.0,20.0,248.0,601.76,474.72
2016,8,12,17,45,547.0,59.0,0.95,19.5,197.5,523.25,416.7
2016,8,12,18,0,484.0,51.0,0.9,19.0,147.0,447.81,357.89
2016,8,12,18,15,385.0,40.5,0.8,18.0,102.0,348.72,276.58
2016,8,12,18,30,286.0,30.0,0.7,17.0,57.0,257.76,190.74
2016,8,12,18,45,143.0,15.0,0.65,16.5,28.5,124.29,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.0,16.0,0.45,13.5,32.5,12.77,0.0
2016,8,13,6,0,308.0,32.0,0.4,14.0,65.0,25.94,16.24
2016,8,13,6,15,401.0,42.0,0.4,14.5,110.0,33.12,23.5
2016,8,13,6,30,494.0,52.0,0.4,15.0,155.0,40.06,30.01
2016,8,13,6,45,557.0,59.0,0.4,15.5,205.5,44.15,33.79
2016,8,13,7,0,620.0,66.0,0.4,16.0,256.0,48.12,37.28
2016,8,13,7,15,661.5,71.5,0.4,16.5,308.5,50.68,39.41
2016,8,13,7,30,703.0,77.0,0.4,17.0,361.0,53.14,41.35
2016,8,13,7,45,734.5,80.5,0.45,18.0,413.0,59.42,46.48
2016,8,13,8,0,766.0,84.0,0.5,19.0,465.0,60.41,46.96
2016,8,13,8,15,788.5,87.0,0.5,19.5,514.5,60.92,47.12
2016,8,13,8,30,811.0,90.0,0.5,20.0,564.0,77.09,46.32
2016,8,13,8,45,829.0,92.0,0.55,21.0,610.5,127.21,66.97
2016,8,13,9,0,847.0,94.0,0.6,22.0,657.0,188.47,108.38
2016,8,13,9,15,860.0,96.5,0.65,22.5,698.5,241.64,149.86
2016,8,13,9,30,873.0,99.0,0.7,23.0,740.0,295.97,194.92
2016,8,13,9,45,886.5,98.5,0.75,23.5,777.0,349.21,239.79
2016,8,13,10,0,900.0,98.0,0.8,24.0,814.0,403.17,284.7
2016,8,13,10,15,907.0,99.0,0.85,24.0,844.0,456.1,328.53
2016,8,13,10,30,914.0,100.0,0.9,24.0,874.0,508.68,370.94
2016,8,13,10,45,919.0,101.0,0.95,24.5,896.5,559.68,410.22
2016,8,13,11,0,924.0,102.0,1.0,25.0,919.0,609.71,447.55
2016,8,13,11,15,927.5,103.0,1.05,25.0,934.5,657.67,483.23
2016,8,13,11,30,931.0,104.0,1.1,25.0,950.0,704.15,517.04
2016,8,13,11,45,932.0,104.5,1.2,25.5,957.5,746.79,547.01
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,787.36,573.73
2016,8,13,12,15,933.0,105.0,1.35,26.0,964.5,824.47,598.12
2016,8,13,12,30,933.0,105.0,1.4,26.0,964.0,859.1,620.85
2016,8,13,12,45,919.5,112.0,1.45,26.0,952.5,886.29,638.76
2016,8,13,13,0,906.0,119.0,1.5,26.0,941.0,910.17,654.67
2016,8,13,13,15,903.0,118.0,1.5,26.0,924.5,932.41,668.98
2016,8,13,13,30,900.0,117.0,1.5,26.0,908.0,951.51,681.37
2016,8,13,13,45,894.0,116.0,1.55,26.0,884.5,964.58,690.77
2016,8,13,14,0,888.0,115.0,1.6,26.0,861.0,974.29,698.25
2016,8,13,14,15,880.5,113.5,1.6,25.5,831.0,978.66,703.24
2016,8,13,14,30,873.0,112.0,1.6,25.0,801.0,979.64,706.3
2016,8,13,14,45,862.5,110.5,1.6,25.0,764.0,974.35,704.2
2016,8,13,15,0,852.0,109.0,1.6,25.0,727.0,965.78,700.23
2016,8,13,15,15,838.0,106.5,1.6,24.5,685.0,959.69,699.38
2016,8,13,15,30,824.0,104.0,1.6,24.0,643.0,940.38,690.06
2016,8,13,15,45,806.0,101.0,1.6,24.0,596.0,913.7,674.75
2016,8,13,16,0,788.0,98.0,1.6,24.0,549.0,884.35,657.67
2016,8,13,16,15,764.5,94.0,1.55,23.5,499.0,846.25,635.24
2016,8,13,16,30,741.0,90.0,1.5,23.0,449.0,806.16,611.15
2016,8,13,16,45,709.0,85.0,1.5,23.0,397.0,760.82,582.27
2016,8,13,17,0,677.0,80.0,1.5,23.0,345.0,709.86,548.67
2016,8,13,17,15,632.0,74.0,1.4,22.0,293.0,646.41,506.12
2016,8,13,17,30,587.0,68.0,1.3,21.0,241.0,583.73,462.27
2016,8,13,17,45,522.5,60.0,1.2,20.5,190.5,504.97,403.13
2016,8,13,18,0,458.0,52.0,1.1,20.0,140.0,429.39,343.15
2016,8,13,18,15,357.5,41.0,1.0,19.0,96.5,329.87,261.06
2016,8,13,18,30,257.0,30.0,0.9,18.0,53.0,238.69,173.08
2016,8,13,18,45,128.5,15.0,0.8,17.5,26.5,88.86,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,130.0,16.5,0.35,13.5,30.0,12.99,0.0
2016,8,14,6,0,260.0,33.0,0.3,14.0,60.0,26.89,16.93
2016,8,14,6,15,352.0,45.5,0.3,14.5,104.0,36.25,26.21
2016,8,14,6,30,444.0,58.0,0.3,15.0,148.0,45.2,34.54
2016,8,14,6,45,504.0,67.0,0.35,15.5,198.0,50.65,39.53
2016,8,14,7,0,564.0,76.0,0.4,16.0,248.0,55.88,44.12
2016,8,14,7,15,607.5,82.5,0.4,16.5,300.0,58.81,46.54
2016,8,14,7,30,651.0,89.0,0.4,17.0,352.0,61.61,48.76
2016,8,14,7,45,681.5,95.0,0.45,18.0,403.0,63.8,50.28
2016,8,14,8,0,712.0,101.0,0.5,19.0,454.0,65.83,51.62
2016,8,14,8,15,736.5,105.5,0.5,19.5,503.5,66.64,52.02
2016,8,14,8,30,761.0,110.0,0.5,20.0,553.0,88.24,57.2
2016,8,14,8,45,778.5,114.0,0.55,20.5,599.0,137.06,77.18
2016,8,14,9,0,796.0,118.0,0.6,21.0,645.0,188.11,110.69
2016,8,14,9,15,810.5,121.0,0.65,21.5,686.5,239.88,150.95
2016,8,14,9,30,825.0,124.0,0.7,22.0,728.0,293.16,194.98
2016,8,14,9,45,838.0,125.0,0.75,22.5,765.0,345.76,239.2
2016,8,14,10,0,851.0,126.0,0.8,23.0,802.0,404.79,287.58
2016,8,14,10,15,859.0,127.5,0.85,23.5,831.5,456.36,329.54
2016,8,14,10,30,867.0,129.0,0.9,24.0,861.0,507.74,370.16
2016,8,14,10,45,874.5,129.5,0.95,24.5,884.5,557.74,408.53
2016,8,14,11,0,882.0,130.0,1.0,25.0,908.0,607.09,445.24
2016,8,14,11,15,885.5,131.0,1.05,25.0,923.5,653.55,479.8
2016,8,14,11,30,889.0,132.0,1.1,25.0,939.0,698.63,512.61
2016,8,14,11,45,891.0,132.0,1.15,25.0,946.5,740.29,542.44
2016,8,14,12,0,893.0,132.0,1.2,25.0,954.0,780.07,570.18
2016,8,14,12,15,893.0,132.0,1.2,25.0,953.5,816.25,593.45
2016,8,14,12,30,893.0,132.0,1.2,25.0,953.0,850.07,615.06
2016,8,14,12,45,882.0,137.5,1.25,25.5,942.0,877.12,631.7
2016,8,14,13,0,871.0,143.0,1.3,26.0,931.0,901.07,646.4
2016,8,14,13,15,867.0,142.0,1.3,26.0,914.5,922.07,659.85
2016,8,14,13,30,863.0,141.0,1.3,26.0,898.0,940.0,671.46
2016,8,14,13,45,855.0,140.5,1.35,26.0,873.5,951.53,679.91
2016,8,14,14,0,847.0,140.0,1.4,26.0,849.0,970.12,693.02
2016,8,14,14,15,838.5,138.0,1.4,25.5,818.5,973.4,697.18
2016,8,14,14,30,830.0,136.0,1.4,25.0,788.0,973.28,699.54
2016,8,14,14,45,818.5,133.5,1.4,25.0,751.0,966.33,696.41
2016,8,14,15,0,807.0,131.0,1.4,25.0,714.0,956.09,691.41
2016,8,14,15,15,791.5,127.5,1.4,24.5,672.0,937.65,682.64
2016,8,14,15,30,776.0,124.0,1.4,24.0,630.0,916.17,672.01
2016,8,14,15,45,759.5,119.0,1.4,23.5,584.0,889.19,657.74
2016,8,14,16,0,743.0,114.0,1.4,23.0,538.0,865.47,645.58
2016,8,14,16,15,717.0,109.5,1.35,22.5,488.0,825.61,621.71
2016,8,14,16,30,691.0,105.0,1.3,22.0,438.0,784.01,596.4
2016,8,14,16,45,661.5,97.5,1.3,21.5,387.0,734.12,565.25
2016,8,14,17,0,632.0,90.0,1.3,21.0,336.0,683.31,532.49
2016,8,14,17,15,585.0,83.0,1.25,20.5,284.0,618.2,487.56
2016,8,14,17,30,538.0,76.0,1.2,20.0,232.0,553.94,441.42
2016,8,14,17,45,477.5,65.5,1.15,19.5,183.0,476.71,383.03
2016,8,14,18,0,417.0,55.0,1.1,19.0,134.0,402.45,323.17
2016,8,14,18,15,318.0,42.5,1.0,18.0,91.5,303.93,241.12
2016,8,14,18,30,219.0,30.0,0.9,17.0,49.0,213.92,151.76
2016,8,14,18,45,109.5,15.0,0.85,16.5,24.5,77.47,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,183.5,15.0,0.8,12.5,33.5,12.02,0.0
2016,8,15,6,0,367.0,30.0,0.8,13.0,67.0,24.41,14.75
2016,8,15,6,15,465.0,38.5,0.75,13.5,114.0,30.41,21.14
2016,8,15,6,30,563.0,47.0,0.7,14.0,161.0,36.27,26.72
2016,8,15,6,45,624.5,53.0,0.7,14.5,213.5,39.8,30.03
2016,8,15,7,0,686.0,59.0,0.7,15.0,266.0,47.27,36.67
2016,8,15,7,15,726.0,63.5,0.65,15.5,320.0,49.6,38.61
2016,8,15,7,30,766.0,68.0,0.6,16.0,374.0,51.88,40.42
2016,8,15,7,45,519.5,133.0,0.6,16.5,353.5,90.43,73.76
2016,8,15,8,0,273.0,198.0,0.6,17.0,333.0,135.67,111.82
2016,8,15,8,15,182.0,225.5,0.6,17.5,319.5,159.51,131.02
2016,8,15,8,30,91.0,253.0,0.6,18.0,306.0,187.59,145.64
2016,8,15,8,45,290.5,239.0,0.6,18.5,427.0,184.52,132.99
2016,8,15,9,0,490.0,225.0,0.6,19.0,548.0,213.8,144.53
2016,8,15,9,15,704.5,157.0,0.65,19.5,654.5,237.16,154.07
2016,8,15,9,30,919.0,89.0,0.7,20.0,761.0,297.0,196.11
2016,8,15,9,45,915.5,97.0,0.75,20.5,794.0,353.87,244.9
2016,8,15,10,0,912.0,105.0,0.8,21.0,827.0,409.78,292.18
2016,8,15,10,15,919.0,106.5,0.85,21.0,857.5,463.94,337.41
2016,8,15,10,30,926.0,108.0,0.9,21.0,888.0,517.73,381.16
2016,8,15,10,45,930.0,109.5,0.95,21.5,910.5,569.42,421.38
2016,8,15,11,0,934.0,111.0,1.0,22.0,933.0,620.04,459.51
2016,8,15,11,15,937.0,111.5,1.05,22.0,948.0,667.98,495.56
2016,8,15,11,30,940.0,112.0,1.1,22.0,963.0,714.35,529.65
2016,8,15,11,45,940.0,113.5,1.2,22.5,970.0,757.72,560.42
2016,8,15,12,0,940.0,115.0,1.3,23.0,977.0,798.96,588.18
2016,8,15,12,15,940.0,115.0,1.3,22.5,976.5,836.58,613.69
2016,8,15,12,30,940.0,115.0,1.3,22.0,976.0,871.68,637.51
2016,8,15,12,45,931.0,119.0,1.35,22.0,965.0,900.28,656.53
2016,8,15,13,0,922.0,123.0,1.4,22.0,954.0,925.69,673.61
2016,8,15,13,15,918.0,122.0,1.4,22.0,937.5,947.53,687.75
2016,8,15,13,30,914.0,121.0,1.4,22.0,921.0,966.11,699.92
2016,8,15,13,45,911.0,118.5,1.45,22.0,897.5,980.78,710.5
2016,8,15,14,0,908.0,116.0,1.5,22.0,874.0,992.06,719.1
2016,8,15,14,15,900.0,114.5,1.45,21.5,842.5,996.17,723.2
2016,8,15,14,30,892.0,113.0,1.4,21.0,811.0,996.79,725.3
2016,8,15,14,45,886.0,109.0,1.35,21.0,775.0,993.16,723.49
2016,8,15,15,0,880.0,105.0,1.3,21.0,739.0,986.08,719.67
2016,8,15,15,15,866.5,102.5,1.25,20.5,695.5,970.07,711.66
2016,8,15,15,30,853.0,100.0,1.2,20.0,652.0,960.94,708.3
2016,8,15,15,45,840.0,95.0,1.15,20.0,605.5,936.17,693.44
2016,8,15,16,0,827.0,90.0,1.1,20.0,559.0,908.48,676.85
2016,8,15,16,15,804.0,86.5,1.05,19.5,508.0,870.72,654.76
2016,8,15,16,30,781.0,83.0,1.0,19.0,457.0,830.87,630.99
2016,8,15,16,45,754.5,77.5,0.95,19.0,404.5,783.62,600.46
2016,8,15,17,0,728.0,72.0,0.9,19.0,352.0,735.05,568.32
2016,8,15,17,15,684.0,67.0,0.85,18.5,298.5,676.99,529.35
2016,8,15,17,30,640.0,62.0,0.8,18.0,245.0,614.96,485.74
2016,8,15,17,45,578.0,54.5,0.75,17.5,193.5,537.14,427.95
2016,8,15,18,0,516.0,47.0,0.7,17.0,142.0,462.35,369.18
2016,8,15,18,15,408.0,37.0,0.65,16.0,97.0,357.38,282.55
2016,8,15,18,30,300.0,27.0,0.6,15.0,52.0,258.79,178.64
2016,8,15,18,45,150.0,13.5,0.6,14.5,26.0,99.35,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,12.07,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,24.43,14.62
2016,8,16,6,15,421.5,40.0,0.65,13.5,108.0,31.71,22.25
2016,8,16,6,30,521.0,50.0,0.6,14.0,154.0,38.75,28.91
2016,8,16,6,45,377.5,81.5,0.55,14.5,169.0,60.34,48.26
2016,8,16,7,0,234.0,113.0,0.5,15.0,184.0,84.07,69.12
2016,8,16,7,15,256.0,131.5,0.5,15.5,222.0,96.18,79.39
2016,8,16,7,30,278.0,150.0,0.5,16.0,260.0,107.79,89.03
2016,8,16,7,45,533.5,117.0,0.5,16.5,366.0,79.16,63.85
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,60.89,47.75
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,61.77,48.28
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,73.13,46.88
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,125.24,66.59
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,188.28,108.87
2016,8,16,9,15,880.0,99.5,0.6,19.5,710.5,242.77,151.28
2016,8,16,9,30,893.0,102.0,0.6,20.0,753.0,298.4,197.57
2016,8,16,9,45,894.0,108.0,0.65,20.5,787.0,353.91,244.9
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,408.93,291.2
2016,8,16,10,15,903.0,115.5,0.75,21.5,851.5,462.77,335.34
2016,8,16,10,30,911.0,117.0,0.8,22.0,882.0,516.36,377.96
2016,8,16,10,45,916.0,118.0,0.9,22.5,905.0,567.59,417.95
2016,8,16,11,0,921.0,119.0,1.0,23.0,928.0,617.86,456.06
2016,8,16,11,15,924.5,120.0,1.05,23.0,943.5,666.06,492.14
2016,8,16,11,30,928.0,121.0,1.1,23.0,959.0,712.78,526.32
2016,8,16,11,45,929.5,121.5,1.15,23.5,966.5,756.02,556.36
2016,8,16,12,0,931.0,122.0,1.2,24.0,974.0,797.24,583.7
2016,8,16,12,15,931.0,121.5,1.2,24.0,973.0,834.24,607.45
2016,8,16,12,30,931.0,121.0,1.2,24.0,972.0,868.72,629.45
2016,8,16,12,45,917.5,127.5,1.25,24.0,959.5,895.67,647.26
2016,8,16,13,0,904.0,134.0,1.3,24.0,947.0,919.28,663.05
2016,8,16,13,15,900.0,133.5,1.3,24.0,930.5,941.38,677.25
2016,8,16,13,30,896.0,133.0,1.3,24.0,914.0,960.3,689.52
2016,8,16,13,45,891.5,130.5,1.3,24.0,890.0,973.52,698.31
2016,8,16,14,0,887.0,128.0,1.3,24.0,866.0,983.35,705.17
2016,8,16,14,15,878.5,126.0,1.25,24.0,835.0,986.46,707.16
2016,8,16,14,30,870.0,124.0,1.2,24.0,804.0,986.12,707.2
2016,8,16,14,45,860.5,121.0,1.2,24.0,766.5,990.74,711.41
2016,8,16,15,0,851.0,118.0,1.2,24.0,729.0,981.68,707.12
2016,8,16,15,15,836.0,115.5,1.2,23.5,685.5,964.55,699.38
2016,8,16,15,30,821.0,113.0,1.2,23.0,642.0,944.29,689.76
2016,8,16,15,45,803.5,109.0,1.2,23.0,594.5,916.92,674.24
2016,8,16,16,0,786.0,105.0,1.2,23.0,547.0,886.82,656.93
2016,8,16,16,15,760.5,100.5,1.15,22.5,496.0,846.26,633.01
2016,8,16,16,30,735.0,96.0,1.1,22.0,445.0,809.53,611.35
2016,8,16,16,45,702.0,90.5,1.1,21.5,392.0,758.06,579.63
2016,8,16,17,0,669.0,85.0,1.1,21.0,339.0,705.78,546.37
2016,8,16,17,15,621.5,78.0,1.1,20.0,286.0,639.29,502.38
2016,8,16,17,30,574.0,71.0,1.1,19.0,233.0,573.68,456.76
2016,8,16,17,45,506.0,61.5,1.1,18.5,182.5,491.04,394.57
2016,8,16,18,0,438.0,52.0,1.1,18.0,132.0,411.85,330.98
2016,8,16,18,15,332.0,39.5,1.05,17.0,88.5,308.44,244.28
2016,8,16,18,30,226.0,27.0,1.0,16.0,45.0,209.48,138.0
2016,8,16,18,45,113.0,13.5,0.95,15.5,22.5,77.58,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.0,0.75,13.5,26.5,12.62,0.0
2016,8,17,6,0,219.0,32.0,0.7,14.0,53.0,25.01,14.84
2016,8,17,6,15,313.0,45.5,0.7,14.5,96.0,35.07,25.03
2016,8,17,6,30,407.0,59.0,0.7,15.0,139.0,46.36,35.47
2016,8,17,6,45,258.5,88.5,0.7,15.5,145.0,67.61,54.43
2016,8,17,7,0,110.0,118.0,0.7,16.0,151.0,90.0,74.01
2016,8,17,7,15,125.5,139.5,0.65,16.5,183.5,104.82,86.58
2016,8,17,7,30,141.0,161.0,0.6,17.0,216.0,119.19,98.48
2016,8,17,7,45,415.0,133.5,0.6,17.5,330.0,90.14,73.05
2016,8,17,8,0,689.0,106.0,0.6,18.0,444.0,69.46,54.95
2016,8,17,8,15,714.5,111.0,0.6,18.5,493.5,70.46,55.53
2016,8,17,8,30,740.0,116.0,0.6,19.0,543.0,79.4,53.79
2016,8,17,8,45,757.5,120.5,0.65,19.5,588.5,135.55,78.32
2016,8,17,9,0,775.0,125.0,0.7,20.0,634.0,185.91,110.6
2016,8,17,9,15,790.0,128.5,0.75,20.5,675.5,237.12,150.11
2016,8,17,9,30,805.0,132.0,0.8,21.0,717.0,289.91,193.71
2016,8,17,9,45,809.0,138.0,0.85,21.5,751.0,342.7,238.38
2016,8,17,10,0,813.0,144.0,0.9,22.0,785.0,395.51,282.53
2016,8,17,10,15,822.0,146.5,0.95,22.0,815.0,447.47,325.58
2016,8,17,10,30,831.0,149.0,1.0,22.0,845.0,499.55,367.64
2016,8,17,10,45,835.0,151.5,1.05,22.5,867.0,548.99,405.95
2016,8,17,11,0,839.0,154.0,1.1,23.0,889.0,597.63,442.49
2016,8,17,11,15,843.0,155.0,1.1,23.0,904.0,644.05,476.91
2016,8,17,11,30,847.0,156.0,1.1,23.0,919.0,689.26,509.59
2016,8,17,11,45,846.5,158.0,1.15,23.5,926.0,730.83,538.47
2016,8,17,12,0,846.0,160.0,1.2,24.0,933.0,770.47,565.41
2016,8,17,12,15,846.0,160.5,1.2,24.0,932.5,807.06,590.04
2016,8,17,12,30,846.0,161.0,1.2,24.0,932.0,841.39,612.14
2016,8,17,12,45,859.0,151.0,1.25,24.0,928.0,866.82,629.08
2016,8,17,13,0,872.0,141.0,1.3,24.0,924.0,896.97,649.2
2016,8,17,13,15,868.0,140.0,1.3,24.0,907.0,917.93,662.69
2016,8,17,13,30,864.0,139.0,1.3,24.0,890.0,935.79,674.37
2016,8,17,13,45,859.5,136.5,1.3,24.0,866.5,948.54,682.93
2016,8,17,14,0,855.0,134.0,1.3,24.0,843.0,958.01,689.6
2016,8,17,14,15,846.0,132.0,1.3,23.5,812.0,970.65,699.82
2016,8,17,14,30,837.0,130.0,1.3,23.0,781.0,969.94,701.7
2016,8,17,14,45,827.5,127.0,1.3,23.0,744.5,964.25,699.38
2016,8,17,15,0,818.0,124.0,1.3,23.0,708.0,955.22,695.14
2016,8,17,15,15,802.5,120.5,1.25,22.5,665.0,936.6,685.43
2016,8,17,15,30,787.0,117.0,1.2,22.0,622.0,914.93,673.89
2016,8,17,15,45,770.0,112.5,1.2,22.0,575.5,887.8,658.28
2016,8,17,16,0,753.0,108.0,1.2,22.0,529.0,858.02,640.88
2016,8,17,16,15,726.5,103.5,1.15,21.5,479.0,822.88,620.22
2016,8,17,16,30,700.0,99.0,1.1,21.0,429.0,780.62,594.38
2016,8,17,16,45,668.0,92.5,1.05,20.5,377.5,729.6,561.87
2016,8,17,17,0,636.0,86.0,1.0,20.0,326.0,677.8,527.88
2016,8,17,17,15,587.0,79.0,0.95,19.5,273.5,611.13,481.75
2016,8,17,17,30,538.0,72.0,0.9,19.0,221.0,545.48,434.42
2016,8,17,17,45,470.0,62.0,0.85,18.5,172.0,463.6,372.19
2016,8,17,18,0,402.0,52.0,0.8,18.0,123.0,385.26,308.62
2016,8,17,18,15,297.0,39.0,0.7,17.0,81.5,283.72,223.18
2016,8,17,18,30,192.0,26.0,0.6,16.0,40.0,184.31,112.97
2016,8,17,18,45,96.0,13.0,0.55,15.5,20.0,67.06,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.0,0.65,12.5,23.0,12.61,0.0
2016,8,18,6,0,151.0,32.0,0.6,13.0,46.0,24.93,14.64
2016,8,18,6,15,234.5,49.0,0.6,13.5,87.0,37.62,27.34
2016,8,18,6,30,318.0,66.0,0.6,14.0,128.0,49.88,38.7
2016,8,18,6,45,374.5,80.0,0.6,14.5,174.5,59.35,47.34
2016,8,18,7,0,431.0,94.0,0.6,15.0,221.0,68.43,55.37
2016,8,18,7,15,478.0,104.5,0.6,15.5,271.0,74.61,60.62
2016,8,18,7,30,525.0,115.0,0.6,16.0,321.0,80.51,65.48
2016,8,18,7,45,554.5,125.0,0.6,16.5,370.0,85.9,69.79
2016,8,18,8,0,584.0,135.0,0.6,17.0,419.0,89.9,72.83
2016,8,18,8,15,611.5,142.0,0.6,17.5,467.5,91.37,73.67
2016,8,18,8,30,639.0,149.0,0.6,18.0,516.0,98.41,79.25
2016,8,18,8,45,654.5,157.0,0.65,19.0,559.5,143.89,89.05
2016,8,18,9,0,670.0,165.0,0.7,20.0,603.0,191.51,119.48
2016,8,18,9,15,686.5,169.5,0.75,20.0,643.5,238.79,155.78
2016,8,18,9,30,703.0,174.0,0.8,20.0,684.0,287.97,196.3
2016,8,18,9,45,682.0,196.0,0.85,20.5,710.5,340.6,240.84
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,391.11,282.84
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,437.82,321.13
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,485.1,359.04
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,530.93,394.61
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,576.84,429.32
2016,8,18,11,15,704.5,230.0,1.2,22.0,854.5,620.02,461.4
2016,8,18,11,30,709.0,232.0,1.2,22.0,869.0,662.42,492.19
2016,8,18,11,45,707.0,235.0,1.3,22.5,875.0,700.24,519.03
2016,8,18,12,0,705.0,238.0,1.4,23.0,881.0,736.41,544.26
2016,8,18,12,15,705.0,238.0,1.4,22.5,880.0,769.67,568.41
2016,8,18,12,30,705.0,238.0,1.4,22.0,879.0,800.99,591.03
2016,8,18,12,45,695.0,241.5,1.4,22.0,868.5,825.08,607.33
2016,8,18,13,0,685.0,245.0,1.4,22.0,858.0,846.42,621.74
2016,8,18,13,15,679.5,243.0,1.4,22.0,842.0,863.7,633.62
2016,8,18,13,30,674.0,241.0,1.4,22.0,826.0,878.15,643.67
2016,8,18,13,45,669.5,236.5,1.4,22.0,803.5,888.17,650.97
2016,8,18,14,0,665.0,232.0,1.4,22.0,781.0,895.22,656.45
2016,8,18,14,15,654.5,227.5,1.35,21.5,751.5,893.56,656.88
2016,8,18,14,30,644.0,223.0,1.3,21.0,722.0,888.82,655.47
2016,8,18,14,45,630.5,217.5,1.3,21.0,686.0,877.15,649.05
2016,8,18,15,0,617.0,212.0,1.3,21.0,650.0,862.54,640.84
2016,8,18,15,15,598.5,205.0,1.25,20.5,609.5,838.73,627.08
2016,8,18,15,30,580.0,198.0,1.2,20.0,569.0,806.44,607.79
2016,8,18,15,45,555.5,190.0,1.2,20.0,523.5,771.53,585.83
2016,8,18,16,0,531.0,182.0,1.2,20.0,478.0,734.92,562.42
2016,8,18,16,15,501.5,171.5,1.15,19.5,430.0,689.38,532.86
2016,8,18,16,30,472.0,161.0,1.1,19.0,382.0,642.96,502.1
2016,8,18,16,45,430.5,149.0,1.05,19.0,332.0,583.78,460.18
2016,8,18,17,0,389.0,137.0,1.0,19.0,282.0,525.13,417.62
2016,8,18,17,15,344.0,120.0,0.95,18.5,233.5,458.45,368.42
2016,8,18,17,30,299.0,103.0,0.9,18.0,185.0,378.44,307.27
2016,8,18,17,45,239.0,82.5,0.85,17.5,139.0,300.22,244.55
2016,8,18,18,0,179.0,62.0,0.8,17.0,93.0,225.25,182.05
2016,8,18,18,15,120.5,40.0,0.75,16.5,58.0,151.47,118.34
2016,8,18,18,30,62.0,18.0,0.7,16.0,23.0,72.87,37.8
2016,8,18,18,45,31.0,9.0,0.65,15.5,11.5,25.94,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,12.0,0.85,13.5,15.5,10.91,0.0
2016,8,19,6,0,74.0,24.0,0.8,14.0,31.0,19.64,10.09
2016,8,19,6,15,126.5,47.0,0.8,14.0,68.0,37.24,26.89
2016,8,19,6,30,179.0,70.0,0.8,14.0,105.0,54.17,42.44
2016,8,19,6,45,123.0,93.0,0.8,14.5,120.5,72.49,58.91
2016,8,19,7,0,67.0,116.0,0.8,15.0,136.0,91.43,75.55
2016,8,19,7,15,90.5,137.0,0.75,15.5,169.5,106.96,88.82
2016,8,19,7,30,114.0,158.0,0.7,16.0,203.0,117.09,97.12
2016,8,19,7,45,94.0,179.0,0.65,16.5,219.5,136.8,113.39
2016,8,19,8,0,74.0,200.0,0.6,17.0,236.0,151.0,124.66
2016,8,19,8,15,127.0,226.5,0.6,17.5,296.0,159.39,130.94
2016,8,19,8,30,180.0,253.0,0.6,18.0,356.0,176.49,144.37
2016,8,19,8,45,150.5,275.0,0.65,18.5,366.0,203.51,153.38
2016,8,19,9,0,121.0,297.0,0.7,19.0,376.0,227.62,171.15
2016,8,19,9,15,241.5,301.0,0.7,19.5,471.5,255.17,186.51
2016,8,19,9,30,362.0,305.0,0.7,20.0,567.0,306.26,221.32
2016,8,19,9,45,373.0,318.5,0.7,20.5,600.5,344.54,251.04
2016,8,19,10,0,384.0,332.0,0.7,21.0,634.0,384.14,281.6
2016,8,19,10,15,484.0,305.0,0.75,21.0,699.5,425.25,312.8
2016,8,19,10,30,584.0,278.0,0.8,21.0,765.0,482.39,356.12
2016,8,19,10,45,590.0,283.0,0.85,21.5,786.0,525.09,388.34
2016,8,19,11,0,596.0,288.0,0.9,22.0,807.0,565.83,418.5
2016,8,19,11,15,601.0,290.5,0.95,22.0,821.5,605.63,448.12
2016,8,19,11,30,606.0,293.0,1.0,22.0,836.0,645.01,476.88
2016,8,19,11,45,609.5,293.5,1.05,22.5,843.5,681.1,501.96
2016,8,19,12,0,613.0,294.0,1.1,23.0,851.0,716.19,525.91
2016,8,19,12,15,613.0,293.5,1.15,23.0,850.0,746.53,547.32
2016,8,19,12,30,613.0,293.0,1.2,23.0,849.0,775.18,567.43
2016,8,19,12,45,607.0,293.5,1.25,23.0,839.5,797.8,583.33
2016,8,19,13,0,601.0,294.0,1.3,23.0,830.0,818.01,597.62
2016,8,19,13,15,595.5,291.0,1.3,23.0,814.0,832.97,607.94
2016,8,19,13,30,590.0,288.0,1.3,23.0,798.0,843.77,615.63
2016,8,19,13,45,589.5,279.0,1.35,23.0,777.0,851.61,622.31
2016,8,19,14,0,589.0,270.0,1.4,23.0,756.0,856.78,627.35
2016,8,19,14,15,578.0,264.5,1.4,22.5,726.0,852.92,626.93
2016,8,19,14,30,567.0,259.0,1.4,22.0,696.0,846.34,624.88
2016,8,19,14,45,558.5,248.5,1.4,22.0,662.0,834.15,618.2
2016,8,19,15,0,550.0,238.0,1.4,22.0,628.0,819.32,609.88
2016,8,19,15,15,531.5,229.5,1.4,21.5,587.5,794.6,595.86
2016,8,19,15,30,513.0,221.0,1.4,21.0,547.0,767.7,580.31
2016,8,19,15,45,492.0,209.5,1.4,21.0,503.0,733.09,558.22
2016,8,19,16,0,471.0,198.0,1.4,21.0,459.0,696.8,534.74
2016,8,19,16,15,442.0,185.0,1.3,20.5,411.5,650.08,503.51
2016,8,19,16,30,413.0,172.0,1.2,20.0,364.0,602.57,471.15
2016,8,19,16,45,376.0,157.0,1.2,19.5,315.5,528.34,419.29
2016,8,19,17,0,339.0,142.0,1.2,19.0,267.0,472.6,379.28
2016,8,19,17,15,297.0,122.5,1.15,18.5,219.5,407.64,330.32
2016,8,19,17,30,255.0,103.0,1.1,18.0,172.0,344.24,280.74
2016,8,19,17,45,203.0,80.5,1.1,17.5,128.0,270.61,221.03
2016,8,19,18,0,151.0,58.0,1.1,17.0,84.0,199.2,161.0
2016,8,19,18,15,100.0,36.0,1.05,16.5,51.0,130.93,101.43
2016,8,19,18,30,49.0,14.0,1.0,16.0,18.0,56.4,23.57
2016,8,19,18,45,24.5,7.0,0.95,15.5,9.0,20.34,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,0.6,13.5,15.0,10.46,0.0
2016,8,20,6,0,74.0,23.0,0.5,14.0,30.0,18.86,9.26
2016,8,20,6,15,128.0,46.0,0.5,14.0,66.5,36.49,26.22
2016,8,20,6,30,182.0,69.0,0.5,14.0,103.0,53.46,41.81
2016,8,20,6,45,233.5,90.0,0.5,14.5,148.5,68.48,55.37
2016,8,20,7,0,285.0,111.0,0.5,15.0,194.0,83.01,68.15
2016,8,20,7,15,195.5,134.0,0.45,15.5,196.5,97.47,80.53
2016,8,20,7,30,106.0,157.0,0.4,16.0,199.0,116.38,96.43
2016,8,20,7,45,105.0,180.5,0.4,16.5,226.5,131.37,108.64
2016,8,20,8,0,104.0,204.0,0.4,17.0,254.0,153.44,126.57
2016,8,20,8,15,114.5,228.0,0.45,17.5,288.5,160.06,131.35
2016,8,20,8,30,125.0,252.0,0.5,18.0,323.0,174.57,142.68
2016,8,20,8,45,164.5,273.5,0.55,18.5,375.5,203.11,152.6
2016,8,20,9,0,204.0,295.0,0.6,19.0,428.0,236.49,174.36
2016,8,20,9,15,394.5,260.0,0.6,19.5,537.5,247.25,173.93
2016,8,20,9,30,585.0,225.0,0.6,20.0,647.0,295.97,205.62
2016,8,20,9,45,629.5,215.0,0.65,20.5,689.5,337.07,238.63
2016,8,20,10,0,674.0,205.0,0.7,21.0,732.0,383.78,276.26
2016,8,20,10,15,684.0,208.5,0.75,21.0,760.5,431.13,315.09
2016,8,20,10,30,694.0,212.0,0.8,21.0,789.0,478.99,353.44
