Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,882.0,76.0,1.3,20.0,629.0,151.73,81.39
2016,8,30,9,15,894.0,78.0,1.3,20.0,670.5,206.78,122.25
2016,8,30,9,30,906.0,80.0,1.3,20.0,712.0,262.82,169.0
2016,8,30,9,45,917.5,80.0,1.35,20.5,748.5,317.97,216.64
2016,8,30,10,0,929.0,80.0,1.4,21.0,785.0,373.56,264.64
2016,8,30,10,15,935.5,81.0,1.4,21.0,814.0,428.22,311.58
2016,8,30,10,30,942.0,82.0,1.4,21.0,843.0,482.37,356.88
2016,8,30,10,45,948.0,82.0,1.45,21.5,865.0,534.71,399.0
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,586.0,438.97
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.0,634.42,476.56
2016,8,30,11,30,959.0,83.0,1.6,22.0,915.0,681.07,511.94
2016,8,30,11,45,961.0,82.5,1.65,22.0,921.5,724.5,544.31
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,765.7,573.55
2016,8,30,12,15,962.0,82.0,1.7,22.0,926.0,802.7,598.23
2016,8,30,12,30,961.0,82.0,1.7,22.0,924.0,836.92,620.94
2016,8,30,12,45,958.0,82.5,1.75,22.0,914.0,867.08,641.41
2016,8,30,13,0,955.0,83.0,1.8,22.0,904.0,894.09,659.85
2016,8,30,13,15,951.0,82.5,1.8,22.0,886.0,915.96,674.44
2016,8,30,13,30,947.0,82.0,1.8,22.0,868.0,934.41,686.91
2016,8,30,13,45,942.0,81.0,1.85,22.0,843.0,947.95,696.92
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,957.93,704.81
2016,8,30,14,15,929.0,78.5,1.85,22.0,786.0,960.98,707.18
2016,8,30,14,30,921.0,77.0,1.8,22.0,754.0,960.42,707.42
2016,8,30,14,45,911.0,76.0,1.8,22.0,715.5,955.01,705.32
2016,8,30,15,0,901.0,75.0,1.8,22.0,677.0,946.17,701.18
2016,8,30,15,15,887.5,73.0,1.8,21.5,633.5,929.49,693.35
2016,8,30,15,30,874.0,71.0,1.8,21.0,590.0,909.64,683.53
2016,8,30,15,45,855.5,68.5,1.8,20.5,542.0,881.59,668.14
2016,8,30,16,0,837.0,66.0,1.8,20.0,494.0,850.91,650.82
2016,8,30,16,15,812.5,63.5,1.75,19.5,442.5,812.58,627.36
2016,8,30,16,30,788.0,61.0,1.7,19.0,391.0,781.04,608.23
2016,8,30,16,45,753.0,57.5,1.65,19.0,338.5,729.04,572.63
2016,8,30,17,0,718.0,54.0,1.6,19.0,286.0,676.38,535.5
2016,8,30,17,15,666.5,49.0,1.55,18.5,233.5,608.58,486.33
2016,8,30,17,30,615.0,44.0,1.5,18.0,181.0,542.0,435.37
2016,8,30,17,45,529.5,37.0,1.45,17.5,132.0,450.64,361.95
2016,8,30,18,0,444.0,30.0,1.4,17.0,83.0,364.14,285.86
2016,8,30,18,15,222.0,15.0,1.35,16.5,41.5,186.01,90.36
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,8.64,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,15.57,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,78.5,22.37,13.33
2016,8,31,6,30,528.0,37.0,1.3,14.0,122.0,31.6,22.22
2016,8,31,6,45,597.5,43.0,1.35,14.5,173.5,35.74,26.23
2016,8,31,7,0,667.0,49.0,1.4,15.0,225.0,39.84,30.0
2016,8,31,7,15,712.0,53.5,1.35,15.5,279.0,42.49,32.32
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,45.09,34.5
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,46.75,35.79
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,55.98,43.66
2016,8,31,8,15,840.0,67.5,1.3,17.0,489.5,57.65,44.94
2016,8,31,8,30,862.0,70.0,1.3,17.0,540.0,59.21,46.13
2016,8,31,8,45,878.0,72.5,1.3,17.5,586.5,95.46,51.32
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,150.57,80.86
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,206.32,122.3
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,263.04,169.86
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,319.81,219.41
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,376.15,268.51
2016,8,31,10,15,929.5,89.5,1.45,19.0,815.0,431.04,316.05
2016,8,31,10,30,936.0,91.0,1.5,19.0,844.0,485.43,362.04
2016,8,31,10,45,941.5,91.0,1.55,19.5,866.0,537.38,404.23
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,588.25,444.26
2016,8,31,11,15,949.5,91.5,1.6,20.0,902.5,636.51,481.74
2016,8,31,11,30,952.0,92.0,1.6,20.0,917.0,683.0,516.94
2016,8,31,11,45,953.5,92.0,1.6,20.0,923.0,726.42,549.1
2016,8,31,12,0,955.0,92.0,1.6,20.0,929.0,767.6,578.43
2016,8,31,12,15,954.5,92.0,1.6,20.0,927.0,804.87,603.4
2016,8,31,12,30,954.0,92.0,1.6,20.0,925.0,839.42,626.41
2016,8,31,12,45,948.5,94.0,1.65,20.0,914.0,868.98,646.59
2016,8,31,13,0,943.0,96.0,1.7,20.0,903.0,895.34,664.72
2016,8,31,13,15,939.0,95.0,1.7,20.0,885.0,916.67,679.02
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,934.6,691.22
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,947.55,700.93
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,956.96,708.53
2016,8,31,14,15,917.5,88.5,1.8,19.5,784.5,959.63,712.64
2016,8,31,14,30,909.0,87.0,1.8,19.0,752.0,958.73,714.64
2016,8,31,14,45,900.0,84.5,1.8,19.0,713.5,952.67,712.1
2016,8,31,15,0,891.0,82.0,1.8,19.0,675.0,943.13,707.45
2016,8,31,15,15,876.5,80.0,1.8,18.5,630.5,925.71,699.01
2016,8,31,15,30,862.0,78.0,1.8,18.0,586.0,905.17,688.57
2016,8,31,15,45,845.5,74.5,1.8,18.0,538.0,877.99,672.29
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,848.11,654.07
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,816.83,635.33
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,774.85,608.54
2016,8,31,16,45,742.0,60.5,1.7,17.0,334.0,721.81,572.33
2016,8,31,17,0,707.0,56.0,1.7,17.0,281.0,668.11,534.31
2016,8,31,17,15,652.5,51.0,1.6,16.5,228.5,598.35,482.61
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,529.92,429.18
2016,8,31,17,45,507.0,38.5,1.45,16.0,127.0,441.6,356.47
2016,8,31,18,0,416.0,31.0,1.4,16.0,78.0,353.77,276.68
2016,8,31,18,15,208.0,15.5,1.3,15.5,39.0,176.14,63.8
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,8.19,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,14.73,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.0,24.01,14.63
2016,9,1,6,30,539.0,37.0,1.1,14.0,122.0,31.72,22.31
2016,9,1,6,45,609.0,43.0,1.1,14.5,174.0,35.87,26.33
2016,9,1,7,0,679.0,49.0,1.1,15.0,226.0,39.97,30.12
2016,9,1,7,15,723.5,53.5,1.05,15.5,280.5,42.62,32.45
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,45.23,34.64
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,46.9,35.93
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,56.09,43.76
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,58.11,45.35
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,60.02,46.84
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,94.87,51.39
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,150.57,80.64
2016,9,1,9,15,916.5,77.5,1.0,18.0,680.5,206.65,121.89
2016,9,1,9,30,929.0,79.0,1.0,18.0,723.0,263.73,169.45
2016,9,1,9,45,934.0,82.5,1.05,18.5,758.0,321.08,219.19
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,378.23,268.69
2016,9,1,10,15,945.5,87.0,1.15,19.0,822.5,433.58,316.43
2016,9,1,10,30,952.0,88.0,1.2,19.0,852.0,488.38,362.57
2016,9,1,10,45,955.5,89.5,1.25,19.5,874.0,541.36,405.32
2016,9,1,11,0,959.0,91.0,1.3,20.0,896.0,593.09,445.72
2016,9,1,11,15,962.0,91.5,1.35,20.0,910.5,642.2,483.89
2016,9,1,11,30,965.0,92.0,1.4,20.0,925.0,689.56,519.86
2016,9,1,11,45,963.5,94.0,1.45,20.0,930.5,733.3,552.43
2016,9,1,12,0,962.0,96.0,1.5,20.0,936.0,774.6,582.28
2016,9,1,12,15,961.5,96.0,1.55,20.0,933.5,812.19,607.87
2016,9,1,12,30,961.0,96.0,1.6,20.0,931.0,847.04,631.55
2016,9,1,12,45,956.5,96.5,1.7,20.0,920.5,876.23,652.01
2016,9,1,13,0,952.0,97.0,1.8,20.0,910.0,902.18,670.44
2016,9,1,13,15,948.0,96.5,1.8,19.5,891.5,924.22,686.56
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,942.86,700.59
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,955.69,710.26
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,964.94,717.79
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,968.2,721.07
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,967.85,722.15
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,961.05,718.45
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,950.77,712.68
2016,9,1,15,15,880.0,85.0,1.55,18.0,633.5,932.95,702.07
2016,9,1,15,30,865.0,83.0,1.5,18.0,589.0,912.02,689.53
2016,9,1,15,45,844.5,80.0,1.5,18.0,539.5,890.95,677.63
2016,9,1,16,0,824.0,77.0,1.5,18.0,490.0,858.16,657.64
2016,9,1,16,15,796.5,73.5,1.5,17.5,438.0,816.17,632.25
2016,9,1,16,30,769.0,70.0,1.5,17.0,386.0,772.37,604.94
2016,9,1,16,45,728.0,66.0,1.55,16.5,331.5,715.2,567.41
2016,9,1,17,0,687.0,62.0,1.6,16.0,277.0,657.57,527.82
2016,9,1,17,15,628.5,56.0,1.55,15.5,224.0,589.85,477.62
2016,9,1,17,30,570.0,50.0,1.5,15.0,171.0,519.0,422.12
2016,9,1,17,45,467.0,41.5,1.5,14.5,122.0,416.3,338.13
2016,9,1,18,0,364.0,33.0,1.5,14.0,73.0,320.52,250.96
2016,9,1,18,15,182.0,16.5,1.45,13.5,36.5,159.42,28.85
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.5,9.5,1.05,13.5,14.5,8.64,0.0
2016,9,2,6,0,183.0,19.0,1.1,14.0,29.0,15.65,0.0
2016,9,2,6,15,309.0,30.5,1.05,14.0,69.5,24.62,15.02
2016,9,2,6,30,435.0,42.0,1.0,14.0,110.0,33.24,23.61
2016,9,2,6,45,507.5,50.5,1.0,14.5,159.5,38.82,28.94
2016,9,2,7,0,580.0,59.0,1.0,15.0,209.0,44.23,33.9
2016,9,2,7,15,629.0,65.0,0.95,15.5,261.0,47.36,36.66
2016,9,2,7,30,678.0,71.0,0.9,16.0,313.0,50.39,39.21
2016,9,2,7,45,712.0,75.0,0.9,16.5,364.5,56.84,44.68
2016,9,2,8,0,746.0,79.0,0.9,17.0,416.0,58.38,45.76
2016,9,2,8,15,770.5,83.0,0.9,17.5,465.5,59.78,46.72
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,61.11,47.6
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,91.73,51.2
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,144.36,78.54
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,205.87,123.89
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,259.74,168.31
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,312.92,213.82
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,367.09,260.3
2016,9,2,10,15,898.0,95.0,1.15,20.0,791.5,420.18,306.01
2016,9,2,10,30,905.0,96.0,1.2,20.0,820.0,472.85,350.3
2016,9,2,10,45,909.0,97.5,1.25,20.5,841.5,523.82,391.41
2016,9,2,11,0,913.0,99.0,1.3,21.0,863.0,573.66,430.35
2016,9,2,11,15,916.0,99.5,1.35,21.0,877.0,620.74,467.01
2016,9,2,11,30,919.0,100.0,1.4,21.0,891.0,666.17,501.59
2016,9,2,11,45,920.5,100.5,1.45,21.5,897.0,708.77,532.4
2016,9,2,12,0,922.0,101.0,1.5,22.0,903.0,749.22,560.96
2016,9,2,12,15,922.0,101.0,1.5,22.0,901.0,785.78,585.34
2016,9,2,12,30,922.0,101.0,1.5,22.0,899.0,819.73,607.85
2016,9,2,12,45,910.0,106.0,1.55,22.0,886.5,846.05,625.79
2016,9,2,13,0,898.0,111.0,1.6,22.0,874.0,869.0,641.63
2016,9,2,13,15,894.0,110.0,1.6,21.5,856.5,889.49,656.63
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,906.73,669.64
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,919.54,678.64
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,928.96,685.59
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,930.96,687.89
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,929.53,688.18
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,922.19,684.78
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,911.55,679.41
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,902.34,676.44
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,880.91,665.32
2016,9,2,15,45,792.5,87.5,1.65,19.5,515.5,850.83,648.93
2016,9,2,16,0,772.0,84.0,1.7,19.0,468.0,818.23,630.55
2016,9,2,16,15,743.5,80.0,1.65,18.5,417.0,775.73,603.74
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,731.56,575.14
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,680.49,540.98
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,624.66,501.76
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,550.28,446.03
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,478.11,389.06
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,379.55,307.33
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,287.7,222.19
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,142.24,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,21.4,0.0
2016,9,3,6,15,186.0,37.0,1.6,13.0,65.5,28.82,18.45
2016,9,3,6,30,372.0,48.0,1.6,13.0,105.0,38.63,28.39
2016,9,3,6,45,443.0,59.5,1.65,13.5,153.5,46.52,35.86
2016,9,3,7,0,514.0,71.0,1.7,14.0,202.0,54.08,42.78
2016,9,3,7,15,568.0,78.5,1.65,14.0,254.5,57.91,46.26
2016,9,3,7,30,622.0,86.0,1.6,14.0,307.0,61.62,49.49
2016,9,3,7,45,662.5,91.0,1.6,14.5,359.5,63.19,50.65
2016,9,3,8,0,703.0,96.0,1.6,15.0,412.0,64.74,51.73
2016,9,3,8,15,730.5,100.0,1.55,15.5,461.5,65.41,52.03
2016,9,3,8,30,758.0,104.0,1.5,16.0,511.0,73.28,58.57
2016,9,3,8,45,785.0,105.0,1.5,16.5,559.0,99.71,59.66
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,150.35,85.15
2016,9,3,9,15,826.5,108.5,1.5,17.0,648.5,203.2,123.75
2016,9,3,9,30,841.0,111.0,1.5,17.0,690.0,257.47,168.85
2016,9,3,9,45,872.0,103.5,1.5,17.5,730.5,316.7,219.0
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,370.92,265.66
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,424.71,312.45
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,478.04,357.71
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.5,529.9,400.8
2016,9,3,11,0,931.0,98.0,1.6,18.0,874.0,580.83,442.02
2016,9,3,11,15,933.5,98.5,1.65,18.0,887.5,628.45,479.73
2016,9,3,11,30,936.0,99.0,1.7,18.0,901.0,674.33,515.26
2016,9,3,11,45,937.0,99.5,1.75,18.5,907.0,717.28,546.87
2016,9,3,12,0,938.0,100.0,1.8,19.0,913.0,757.99,576.13
2016,9,3,12,15,937.0,100.0,1.85,18.5,910.5,794.36,602.41
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,828.0,626.87
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,855.05,645.71
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,878.72,662.36
2016,9,3,13,15,909.5,108.0,2.0,18.0,864.0,899.09,676.38
2016,9,3,13,30,905.0,107.0,2.0,18.0,846.0,916.13,688.28
2016,9,3,13,45,901.5,104.5,2.0,18.0,821.0,929.1,697.6
2016,9,3,14,0,898.0,102.0,2.0,18.0,796.0,938.63,704.8
2016,9,3,14,15,889.5,100.5,2.0,17.5,764.0,941.17,708.86
2016,9,3,14,30,881.0,99.0,2.0,17.0,732.0,940.22,710.84
2016,9,3,14,45,617.5,184.5,2.0,17.0,617.0,810.37,623.19
2016,9,3,15,0,354.0,270.0,2.0,17.0,502.0,639.52,497.97
2016,9,3,15,15,593.5,179.0,1.95,16.5,535.0,785.76,612.64
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,893.47,689.08
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,864.01,669.52
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,831.95,649.46
2016,9,3,16,15,766.0,77.5,1.9,15.5,421.0,790.1,623.27
2016,9,3,16,30,738.0,74.0,1.9,15.0,370.0,746.51,595.13
2016,9,3,16,45,690.5,70.5,1.95,15.0,316.0,690.63,556.15
2016,9,3,17,0,643.0,67.0,2.0,15.0,262.0,630.47,512.35
2016,9,3,17,15,580.0,60.0,2.0,14.5,210.0,554.42,454.65
2016,9,3,17,30,517.0,53.0,2.0,14.0,158.0,480.6,395.47
2016,9,3,17,45,395.5,44.0,2.0,14.0,110.0,366.63,299.09
2016,9,3,18,0,274.0,35.0,2.0,14.0,62.0,260.15,199.21
2016,9,3,18,15,137.0,17.5,1.95,13.5,31.0,126.45,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,1.95,13.0,10.5,8.19,0.0
2016,9,4,6,0,59.0,18.0,2.0,13.0,21.0,14.73,0.0
2016,9,4,6,15,161.5,37.5,1.95,13.0,59.0,29.22,18.59
2016,9,4,6,30,264.0,57.0,1.9,13.0,97.0,43.78,32.85
2016,9,4,6,45,339.5,72.0,1.9,13.5,144.5,54.34,42.75
2016,9,4,7,0,415.0,87.0,1.9,14.0,192.0,64.51,52.02
2016,9,4,7,15,472.0,97.5,1.8,14.0,243.5,70.95,57.83
2016,9,4,7,30,529.0,108.0,1.7,14.0,295.0,77.15,63.25
2016,9,4,7,45,580.5,113.5,1.65,14.5,348.0,80.27,65.69
2016,9,4,8,0,632.0,119.0,1.6,15.0,401.0,81.42,66.34
2016,9,4,8,15,662.5,125.0,1.55,15.5,451.0,82.76,67.15
2016,9,4,8,30,693.0,131.0,1.5,16.0,501.0,84.03,67.87
2016,9,4,8,45,729.5,130.0,1.45,16.5,550.0,105.83,66.64
2016,9,4,9,0,766.0,129.0,1.4,17.0,599.0,153.72,89.94
2016,9,4,9,15,782.5,132.5,1.4,17.0,641.0,212.9,133.29
2016,9,4,9,30,799.0,136.0,1.4,17.0,683.0,266.02,176.88
2016,9,4,9,45,850.0,118.5,1.4,17.5,728.0,313.75,217.02
2016,9,4,10,0,901.0,101.0,1.4,18.0,773.0,372.45,266.43
2016,9,4,10,15,909.0,102.5,1.45,18.0,802.5,426.99,313.77
2016,9,4,10,30,917.0,104.0,1.5,18.0,832.0,481.19,359.79
2016,9,4,10,45,923.5,104.5,1.55,18.5,854.5,533.32,402.29
2016,9,4,11,0,930.0,105.0,1.6,19.0,877.0,584.48,442.73
2016,9,4,11,15,933.5,105.5,1.6,19.0,891.5,632.75,480.43
2016,9,4,11,30,937.0,106.0,1.6,19.0,906.0,679.37,515.91
2016,9,4,11,45,939.5,105.5,1.65,19.0,912.5,722.6,548.55
2016,9,4,12,0,942.0,105.0,1.7,19.0,919.0,763.66,579.06
2016,9,4,12,15,941.5,105.0,1.75,19.0,916.5,800.62,604.72
2016,9,4,12,30,941.0,105.0,1.8,19.0,914.0,834.88,628.29
2016,9,4,12,45,944.5,101.0,1.85,19.0,905.5,865.64,649.49
2016,9,4,13,0,948.0,97.0,1.9,19.0,897.0,893.43,668.75
2016,9,4,13,15,944.5,96.5,1.9,19.0,878.5,915.68,683.84
2016,9,4,13,30,941.0,96.0,1.9,19.0,860.0,934.53,696.81
2016,9,4,13,45,934.0,95.0,1.9,19.0,834.0,946.27,705.2
2016,9,4,14,0,927.0,94.0,1.9,19.0,808.0,954.4,711.44
2016,9,4,14,15,918.5,92.5,1.9,18.5,775.0,957.0,715.57
2016,9,4,14,30,910.0,91.0,1.9,18.0,742.0,956.01,717.56
2016,9,4,14,45,896.5,90.0,1.9,18.0,702.0,947.43,713.34
2016,9,4,15,0,883.0,89.0,1.9,18.0,662.0,935.45,707.06
2016,9,4,15,15,867.5,87.0,1.85,17.5,617.0,917.18,697.41
2016,9,4,15,30,852.0,85.0,1.8,17.0,572.0,904.91,691.96
2016,9,4,15,45,828.5,82.5,1.8,17.0,522.5,872.82,672.14
2016,9,4,16,0,805.0,80.0,1.8,17.0,473.0,838.21,650.54
2016,9,4,16,15,776.0,76.5,1.75,16.5,421.0,795.29,623.36
2016,9,4,16,30,747.0,73.0,1.7,16.0,369.0,750.64,594.29
2016,9,4,16,45,701.5,68.5,1.7,16.0,315.0,689.74,551.63
2016,9,4,17,0,656.0,64.0,1.7,16.0,261.0,634.72,511.75
2016,9,4,17,15,591.5,57.5,1.65,15.5,208.0,558.0,453.72
2016,9,4,17,30,527.0,51.0,1.6,15.0,155.0,483.63,394.34
2016,9,4,17,45,413.0,41.5,1.55,14.5,107.5,374.44,302.94
2016,9,4,18,0,299.0,32.0,1.5,14.0,60.0,272.97,204.39
2016,9,4,18,15,149.5,16.0,1.45,13.5,30.0,104.91,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,0.7,11.5,11.5,7.73,0.0
2016,9,5,6,0,134.0,17.0,0.7,12.0,23.0,13.45,0.0
2016,9,5,6,15,262.5,30.5,0.7,12.5,62.5,24.87,14.9
2016,9,5,6,30,391.0,44.0,0.7,13.0,102.0,35.27,25.41
2016,9,5,6,45,471.0,53.5,0.7,13.5,151.5,41.6,31.49
2016,9,5,7,0,551.0,63.0,0.7,14.0,201.0,47.72,37.14
2016,9,5,7,15,400.5,97.0,0.65,14.5,210.0,70.29,57.15
2016,9,5,7,30,250.0,131.0,0.6,15.0,219.0,95.82,79.3
2016,9,5,7,45,194.5,159.0,0.55,15.5,233.5,118.42,98.4
2016,9,5,8,0,139.0,187.0,0.5,16.0,248.0,135.56,112.42
2016,9,5,8,15,462.0,140.0,0.5,16.5,379.0,92.62,75.15
2016,9,5,8,30,785.0,93.0,0.5,17.0,510.0,65.68,51.71
2016,9,5,8,45,807.0,95.0,0.55,17.5,557.0,90.21,52.77
2016,9,5,9,0,829.0,97.0,0.6,18.0,604.0,142.31,78.0
2016,9,5,9,15,843.5,99.5,0.6,18.5,645.5,196.07,116.09
2016,9,5,9,30,858.0,102.0,0.6,19.0,687.0,258.77,166.52
2016,9,5,9,45,880.5,98.0,0.65,19.5,726.0,311.73,211.19
2016,9,5,10,0,903.0,94.0,0.7,20.0,765.0,366.16,257.44
2016,9,5,10,15,910.5,95.5,0.75,20.5,794.0,420.52,303.24
2016,9,5,10,30,918.0,97.0,0.8,21.0,823.0,474.47,347.46
2016,9,5,10,45,923.0,97.5,0.85,21.5,844.5,525.81,388.42
2016,9,5,11,0,928.0,98.0,0.9,22.0,866.0,576.03,427.23
2016,9,5,11,15,931.0,99.0,0.95,22.0,880.0,624.21,464.25
2016,9,5,11,30,934.0,100.0,1.0,22.0,894.0,670.7,499.14
2016,9,5,11,45,935.0,100.0,1.05,22.0,899.5,713.1,530.46
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,753.25,559.65
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,789.85,584.46
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,823.75,607.29
2016,9,5,12,45,924.5,104.5,1.25,22.5,888.5,851.15,624.63
2016,9,5,13,0,914.0,109.0,1.3,23.0,876.0,875.18,639.83
2016,9,5,13,15,910.0,108.0,1.3,22.5,858.0,895.89,654.75
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,913.28,667.69
2016,9,5,13,45,898.5,106.5,1.35,22.0,814.0,924.69,676.39
2016,9,5,14,0,891.0,106.0,1.4,22.0,788.0,932.63,683.06
2016,9,5,14,15,882.0,104.5,1.4,22.0,755.0,934.64,685.38
2016,9,5,14,30,873.0,103.0,1.4,22.0,722.0,933.17,685.68
2016,9,5,14,45,858.5,101.5,1.45,22.0,683.0,923.21,681.35
2016,9,5,15,0,844.0,100.0,1.5,22.0,644.0,919.2,681.14
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.5,899.26,671.06
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,876.25,659.1
2016,9,5,15,45,787.5,91.0,1.55,21.0,506.0,844.07,640.19
2016,9,5,16,0,764.0,88.0,1.6,21.0,457.0,809.43,619.35
2016,9,5,16,15,733.5,83.5,1.55,20.5,405.5,764.72,591.14
2016,9,5,16,30,703.0,79.0,1.5,20.0,354.0,723.87,565.0
2016,9,5,16,45,660.0,73.0,1.45,19.5,301.5,664.87,524.69
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,605.91,482.8
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,528.8,425.11
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,454.14,366.16
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,350.45,279.43
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,254.65,183.16
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,96.26,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,7.28,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,13.16,0.0
2016,9,6,6,15,288.5,28.0,0.6,13.5,62.0,22.7,12.85
2016,9,6,6,30,422.0,40.0,0.5,14.0,102.0,31.85,22.29
2016,9,6,6,45,504.5,48.0,0.4,14.5,151.5,37.09,27.38
2016,9,6,7,0,587.0,56.0,0.3,15.0,201.0,42.21,32.13
2016,9,6,7,15,638.0,61.5,0.25,15.5,254.0,45.07,34.68
2016,9,6,7,30,689.0,67.0,0.2,16.0,307.0,52.43,41.08
2016,9,6,7,45,726.5,71.0,0.2,17.0,359.5,54.16,42.29
2016,9,6,8,0,764.0,75.0,0.2,18.0,412.0,55.86,43.44
2016,9,6,8,15,789.0,78.5,0.2,18.5,462.5,57.04,44.21
2016,9,6,8,30,814.0,82.0,0.2,19.0,513.0,58.18,44.93
2016,9,6,8,45,834.0,84.0,0.25,20.0,559.5,81.82,45.77
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,144.04,77.69
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,198.44,115.29
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,253.98,159.52
2016,9,6,9,45,886.0,95.0,0.5,23.0,723.5,309.34,205.79
2016,9,6,10,0,891.0,99.0,0.6,24.0,758.0,364.51,251.97
2016,9,6,10,15,899.0,100.5,0.65,24.0,787.5,418.49,297.21
2016,9,6,10,30,907.0,102.0,0.7,24.0,817.0,472.14,341.13
2016,9,6,10,45,913.5,102.5,0.8,24.5,839.0,523.72,382.02
2016,9,6,11,0,920.0,103.0,0.9,25.0,861.0,574.34,421.0
2016,9,6,11,15,923.5,103.5,0.95,25.0,875.0,622.08,457.31
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,668.18,491.57
2016,9,6,11,45,929.0,103.5,1.05,25.5,895.0,710.56,521.54
2016,9,6,12,0,931.0,103.0,1.1,26.0,901.0,750.75,549.33
2016,9,6,12,15,931.0,103.0,1.1,26.0,899.0,787.57,573.51
2016,9,6,12,30,931.0,103.0,1.1,26.0,897.0,821.74,595.5
2016,9,6,12,45,923.0,106.0,1.15,26.0,885.0,849.59,614.02
2016,9,6,13,0,915.0,109.0,1.2,26.0,873.0,874.18,630.56
2016,9,6,13,15,910.5,108.0,1.2,25.5,854.5,894.44,644.99
2016,9,6,13,30,906.0,107.0,1.2,25.0,836.0,911.35,657.46
2016,9,6,13,45,901.0,105.0,1.25,25.0,810.5,923.37,666.46
2016,9,6,14,0,896.0,103.0,1.3,25.0,785.0,931.91,673.45
2016,9,6,14,15,887.0,101.0,1.3,24.5,752.5,933.3,676.66
2016,9,6,14,30,878.0,99.0,1.3,24.0,720.0,931.18,677.86
2016,9,6,14,45,867.5,96.5,1.35,24.0,681.0,923.66,675.22
2016,9,6,15,0,857.0,94.0,1.4,24.0,642.0,912.79,670.56
2016,9,6,15,15,840.5,91.5,1.4,23.5,597.5,902.28,666.86
2016,9,6,15,30,824.0,89.0,1.4,23.0,553.0,879.69,655.25
2016,9,6,15,45,804.0,85.0,1.4,23.0,504.5,849.22,637.15
2016,9,6,16,0,784.0,81.0,1.4,23.0,456.0,816.18,617.16
2016,9,6,16,15,754.0,77.0,1.3,22.5,404.5,772.18,589.29
2016,9,6,16,30,724.0,73.0,1.2,22.0,353.0,726.56,559.67
2016,9,6,16,45,684.0,67.0,1.2,22.0,300.5,674.17,524.21
2016,9,6,17,0,644.0,61.0,1.2,22.0,248.0,617.01,483.75
2016,9,6,17,15,578.5,54.0,1.1,21.0,196.0,539.64,427.06
2016,9,6,17,30,513.0,47.0,1.0,20.0,144.0,464.9,369.06
2016,9,6,17,45,409.0,36.5,0.9,19.0,98.0,362.9,285.17
2016,9,6,18,0,305.0,26.0,0.8,18.0,52.0,266.44,182.65
2016,9,6,18,15,152.5,13.0,0.75,17.5,26.0,102.9,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,139.0,14.0,0.8,15.0,20.0,12.73,0.0
2016,9,7,6,15,268.5,27.5,0.75,15.5,59.0,22.31,12.17
2016,9,7,6,30,398.0,41.0,0.7,16.0,98.0,32.81,22.85
2016,9,7,6,45,471.0,51.5,0.65,17.0,147.0,40.1,29.66
2016,9,7,7,0,544.0,62.0,0.6,18.0,196.0,47.1,35.95
2016,9,7,7,15,597.5,69.5,0.55,18.5,248.5,51.28,39.63
2016,9,7,7,30,651.0,77.0,0.5,19.0,301.0,55.3,43.02
2016,9,7,7,45,681.5,84.0,0.45,20.0,352.0,58.62,45.6
2016,9,7,8,0,712.0,91.0,0.4,21.0,403.0,61.75,47.94
2016,9,7,8,15,739.5,95.5,0.35,22.0,453.5,62.94,48.57
2016,9,7,8,30,767.0,100.0,0.3,23.0,504.0,70.96,54.95
2016,9,7,8,45,781.0,105.5,0.25,24.0,549.0,93.74,56.33
2016,9,7,9,0,795.0,111.0,0.2,25.0,594.0,146.23,80.53
2016,9,7,9,15,810.5,114.5,0.25,25.5,635.5,199.07,116.14
2016,9,7,9,30,826.0,118.0,0.3,26.0,677.0,253.47,158.3
2016,9,7,9,45,856.5,111.5,0.4,26.5,717.5,305.5,200.54
2016,9,7,10,0,887.0,105.0,0.5,27.0,758.0,366.14,249.66
2016,9,7,10,15,894.5,106.5,0.6,27.0,787.0,419.83,294.25
2016,9,7,10,30,902.0,108.0,0.7,27.0,816.0,473.13,337.66
2016,9,7,10,45,905.0,110.0,0.8,27.5,837.0,524.09,377.63
2016,9,7,11,0,908.0,112.0,0.9,28.0,858.0,573.81,415.5
2016,9,7,11,15,911.5,112.5,0.95,28.0,871.5,621.14,451.1
2016,9,7,11,30,915.0,113.0,1.0,28.0,885.0,666.85,484.69
2016,9,7,11,45,912.5,115.0,1.05,28.0,890.0,708.1,514.49
2016,9,7,12,0,910.0,117.0,1.1,28.0,895.0,746.94,542.11
2016,9,7,12,15,909.5,117.0,1.15,28.0,892.0,782.87,566.7
2016,9,7,12,30,909.0,117.0,1.2,28.0,889.0,816.17,588.67
2016,9,7,12,45,891.0,125.0,1.25,28.0,874.0,840.29,604.72
2016,9,7,13,0,873.0,133.0,1.3,28.0,859.0,860.79,618.62
2016,9,7,13,15,867.5,132.0,1.3,28.0,840.5,879.67,630.97
2016,9,7,13,30,862.0,131.0,1.3,28.0,822.0,903.33,646.44
2016,9,7,13,45,851.5,131.0,1.35,28.0,794.5,912.85,653.68
2016,9,7,14,0,841.0,131.0,1.4,28.0,767.0,918.86,659.0
2016,9,7,14,15,830.0,128.5,1.4,27.5,734.0,918.22,660.92
2016,9,7,14,30,819.0,126.0,1.4,27.0,701.0,914.09,660.85
2016,9,7,14,45,801.0,124.5,1.4,27.0,661.0,901.22,654.03
2016,9,7,15,0,783.0,123.0,1.4,27.0,621.0,885.07,645.29
2016,9,7,15,15,763.5,119.0,1.4,26.5,576.0,867.06,636.68
2016,9,7,15,30,744.0,115.0,1.4,26.0,531.0,841.15,622.84
2016,9,7,15,45,714.0,111.5,1.4,25.5,482.0,803.85,601.25
2016,9,7,16,0,684.0,108.0,1.4,25.0,433.0,764.51,577.94
2016,9,7,16,15,649.0,102.0,1.3,24.5,381.5,716.08,546.73
2016,9,7,16,30,614.0,96.0,1.2,24.0,330.0,666.48,513.94
2016,9,7,16,45,560.5,88.5,1.2,23.5,277.5,599.25,468.12
2016,9,7,17,0,507.0,81.0,1.2,23.0,225.0,532.57,420.69
2016,9,7,17,15,437.5,70.0,1.1,22.0,175.5,447.55,356.63
2016,9,7,17,30,368.0,59.0,1.0,21.0,126.0,371.87,296.03
2016,9,7,17,45,265.0,43.5,0.9,20.0,83.5,271.51,212.54
2016,9,7,18,0,162.0,28.0,0.8,19.0,41.0,174.0,111.15
2016,9,7,18,15,81.0,14.0,0.7,18.5,20.5,60.82,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,80.0,13.0,0.7,14.0,16.0,11.82,0.0
2016,9,8,6,15,194.0,29.5,0.65,14.5,52.5,23.08,12.58
2016,9,8,6,30,308.0,46.0,0.6,15.0,89.0,35.54,25.29
2016,9,8,6,45,394.5,57.5,0.6,15.5,137.5,45.29,34.4
2016,9,8,7,0,481.0,69.0,0.6,16.0,186.0,52.95,41.41
2016,9,8,7,15,536.0,77.5,0.6,16.0,237.0,57.63,45.65
2016,9,8,7,30,591.0,86.0,0.6,16.0,288.0,62.14,49.59
2016,9,8,7,45,633.5,91.5,0.6,16.5,340.0,64.07,51.05
2016,9,8,8,0,676.0,97.0,0.6,17.0,392.0,65.95,52.41
2016,9,8,8,15,515.5,149.0,0.6,17.5,389.5,99.39,80.93
2016,9,8,8,30,355.0,201.0,0.6,18.0,387.0,137.44,112.59
2016,9,8,8,45,264.0,237.0,0.6,18.5,382.5,165.12,124.46
2016,9,8,9,0,173.0,273.0,0.6,19.0,378.0,209.43,156.3
2016,9,8,9,15,107.0,275.0,0.6,19.5,341.5,226.44,170.45
2016,9,8,9,30,41.0,277.0,0.6,20.0,305.0,225.4,171.75
2016,9,8,9,45,108.5,313.5,0.65,20.5,392.0,274.59,206.57
2016,9,8,10,0,176.0,350.0,0.7,21.0,479.0,324.58,242.14
2016,9,8,10,15,508.0,241.5,0.75,21.0,634.5,371.85,272.92
2016,9,8,10,30,840.0,133.0,0.8,21.0,790.0,461.32,338.54
2016,9,8,10,45,845.5,134.5,0.85,21.5,811.0,511.32,377.97
2016,9,8,11,0,851.0,136.0,0.9,22.0,832.0,560.48,415.86
2016,9,8,11,15,854.5,137.0,0.95,22.0,845.5,607.03,451.64
2016,9,8,11,30,858.0,138.0,1.0,22.0,859.0,652.15,485.53
2016,9,8,11,45,857.5,139.5,1.05,22.0,864.0,693.44,516.04
2016,9,8,12,0,857.0,141.0,1.1,22.0,869.0,732.61,544.51
2016,9,8,12,15,856.5,140.5,1.1,22.0,867.0,767.6,569.17
2016,9,8,12,30,856.0,140.0,1.1,22.0,865.0,800.06,590.93
2016,9,8,12,45,870.5,130.0,1.15,22.5,859.0,826.86,608.01
2016,9,8,13,0,885.0,120.0,1.2,23.0,853.0,856.42,626.93
2016,9,8,13,15,880.5,119.0,1.2,23.0,834.5,876.1,639.9
2016,9,8,13,30,876.0,118.0,1.2,23.0,816.0,892.54,650.97
2016,9,8,13,45,869.5,116.0,1.25,23.0,790.0,902.86,658.97
2016,9,8,14,0,863.0,114.0,1.3,23.0,764.0,909.77,664.99
2016,9,8,14,15,853.0,112.0,1.3,22.5,731.0,910.09,667.51
2016,9,8,14,30,843.0,110.0,1.3,22.0,698.0,915.99,673.92
2016,9,8,14,45,829.5,107.5,1.3,22.0,659.0,905.98,668.75
2016,9,8,15,0,816.0,105.0,1.3,22.0,620.0,892.65,661.72
2016,9,8,15,15,798.0,102.0,1.3,21.5,576.0,871.43,650.84
2016,9,8,15,30,780.0,99.0,1.3,21.0,532.0,847.26,638.0
2016,9,8,15,45,755.0,95.0,1.3,21.0,483.0,812.88,616.91
2016,9,8,16,0,730.0,91.0,1.3,21.0,434.0,781.22,597.5
2016,9,8,16,15,697.0,86.0,1.3,20.5,383.0,734.92,568.48
2016,9,8,16,30,664.0,81.0,1.3,20.0,332.0,687.4,537.78
2016,9,8,16,45,615.0,75.0,1.3,19.5,279.5,624.79,494.74
2016,9,8,17,0,566.0,69.0,1.3,19.0,227.0,562.6,450.06
2016,9,8,17,15,496.5,60.0,1.25,18.5,177.0,482.28,388.66
2016,9,8,17,30,427.0,51.0,1.2,18.0,127.0,404.83,325.65
2016,9,8,17,45,317.0,38.0,1.2,17.5,84.0,299.67,236.44
2016,9,8,18,0,207.0,25.0,1.2,17.0,41.0,195.41,115.68
2016,9,8,18,15,103.5,12.5,1.2,16.5,20.5,72.45,0.0
2016,9,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,121.0,13.0,0.6,13.0,17.0,11.82,0.0
2016,9,9,6,15,251.5,26.5,0.55,13.5,54.5,21.56,11.15
2016,9,9,6,30,382.0,40.0,0.5,14.0,92.0,32.1,22.37
2016,9,9,6,45,466.5,49.0,0.5,14.5,141.0,38.14,28.23
2016,9,9,7,0,551.0,58.0,0.5,15.0,190.0,44.01,33.67
2016,9,9,7,15,603.5,64.5,0.5,15.5,241.5,47.54,36.83
2016,9,9,7,30,656.0,71.0,0.5,16.0,293.0,50.96,39.75
2016,9,9,7,45,695.5,75.0,0.5,16.5,345.0,52.34,40.78
2016,9,9,8,0,735.0,79.0,0.5,17.0,397.0,59.04,46.42
2016,9,9,8,15,761.5,82.5,0.5,17.5,447.0,60.09,47.06
2016,9,9,8,30,788.0,86.0,0.5,18.0,497.0,61.12,47.68
2016,9,9,8,45,809.5,88.0,0.5,18.5,543.5,78.88,46.98
2016,9,9,9,0,831.0,90.0,0.5,19.0,590.0,131.01,69.87
2016,9,9,9,15,845.5,92.5,0.55,19.5,631.0,193.08,113.31
2016,9,9,9,30,860.0,95.0,0.6,20.0,672.0,247.67,156.79
2016,9,9,9,45,870.0,97.0,0.65,20.5,707.5,301.76,202.55
2016,9,9,10,0,880.0,99.0,0.7,21.0,743.0,356.17,248.9
2016,9,9,10,15,888.0,100.5,0.7,21.5,772.0,409.57,293.6
2016,9,9,10,30,896.0,102.0,0.7,22.0,801.0,462.62,336.74
2016,9,9,10,45,903.0,102.5,0.75,22.5,822.5,513.84,377.48
2016,9,9,11,0,910.0,103.0,0.8,23.0,844.0,564.16,416.25
2016,9,9,11,15,913.5,103.5,0.85,23.0,858.0,611.39,452.53
2016,9,9,11,30,917.0,104.0,0.9,23.0,872.0,656.96,486.75
2016,9,9,11,45,919.5,103.5,0.95,23.5,878.0,699.17,516.91
2016,9,9,12,0,922.0,103.0,1.0,24.0,884.0,739.22,544.9
2016,9,9,12,15,921.5,103.0,1.0,24.0,881.5,775.23,569.05
