Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,921.0,103.0,1.0,24.0,879.0,808.56,590.69
2016,9,9,12,45,912.5,106.0,1.05,24.5,866.5,835.62,607.71
2016,9,9,13,0,904.0,109.0,1.1,25.0,854.0,859.41,622.67
2016,9,9,13,15,899.5,108.5,1.1,25.0,835.5,879.76,635.98
2016,9,9,13,30,895.0,108.0,1.1,25.0,817.0,896.81,647.3
2016,9,9,13,45,888.5,106.0,1.15,25.0,791.0,907.18,655.27
2016,9,9,14,0,882.0,104.0,1.2,25.0,765.0,914.05,661.25
2016,9,9,14,15,872.0,102.5,1.2,24.5,732.0,914.83,664.07
2016,9,9,14,30,862.0,101.0,1.2,24.0,699.0,912.16,664.91
2016,9,9,14,45,848.5,98.5,1.25,24.0,659.5,901.77,660.4
2016,9,9,15,0,835.0,96.0,1.3,24.0,620.0,897.07,659.8
2016,9,9,15,15,817.5,93.5,1.3,23.5,575.5,876.7,649.5
2016,9,9,15,30,800.0,91.0,1.3,23.0,531.0,853.34,637.35
2016,9,9,15,45,775.0,87.5,1.3,22.5,482.0,819.3,617.87
2016,9,9,16,0,750.0,84.0,1.3,22.0,433.0,782.92,596.52
2016,9,9,16,15,717.0,79.5,1.3,21.5,381.5,736.42,567.53
2016,9,9,16,30,684.0,75.0,1.3,21.0,330.0,693.89,540.48
2016,9,9,16,45,634.5,69.5,1.3,20.5,277.5,631.18,497.52
2016,9,9,17,0,585.0,64.0,1.3,20.0,225.0,568.97,452.95
2016,9,9,17,15,513.5,56.0,1.25,19.0,174.5,488.16,392.07
2016,9,9,17,30,442.0,48.0,1.2,18.0,124.0,410.4,329.48
2016,9,9,17,45,324.0,36.0,1.2,17.5,81.0,300.99,236.18
2016,9,9,18,0,206.0,24.0,1.2,17.0,38.0,190.19,96.85
2016,9,9,18,15,103.0,12.0,1.15,16.5,19.0,71.33,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,52.0,11.0,0.7,13.0,13.0,10.01,0.0
2016,9,10,6,15,163.5,28.0,0.7,13.5,47.5,21.9,11.04
2016,9,10,6,30,275.0,45.0,0.7,14.0,82.0,34.77,24.62
2016,9,10,6,45,357.0,57.5,0.7,14.5,128.5,43.73,33.11
2016,9,10,7,0,439.0,70.0,0.7,15.0,175.0,53.97,42.45
2016,9,10,7,15,496.5,79.5,0.7,15.0,225.0,59.42,47.41
2016,9,10,7,30,554.0,89.0,0.7,15.0,275.0,64.66,52.02
2016,9,10,7,45,593.5,96.0,0.7,15.5,325.5,67.58,54.35
2016,9,10,8,0,633.0,103.0,0.7,16.0,376.0,70.38,56.51
2016,9,10,8,15,663.0,108.5,0.7,16.5,424.5,71.88,57.5
2016,9,10,8,30,693.0,114.0,0.7,17.0,473.0,73.29,58.4
2016,9,10,8,45,714.0,118.5,0.75,17.5,518.0,88.85,57.73
2016,9,10,9,0,735.0,123.0,0.8,18.0,563.0,138.03,79.85
2016,9,10,9,15,752.0,126.5,0.8,18.5,603.5,188.36,114.24
2016,9,10,9,30,769.0,130.0,0.8,19.0,644.0,246.69,160.46
2016,9,10,9,45,780.5,133.0,0.85,19.5,678.5,297.92,203.59
2016,9,10,10,0,792.0,136.0,0.9,20.0,713.0,349.89,247.74
2016,9,10,10,15,801.0,138.0,0.95,20.0,741.0,400.67,291.05
2016,9,10,10,30,810.0,140.0,1.0,20.0,769.0,451.47,333.48
2016,9,10,10,45,815.5,142.0,1.05,20.5,790.0,500.43,372.83
2016,9,10,11,0,821.0,144.0,1.1,21.0,811.0,548.62,410.39
2016,9,10,11,15,825.0,145.0,1.1,21.0,824.0,594.15,445.43
2016,9,10,11,30,829.0,146.0,1.1,21.0,837.0,638.34,478.59
2016,9,10,11,45,829.5,147.0,1.15,21.5,842.0,678.71,507.78
2016,9,10,12,0,830.0,148.0,1.2,22.0,847.0,717.08,534.91
2016,9,10,12,15,829.0,147.5,1.2,22.0,844.5,750.78,558.89
2016,9,10,12,30,828.0,147.0,1.2,22.0,842.0,781.97,580.53
2016,9,10,12,45,828.5,144.5,1.25,22.0,832.0,809.78,599.59
2016,9,10,13,0,829.0,142.0,1.3,22.0,822.0,834.8,616.88
2016,9,10,13,15,823.5,140.5,1.3,21.5,803.5,852.88,630.25
2016,9,10,13,30,818.0,139.0,1.3,21.0,785.0,867.73,641.71
2016,9,10,13,45,810.0,137.0,1.3,21.0,759.0,876.59,648.17
2016,9,10,14,0,802.0,135.0,1.3,21.0,733.0,882.09,652.63
2016,9,10,14,15,790.5,132.5,1.3,21.0,700.0,880.53,652.64
2016,9,10,14,30,779.0,130.0,1.3,21.0,667.0,875.61,650.67
2016,9,10,14,45,764.0,127.0,1.3,21.0,628.5,863.66,644.22
2016,9,10,15,0,749.0,124.0,1.3,21.0,590.0,853.86,639.39
2016,9,10,15,15,729.0,120.0,1.25,20.5,546.0,830.48,626.02
2016,9,10,15,30,709.0,116.0,1.2,20.0,502.0,804.39,610.91
2016,9,10,15,45,682.5,111.0,1.2,20.0,454.5,768.85,588.63
2016,9,10,16,0,656.0,106.0,1.2,20.0,407.0,731.27,564.67
2016,9,10,16,15,619.5,99.5,1.15,19.5,357.0,681.63,532.08
2016,9,10,16,30,583.0,93.0,1.1,19.0,307.0,631.0,497.9
2016,9,10,16,45,532.0,84.5,1.05,18.5,256.5,565.77,451.56
2016,9,10,17,0,481.0,76.0,1.0,18.0,206.0,501.16,403.71
2016,9,10,17,15,409.0,65.0,0.95,17.5,158.0,415.79,336.67
2016,9,10,17,30,337.0,54.0,0.9,17.0,110.0,340.24,273.94
2016,9,10,17,45,233.0,38.0,0.85,16.5,70.5,240.88,187.9
2016,9,10,18,0,129.0,22.0,0.8,16.0,31.0,135.87,51.57
2016,9,10,18,15,64.5,11.0,0.75,15.5,15.5,47.61,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,41.0,10.0,0.9,13.0,11.0,9.1,0.0
2016,9,11,6,15,139.5,28.0,0.9,13.5,44.5,21.9,10.59
2016,9,11,6,30,238.0,46.0,0.9,14.0,78.0,35.51,25.19
2016,9,11,6,45,319.5,60.0,0.9,14.5,123.5,45.56,34.68
2016,9,11,7,0,401.0,74.0,0.9,15.0,169.0,55.28,43.59
2016,9,11,7,15,200.5,82.0,0.85,15.0,129.5,62.83,50.42
2016,9,11,7,30,0.0,90.0,0.8,15.0,90.0,77.21,63.08
2016,9,11,7,45,10.0,122.5,0.8,15.5,127.0,102.6,84.93
2016,9,11,8,0,20.0,155.0,0.8,16.0,164.0,127.23,105.63
2016,9,11,8,15,44.5,185.5,0.8,16.5,208.0,141.72,117.33
2016,9,11,8,30,69.0,216.0,0.8,17.0,252.0,161.48,133.29
2016,9,11,8,45,45.0,217.5,0.8,17.5,242.0,165.58,129.34
2016,9,11,9,0,21.0,219.0,0.8,18.0,232.0,181.41,141.08
2016,9,11,9,15,29.5,244.5,0.8,18.5,264.0,194.83,150.37
2016,9,11,9,30,38.0,270.0,0.8,19.0,296.0,219.46,168.53
2016,9,11,9,45,148.0,302.5,0.85,19.5,409.5,268.4,201.88
2016,9,11,10,0,258.0,335.0,0.9,20.0,523.0,331.33,246.73
2016,9,11,10,15,229.0,354.0,0.9,20.0,525.5,361.48,270.86
2016,9,11,10,30,200.0,373.0,0.9,20.0,528.0,381.65,287.08
2016,9,11,10,45,376.5,329.0,0.95,20.5,630.0,443.05,331.98
2016,9,11,11,0,553.0,285.0,1.0,21.0,732.0,522.23,390.07
2016,9,11,11,15,696.5,211.5,1.0,21.0,784.0,575.0,430.23
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,636.45,476.76
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,677.71,507.38
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,717.1,536.32
2016,9,11,12,15,846.0,136.5,1.15,21.0,845.0,751.16,561.16
2016,9,11,12,30,845.0,136.0,1.2,21.0,842.0,782.65,583.33
2016,9,11,12,45,853.0,129.5,1.25,21.0,834.0,807.14,600.24
2016,9,11,13,0,861.0,123.0,1.3,21.0,826.0,833.99,618.87
2016,9,11,13,15,856.0,122.0,1.3,21.0,807.5,852.59,631.42
2016,9,11,13,30,851.0,121.0,1.3,21.0,789.0,868.0,642.04
2016,9,11,13,45,844.5,119.0,1.35,21.0,763.5,885.74,655.03
2016,9,11,14,0,838.0,117.0,1.4,21.0,738.0,892.67,661.03
2016,9,11,14,15,827.5,114.5,1.4,20.5,705.0,892.03,662.92
2016,9,11,14,30,817.0,112.0,1.4,20.0,672.0,887.95,662.78
2016,9,11,14,45,802.5,109.5,1.45,19.5,633.0,876.88,658.8
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,862.58,652.78
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,840.54,640.3
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,815.64,625.88
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,784.46,606.41
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,746.65,582.01
2016,9,11,16,15,660.0,87.5,1.35,17.5,359.5,698.83,550.49
2016,9,11,16,30,625.0,82.0,1.3,17.0,309.0,649.99,517.32
2016,9,11,16,45,571.5,75.5,1.3,16.5,258.0,584.45,470.72
2016,9,11,17,0,518.0,69.0,1.3,16.0,207.0,519.66,422.51
2016,9,11,17,15,444.5,59.0,1.25,15.5,158.5,437.25,357.25
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,358.14,290.74
2016,9,11,17,45,256.0,35.0,1.2,14.5,69.5,250.94,196.27
2016,9,11,18,0,141.0,21.0,1.2,14.0,29.0,139.66,28.52
2016,9,11,18,15,70.5,10.5,1.15,13.5,14.5,50.41,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.0,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,90.0,12.0,1.1,12.0,14.0,10.91,0.0
2016,9,12,6,15,238.0,25.5,1.15,12.5,51.5,20.94,9.41
2016,9,12,6,30,386.0,39.0,1.2,13.0,89.0,31.56,21.8
2016,9,12,6,45,481.0,47.0,1.25,13.5,139.0,36.79,27.04
2016,9,12,7,0,576.0,55.0,1.3,14.0,189.0,41.95,31.9
2016,9,12,7,15,288.0,71.0,1.25,14.0,138.0,51.45,40.51
2016,9,12,7,30,0.0,87.0,1.2,14.0,87.0,74.87,61.29
2016,9,12,7,45,15.5,124.0,1.2,14.5,130.5,103.63,86.23
2016,9,12,8,0,31.0,161.0,1.2,15.0,174.0,124.91,104.18
2016,9,12,8,15,62.5,190.5,1.2,15.5,221.0,144.7,120.53
2016,9,12,8,30,94.0,220.0,1.2,16.0,268.0,163.82,136.04
2016,9,12,8,45,195.5,235.5,1.2,16.5,347.5,169.72,131.73
2016,9,12,9,0,297.0,251.0,1.2,17.0,427.0,194.94,142.55
2016,9,12,9,15,585.0,173.0,1.2,17.0,550.0,195.89,128.31
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,245.26,156.64
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,299.97,203.72
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,355.06,251.67
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,409.05,298.68
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,462.6,344.27
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,514.06,387.04
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,564.28,427.57
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,611.8,464.96
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,657.63,500.1
2016,9,12,11,45,923.0,107.5,1.35,18.5,875.0,699.57,531.02
2016,9,12,12,0,922.0,109.0,1.4,19.0,880.0,739.13,559.52
2016,9,12,12,15,922.0,108.5,1.4,18.5,877.0,775.04,586.06
2016,9,12,12,30,922.0,108.0,1.4,18.0,874.0,808.27,609.6
2016,9,12,12,45,926.0,104.0,1.45,18.0,865.0,838.41,630.5
2016,9,12,13,0,930.0,100.0,1.5,18.0,856.0,865.64,649.49
2016,9,12,13,15,926.0,99.5,1.5,18.0,837.5,886.68,663.81
2016,9,12,13,30,922.0,99.0,1.5,18.0,819.0,904.34,676.03
2016,9,12,13,45,918.0,97.0,1.55,18.0,793.5,916.97,685.74
2016,9,12,14,0,914.0,95.0,1.6,18.0,768.0,926.08,693.33
2016,9,12,14,15,906.0,93.0,1.6,17.5,735.0,928.07,697.04
2016,9,12,14,30,898.0,91.0,1.6,17.0,702.0,926.49,698.64
2016,9,12,14,45,888.0,88.5,1.65,17.0,663.0,919.01,695.84
2016,9,12,15,0,878.0,86.0,1.7,17.0,624.0,908.11,690.9
2016,9,12,15,15,862.5,83.5,1.7,16.5,579.5,888.98,681.13
2016,9,12,15,30,847.0,81.0,1.7,16.0,535.0,875.52,675.35
2016,9,12,15,45,827.5,77.5,1.7,16.0,486.0,845.65,656.81
2016,9,12,16,0,808.0,74.0,1.7,16.0,437.0,813.18,636.35
2016,9,12,16,15,776.5,70.0,1.7,15.5,384.5,767.58,607.16
2016,9,12,16,30,745.0,66.0,1.7,15.0,332.0,720.42,575.9
2016,9,12,16,45,699.0,61.0,1.7,14.5,278.5,659.25,532.73
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,604.08,491.89
2016,9,12,17,15,578.0,48.5,1.65,13.5,173.0,520.01,425.56
2016,9,12,17,30,503.0,41.0,1.6,13.0,121.0,439.4,357.97
2016,9,12,17,45,367.5,30.5,1.6,12.5,76.5,319.89,249.69
2016,9,12,18,0,232.0,20.0,1.6,12.0,32.0,192.28,0.0
2016,9,12,18,15,116.0,10.0,1.55,12.0,16.0,75.93,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,1.15,13.0,1.5,1.31,0.0
2016,9,13,6,30,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,9,13,6,45,0.0,5.5,1.25,13.5,5.5,4.82,0.0
2016,9,13,7,0,0.0,8.0,1.3,14.0,8.0,7.02,0.65
2016,9,13,7,15,0.0,10.5,1.3,14.0,10.5,9.22,2.67
2016,9,13,7,30,0.0,13.0,1.3,14.0,13.0,11.43,4.66
2016,9,13,7,45,0.0,29.0,1.3,14.5,29.0,25.54,17.28
2016,9,13,8,0,0.0,45.0,1.3,15.0,45.0,39.7,29.76
2016,9,13,8,15,0.0,52.5,1.25,15.0,52.5,46.36,35.52
2016,9,13,8,30,0.0,60.0,1.2,15.0,60.0,53.04,41.25
2016,9,13,8,45,0.0,76.0,1.2,15.5,76.0,67.27,50.93
2016,9,13,9,0,0.0,92.0,1.2,16.0,92.0,81.51,62.43
2016,9,13,9,15,0.0,74.0,1.15,16.0,74.0,65.54,49.05
2016,9,13,9,30,0.0,56.0,1.1,16.0,56.0,49.57,35.74
2016,9,13,9,45,0.0,81.0,1.05,16.5,81.0,71.83,53.91
2016,9,13,10,0,0.0,106.0,1.0,17.0,106.0,93.76,71.51
2016,9,13,10,15,0.0,111.5,1.0,17.0,111.5,98.57,75.23
2016,9,13,10,30,0.0,117.0,1.0,17.0,117.0,103.41,79.02
2016,9,13,10,45,46.5,249.5,1.0,17.5,287.0,233.9,181.57
2016,9,13,11,0,93.0,382.0,1.0,18.0,457.0,368.98,282.78
2016,9,13,11,15,294.0,347.5,1.0,18.0,589.0,460.05,350.76
2016,9,13,11,30,495.0,313.0,1.0,18.0,721.0,573.31,434.3
2016,9,13,11,45,249.5,241.5,1.05,18.0,447.0,378.99,292.4
2016,9,13,12,0,4.0,170.0,1.1,18.0,173.0,153.66,117.58
2016,9,13,12,15,4.0,169.0,1.1,18.0,172.5,153.25,117.96
2016,9,13,12,30,4.0,168.0,1.1,18.0,172.0,152.8,117.65
2016,9,13,12,45,220.0,247.0,1.1,18.5,425.5,415.08,323.69
2016,9,13,13,0,436.0,326.0,1.1,19.0,679.0,687.69,519.05
2016,9,13,13,15,431.5,321.0,1.1,19.0,663.0,697.09,523.32
2016,9,13,13,30,427.0,316.0,1.1,19.0,647.0,704.38,529.05
2016,9,13,13,45,477.0,287.0,1.1,19.0,645.5,733.31,551.19
2016,9,13,14,0,527.0,258.0,1.1,19.0,644.0,760.42,571.87
2016,9,13,14,15,535.5,237.5,1.1,19.0,614.5,756.99,570.99
2016,9,13,14,30,544.0,217.0,1.1,19.0,585.0,750.65,568.6
2016,9,13,14,45,641.0,177.5,1.15,19.0,586.0,807.49,611.32
2016,9,13,15,0,738.0,138.0,1.2,19.0,587.0,853.9,644.26
2016,9,13,15,15,716.0,133.0,1.15,18.5,542.0,827.7,628.19
2016,9,13,15,30,694.0,128.0,1.1,18.0,497.0,798.78,611.04
2016,9,13,15,45,662.5,123.0,1.1,18.0,448.0,759.06,585.72
2016,9,13,16,0,631.0,118.0,1.1,18.0,399.0,717.38,558.66
2016,9,13,16,15,590.5,110.5,1.05,17.5,348.0,663.64,522.71
2016,9,13,16,30,550.0,103.0,1.0,17.0,297.0,608.97,485.01
2016,9,13,16,45,493.5,93.0,1.0,17.0,246.0,534.75,430.65
2016,9,13,17,0,437.0,83.0,1.0,17.0,195.0,467.78,378.84
2016,9,13,17,15,359.0,69.5,0.95,16.5,147.0,382.81,310.62
2016,9,13,17,30,281.0,56.0,0.9,16.0,99.0,302.72,243.14
2016,9,13,17,45,177.5,37.0,0.85,15.5,60.5,203.76,153.59
2016,9,13,18,0,74.0,18.0,0.8,15.0,22.0,80.03,0.0
2016,9,13,18,15,37.0,9.0,0.75,14.5,11.0,29.37,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,7.28,0.0
2016,9,14,6,15,132.0,26.5,0.45,13.5,41.0,20.8,7.92
2016,9,14,6,30,233.0,45.0,0.4,14.0,74.0,34.86,24.46
2016,9,14,6,45,321.0,59.5,0.35,14.5,120.5,45.36,34.45
2016,9,14,7,0,409.0,74.0,0.3,15.0,167.0,55.52,43.78
2016,9,14,7,15,468.0,85.0,0.3,15.5,217.0,62.64,50.15
2016,9,14,7,30,527.0,96.0,0.3,16.0,267.0,71.06,57.42
2016,9,14,7,45,575.5,102.5,0.3,16.5,318.5,73.35,59.17
2016,9,14,8,0,624.0,109.0,0.3,17.0,370.0,75.62,60.84
2016,9,14,8,15,654.5,115.0,0.3,17.5,419.0,77.3,61.96
2016,9,14,8,30,685.0,121.0,0.3,18.0,468.0,78.91,63.0
2016,9,14,8,45,715.0,123.0,0.35,18.5,515.0,86.24,59.41
2016,9,14,9,0,745.0,125.0,0.4,19.0,562.0,134.43,77.64
2016,9,14,9,15,762.0,128.5,0.4,19.0,603.0,185.32,111.09
2016,9,14,9,30,779.0,132.0,0.4,19.0,644.0,244.42,157.24
2016,9,14,9,45,836.5,113.0,0.4,19.5,689.0,290.52,194.32
2016,9,14,10,0,894.0,94.0,0.4,20.0,734.0,348.26,241.52
2016,9,14,10,15,902.0,95.5,0.4,20.5,762.5,402.28,286.72
2016,9,14,10,30,910.0,97.0,0.4,21.0,791.0,455.91,330.35
2016,9,14,10,45,916.5,97.5,0.45,21.5,812.5,507.42,371.4
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,557.92,410.4
2016,9,14,11,15,926.0,98.5,0.55,22.0,847.5,605.25,446.82
2016,9,14,11,30,929.0,99.0,0.6,22.0,861.0,650.82,481.09
2016,9,14,11,45,931.0,98.5,0.65,22.5,866.5,692.92,511.24
2016,9,14,12,0,933.0,98.0,0.7,23.0,872.0,732.76,539.14
2016,9,14,12,15,932.5,98.0,0.75,23.0,869.0,768.84,564.29
2016,9,14,12,30,932.0,98.0,0.8,23.0,866.0,802.18,586.63
2016,9,14,12,45,924.0,100.5,0.9,23.0,853.0,829.23,605.64
2016,9,14,13,0,916.0,103.0,1.0,23.0,840.0,852.96,622.65
2016,9,14,13,15,911.5,102.0,1.05,23.0,821.0,872.69,636.44
2016,9,14,13,30,907.0,101.0,1.1,23.0,802.0,889.04,648.22
2016,9,14,13,45,900.5,99.5,1.15,23.0,775.5,899.7,656.5
2016,9,14,14,0,894.0,98.0,1.2,23.0,749.0,906.85,662.75
2016,9,14,14,15,884.0,96.5,1.2,22.5,715.0,907.38,665.44
2016,9,14,14,30,874.0,95.0,1.2,22.0,681.0,904.42,666.11
2016,9,14,14,45,860.5,92.5,1.25,22.0,641.5,893.74,661.4
2016,9,14,15,0,847.0,90.0,1.3,22.0,602.0,888.39,660.37
2016,9,14,15,15,829.0,87.5,1.3,21.5,557.0,867.31,649.48
2016,9,14,15,30,811.0,85.0,1.3,21.0,512.0,843.25,636.69
2016,9,14,15,45,786.5,81.5,1.3,21.0,462.5,809.49,615.95
2016,9,14,16,0,762.0,78.0,1.3,21.0,413.0,773.38,593.33
2016,9,14,16,15,727.5,73.5,1.3,20.5,361.5,725.59,563.01
2016,9,14,16,30,693.0,69.0,1.3,20.0,310.0,681.59,534.38
2016,9,14,16,45,643.0,63.0,1.35,19.5,257.5,618.2,490.45
2016,9,14,17,0,593.0,57.0,1.4,19.0,205.0,555.45,444.57
2016,9,14,17,15,514.0,49.0,1.3,18.5,155.0,470.23,377.63
2016,9,14,17,30,435.0,41.0,1.2,18.0,105.0,388.8,309.21
2016,9,14,17,45,301.0,28.5,1.2,17.5,64.0,271.85,200.61
2016,9,14,18,0,167.0,16.0,1.2,17.0,23.0,116.02,0.0
2016,9,14,18,15,83.5,8.0,1.15,16.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.0,17.0,0.6,13.5,42.0,13.41,2.51
2016,9,15,6,30,414.0,34.0,0.5,14.0,84.0,27.4,17.97
2016,9,15,6,45,504.5,42.0,0.45,14.5,133.5,32.85,23.42
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,38.19,28.45
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,45.08,34.65
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,48.39,37.52
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,50.32,39.06
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,52.23,40.52
2016,9,15,8,15,805.5,72.0,0.5,17.5,444.0,53.26,41.19
2016,9,15,8,30,831.0,75.0,0.5,18.0,494.0,54.26,41.83
2016,9,15,8,45,850.5,77.5,0.55,18.5,540.5,71.68,56.57
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,125.78,66.88
2016,9,15,9,15,883.5,82.0,0.65,19.5,628.5,180.68,102.4
2016,9,15,9,30,897.0,84.0,0.7,20.0,670.0,236.64,146.34
2016,9,15,9,45,909.0,84.5,0.75,20.5,705.5,291.95,193.02
2016,9,15,10,0,921.0,85.0,0.8,21.0,741.0,347.68,240.76
2016,9,15,10,15,928.0,86.5,0.85,21.0,770.0,402.63,288.01
2016,9,15,10,30,935.0,88.0,0.9,21.0,799.0,457.03,333.83
2016,9,15,10,45,940.0,88.5,0.95,21.5,820.0,508.93,375.91
2016,9,15,11,0,945.0,89.0,1.0,22.0,841.0,559.62,415.73
2016,9,15,11,15,948.0,89.5,1.05,22.0,854.0,607.78,453.34
2016,9,15,11,30,951.0,90.0,1.1,22.0,867.0,654.12,488.7
2016,9,15,11,45,952.5,90.5,1.15,22.5,872.0,697.49,520.17
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,738.54,549.27
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,775.19,574.39
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,809.03,596.67
2016,9,15,12,45,941.5,95.5,1.25,23.0,857.5,835.8,614.87
2016,9,15,13,0,930.0,100.0,1.3,23.0,844.0,859.06,630.9
2016,9,15,13,15,925.5,99.0,1.35,23.0,824.5,878.99,644.88
2016,9,15,13,30,921.0,98.0,1.4,23.0,805.0,895.5,656.79
2016,9,15,13,45,913.0,97.0,1.45,23.0,778.0,905.5,664.64
2016,9,15,14,0,905.0,96.0,1.5,23.0,751.0,911.93,670.4
2016,9,15,14,15,895.5,94.5,1.5,22.5,717.5,912.91,673.45
2016,9,15,14,30,886.0,93.0,1.5,22.0,684.0,910.38,674.42
2016,9,15,14,45,871.5,91.0,1.5,22.0,643.5,899.33,668.68
2016,9,15,15,0,857.0,89.0,1.5,22.0,603.0,884.96,660.94
2016,9,15,15,15,839.0,86.5,1.5,21.5,557.5,872.36,655.75
2016,9,15,15,30,821.0,84.0,1.5,21.0,512.0,848.18,642.72
2016,9,15,15,45,794.0,81.0,1.55,21.0,462.0,812.75,621.26
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,775.01,597.82
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,726.32,566.1
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,681.61,536.25
2016,9,15,16,45,642.0,63.5,1.5,19.5,254.0,615.83,489.77
2016,9,15,17,0,588.0,58.0,1.5,19.0,201.0,550.86,441.52
2016,9,15,17,15,504.5,49.5,1.45,18.0,150.5,462.11,372.38
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,377.43,301.22
2016,9,15,17,45,279.5,28.0,1.35,16.5,60.0,256.33,184.65
2016,9,15,18,0,138.0,15.0,1.3,16.0,20.0,96.95,0.0
2016,9,15,18,15,69.0,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,13.03,1.6
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,26.58,17.28
2016,9,16,6,45,498.5,41.5,0.4,13.5,130.5,32.49,23.2
2016,9,16,7,0,591.0,50.0,0.3,14.0,180.0,38.26,28.64
2016,9,16,7,15,646.5,55.5,0.25,14.5,232.5,45.16,34.89
2016,9,16,7,30,702.0,61.0,0.2,15.0,285.0,48.48,37.78
2016,9,16,7,45,740.5,65.0,0.15,15.5,338.0,50.41,39.34
2016,9,16,8,0,779.0,69.0,0.1,16.0,391.0,52.32,40.82
2016,9,16,8,15,805.0,72.0,0.05,16.5,441.5,53.35,41.5
2016,9,16,8,30,831.0,75.0,0.0,17.0,492.0,54.36,42.15
2016,9,16,8,45,850.5,77.5,0.0,18.0,538.5,69.93,55.19
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,124.01,65.75
2016,9,16,9,15,884.0,82.0,0.05,19.5,626.5,178.97,100.53
2016,9,16,9,30,898.0,84.0,0.1,20.0,668.0,235.04,143.86
2016,9,16,9,45,908.0,85.5,0.15,21.0,703.5,290.67,189.82
2016,9,16,10,0,918.0,87.0,0.2,22.0,739.0,346.52,236.46
2016,9,16,10,15,925.5,88.5,0.25,22.5,767.5,401.49,282.28
2016,9,16,10,30,933.0,90.0,0.3,23.0,796.0,455.98,326.56
2016,9,16,10,45,938.5,90.5,0.4,23.5,817.0,508.02,368.17
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,558.89,407.71
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,607.0,444.52
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,653.29,479.11
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,695.98,510.1
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,736.26,538.79
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,772.8,564.15
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,806.52,586.61
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,834.01,605.04
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,858.17,621.45
2016,9,16,13,15,933.0,94.0,1.05,24.5,822.5,877.7,636.24
2016,9,16,13,30,928.0,93.0,1.1,24.0,803.0,893.75,649.03
2016,9,16,13,45,919.5,92.5,1.15,24.0,775.0,903.81,656.92
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,910.28,662.73
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,910.73,663.36
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,907.64,661.91
2016,9,16,14,45,875.5,87.5,1.1,24.0,638.0,896.17,656.04
2016,9,16,15,0,860.0,86.0,1.1,24.0,597.0,881.39,648.22
2016,9,16,15,15,841.5,83.5,1.1,23.5,551.5,868.15,642.76
2016,9,16,15,30,823.0,81.0,1.1,23.0,506.0,843.46,629.69
2016,9,16,15,45,796.5,78.0,1.1,23.0,456.0,808.44,608.41
2016,9,16,16,0,770.0,75.0,1.1,23.0,406.0,771.12,585.27
2016,9,16,16,15,734.5,70.5,1.05,22.5,354.0,722.45,554.12
2016,9,16,16,30,699.0,66.0,1.0,22.0,302.0,672.51,521.06
2016,9,16,16,45,645.0,60.5,0.95,21.5,249.0,611.73,478.61
2016,9,16,17,0,591.0,55.0,0.9,21.0,196.0,546.94,430.95
2016,9,16,17,15,507.5,46.5,0.85,20.0,146.0,458.49,363.22
2016,9,16,17,30,424.0,38.0,0.8,19.0,96.0,374.37,293.44
2016,9,16,17,45,280.0,25.5,0.75,18.0,56.5,250.1,170.87
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,93.4,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,0.6,13.0,38.0,13.51,0.95
2016,9,17,6,30,369.0,34.0,0.5,13.0,76.0,27.53,18.01
2016,9,17,6,45,464.0,43.0,0.45,13.5,124.5,33.79,24.31
2016,9,17,7,0,559.0,52.0,0.4,14.0,173.0,39.9,30.07
2016,9,17,7,15,616.0,58.0,0.35,14.5,225.0,43.25,33.17
2016,9,17,7,30,673.0,64.0,0.3,15.0,277.0,46.54,36.05
2016,9,17,7,45,714.0,68.0,0.25,16.0,329.5,52.77,41.33
2016,9,17,8,0,755.0,72.0,0.2,17.0,382.0,54.58,42.61
2016,9,17,8,15,781.5,75.5,0.15,18.0,431.5,55.87,43.41
2016,9,17,8,30,808.0,79.0,0.1,19.0,481.0,57.14,44.16
2016,9,17,8,45,828.5,81.0,0.1,20.0,527.0,61.2,47.29
2016,9,17,9,0,849.0,83.0,0.1,21.0,573.0,122.82,65.56
2016,9,17,9,15,863.0,85.0,0.15,21.5,614.0,176.63,99.02
2016,9,17,9,30,877.0,87.0,0.2,22.0,655.0,231.56,141.05
2016,9,17,9,45,890.5,87.5,0.25,23.0,690.5,286.14,185.72
2016,9,17,10,0,904.0,88.0,0.3,24.0,726.0,341.31,231.47
2016,9,17,10,15,911.0,89.0,0.35,24.5,754.0,394.95,276.12
2016,9,17,10,30,918.0,90.0,0.4,25.0,782.0,448.05,319.25
2016,9,17,10,45,923.5,91.0,0.5,25.5,802.5,499.71,360.43
2016,9,17,11,0,929.0,92.0,0.6,26.0,823.0,550.25,399.57
2016,9,17,11,15,931.5,92.5,0.65,26.0,836.0,597.36,435.59
2016,9,17,11,30,934.0,93.0,0.7,26.0,849.0,642.64,469.42
2016,9,17,11,45,935.5,93.0,0.75,26.0,853.5,684.82,500.37
2016,9,17,12,0,937.0,93.0,0.8,26.0,858.0,724.68,529.14
2016,9,17,12,15,936.0,92.5,0.85,26.0,854.5,759.82,553.72
2016,9,17,12,30,935.0,92.0,0.9,26.0,851.0,792.13,575.26
2016,9,17,12,45,927.0,94.5,0.95,26.0,838.0,819.03,593.33
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,842.61,609.36
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,861.68,621.87
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,877.33,632.35
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,887.28,640.12
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,893.7,645.87
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,893.96,648.38
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,890.73,648.89
2016,9,17,14,45,861.5,86.5,1.1,25.0,624.0,879.81,643.34
2016,9,17,15,0,848.0,84.0,1.1,25.0,584.0,865.59,635.84
2016,9,17,15,15,829.0,81.5,1.1,24.5,539.0,851.83,629.97
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,826.79,616.6
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,792.37,595.64
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,755.71,572.85
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,706.94,541.52
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,656.99,508.31
2016,9,17,16,45,631.5,58.5,1.0,22.5,240.0,596.16,466.09
2016,9,17,17,0,577.0,53.0,1.0,22.0,188.0,531.62,418.69
2016,9,17,17,15,492.0,45.0,0.9,21.0,139.0,443.6,350.58
2016,9,17,17,30,407.0,37.0,0.8,20.0,90.0,360.04,280.34
2016,9,17,17,45,260.0,24.5,0.7,19.0,52.5,232.28,148.35
2016,9,17,18,0,113.0,12.0,0.6,18.0,15.0,78.25,0.0
2016,9,17,18,15,56.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,15.5,37.0,13.14,0.0
2016,9,18,6,30,372.0,33.0,0.6,16.0,74.0,26.73,16.97
2016,9,18,6,45,463.0,42.0,0.55,17.0,122.0,33.02,23.21
2016,9,18,7,0,554.0,51.0,0.5,18.0,170.0,39.15,28.86
2016,9,18,7,15,612.0,57.5,0.5,18.5,222.0,42.93,32.29
2016,9,18,7,30,670.0,64.0,0.5,19.0,274.0,46.62,35.48
2016,9,18,7,45,707.5,69.0,0.5,20.0,326.0,53.65,41.38
2016,9,18,8,0,745.0,74.0,0.5,21.0,378.0,56.19,43.27
2016,9,18,8,15,772.5,77.5,0.45,22.0,428.0,57.42,43.99
2016,9,18,8,30,800.0,81.0,0.4,23.0,478.0,58.64,44.67
2016,9,18,8,45,819.5,84.5,0.35,24.0,524.0,61.86,47.04
2016,9,18,9,0,839.0,88.0,0.3,25.0,570.0,115.31,59.45
2016,9,18,9,15,854.0,90.0,0.25,25.5,611.0,177.29,98.56
2016,9,18,9,30,869.0,92.0,0.2,26.0,652.0,231.97,139.34
2016,9,18,9,45,885.0,91.5,0.15,27.0,688.5,286.03,182.38
2016,9,18,10,0,901.0,91.0,0.1,28.0,725.0,340.92,226.54
2016,9,18,10,15,908.5,92.5,0.15,28.5,753.0,395.0,270.51
2016,9,18,10,30,916.0,94.0,0.2,29.0,781.0,448.61,313.03
2016,9,18,10,45,921.0,95.5,0.25,29.5,801.5,500.4,352.99
2016,9,18,11,0,926.0,97.0,0.3,30.0,822.0,551.02,390.81
2016,9,18,11,15,929.0,97.5,0.4,30.0,835.0,598.33,426.6
2016,9,18,11,30,932.0,98.0,0.5,30.0,848.0,643.85,460.4
2016,9,18,11,45,932.0,98.5,0.6,30.0,852.5,685.49,490.96
2016,9,18,12,0,932.0,99.0,0.7,30.0,857.0,724.74,519.42
2016,9,18,12,15,931.0,99.0,0.75,30.0,853.5,760.24,544.09
2016,9,18,12,30,930.0,99.0,0.8,30.0,850.0,792.96,565.5
2016,9,18,12,45,914.0,105.0,0.85,30.0,834.0,817.05,581.46
2016,9,18,13,0,898.0,111.0,0.9,30.0,818.0,837.51,595.28
2016,9,18,13,15,892.5,110.0,0.9,30.0,798.5,855.94,607.21
2016,9,18,13,30,887.0,109.0,0.9,30.0,779.0,871.01,617.13
2016,9,18,13,45,880.0,107.0,0.95,30.0,752.0,880.35,624.43
2016,9,18,14,0,873.0,105.0,1.0,30.0,725.0,886.2,629.76
2016,9,18,14,15,862.0,103.0,1.0,29.5,691.0,885.09,631.38
2016,9,18,14,30,851.0,101.0,1.0,29.0,657.0,888.85,636.34
2016,9,18,14,45,837.0,98.0,1.05,29.0,617.0,877.31,631.2
2016,9,18,15,0,823.0,95.0,1.1,29.0,577.0,862.44,624.15
2016,9,18,15,15,803.0,92.0,1.1,28.5,531.5,839.11,612.17
2016,9,18,15,30,783.0,89.0,1.1,28.0,486.0,812.88,598.25
2016,9,18,15,45,756.5,85.0,1.1,28.0,436.5,777.19,576.64
2016,9,18,16,0,730.0,81.0,1.1,28.0,387.0,739.26,553.19
2016,9,18,16,15,691.5,76.0,1.05,27.0,335.5,693.7,525.38
2016,9,18,16,30,653.0,71.0,1.0,26.0,284.0,642.51,492.44
2016,9,18,16,45,593.0,64.5,0.95,25.5,231.5,572.33,443.23
2016,9,18,17,0,533.0,58.0,0.9,25.0,179.0,503.4,392.46
2016,9,18,17,15,445.0,48.0,0.85,23.5,131.0,412.22,322.78
2016,9,18,17,30,357.0,38.0,0.8,22.0,83.0,325.79,251.08
2016,9,18,17,45,213.0,23.5,0.8,21.0,46.5,197.62,113.28
2016,9,18,18,0,69.0,9.0,0.8,20.0,10.0,49.03,0.0
2016,9,18,18,15,34.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,0.75,19.5,31.5,14.14,0.0
2016,9,19,6,30,244.0,36.0,0.6,20.0,63.0,28.03,17.61
2016,9,19,6,45,332.0,50.0,0.5,20.5,108.0,38.36,27.38
2016,9,19,7,0,420.0,64.0,0.4,21.0,153.0,50.07,37.88
2016,9,19,7,15,481.0,74.0,0.35,21.5,203.0,56.15,43.28
2016,9,19,7,30,542.0,84.0,0.3,22.0,253.0,62.01,48.27
2016,9,19,7,45,582.5,92.0,0.3,22.5,302.5,65.9,51.41
2016,9,19,8,0,623.0,100.0,0.3,23.0,352.0,69.62,54.32
2016,9,19,8,15,654.0,106.0,0.35,23.5,401.0,71.61,55.71
2016,9,19,8,30,685.0,112.0,0.4,24.0,450.0,73.51,57.0
2016,9,19,8,45,706.5,117.5,0.5,25.0,494.5,75.19,57.98
2016,9,19,9,0,728.0,123.0,0.6,26.0,539.0,124.49,70.53
2016,9,19,9,15,746.0,126.5,0.65,26.0,579.0,174.42,101.02
2016,9,19,9,30,764.0,130.0,0.7,26.0,619.0,226.19,139.94
2016,9,19,9,45,797.5,124.0,0.75,26.5,659.0,281.66,183.94
2016,9,19,10,0,831.0,118.0,0.8,27.0,699.0,333.63,226.43
2016,9,19,10,15,839.5,119.5,0.85,27.0,726.5,385.53,269.91
2016,9,19,10,30,848.0,121.0,0.9,27.0,754.0,437.25,312.42
2016,9,19,10,45,856.0,121.5,0.95,27.5,775.5,487.51,352.15
2016,9,19,11,0,864.0,122.0,1.0,28.0,797.0,538.85,391.37
2016,9,19,11,15,868.0,123.0,1.0,28.0,809.5,584.66,426.08
2016,9,19,11,30,872.0,124.0,1.0,28.0,822.0,628.94,458.79
2016,9,19,11,45,872.5,124.5,1.05,28.5,826.5,668.86,487.23
2016,9,19,12,0,873.0,125.0,1.1,29.0,831.0,706.58,513.52
2016,9,19,12,15,872.0,124.5,1.1,29.0,827.5,739.98,536.93
2016,9,19,12,30,871.0,124.0,1.1,29.0,824.0,770.75,557.67
2016,9,19,12,45,868.0,123.5,1.15,29.0,812.5,797.22,575.43
2016,9,19,13,0,865.0,123.0,1.2,29.0,801.0,820.7,591.36
2016,9,19,13,15,859.5,122.0,1.2,28.5,781.5,845.12,608.57
