Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,854.0,121.0,1.2,28.0,762.0,860.37,620.0
2016,9,19,13,45,847.5,118.0,1.2,28.0,735.0,869.24,626.35
2016,9,19,14,0,841.0,115.0,1.2,28.0,708.0,874.64,630.7
2016,9,19,14,15,829.0,113.0,1.2,27.5,674.0,872.87,631.89
2016,9,19,14,30,817.0,111.0,1.2,27.0,640.0,867.66,631.1
2016,9,19,14,45,799.0,108.5,1.2,27.0,599.5,853.21,623.23
2016,9,19,15,0,781.0,106.0,1.2,27.0,559.0,835.53,613.43
2016,9,19,15,15,759.0,102.5,1.2,26.5,514.0,810.15,599.75
2016,9,19,15,30,737.0,99.0,1.2,26.0,469.0,787.01,587.48
2016,9,19,15,45,699.0,96.5,1.2,26.0,418.5,744.53,560.7
2016,9,19,16,0,661.0,94.0,1.2,26.0,368.0,700.39,532.37
2016,9,19,16,15,619.5,87.5,1.15,25.0,317.5,647.14,498.3
2016,9,19,16,30,578.0,81.0,1.1,24.0,267.0,593.23,462.36
2016,9,19,16,45,505.5,73.5,1.1,23.5,215.0,514.06,405.39
2016,9,19,17,0,433.0,66.0,1.1,23.0,163.0,436.67,346.36
2016,9,19,17,15,346.5,53.0,1.0,22.0,117.5,344.37,272.71
2016,9,19,17,30,260.0,40.0,0.9,21.0,72.0,261.68,201.97
2016,9,19,17,45,130.0,20.0,0.8,20.5,36.0,133.94,63.98
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,81.0,19.5,0.7,14.5,28.5,15.96,0.0
2016,9,20,6,30,162.0,39.0,0.7,15.0,57.0,30.28,19.8
2016,9,20,6,45,266.0,54.0,0.7,15.5,102.0,41.31,30.51
2016,9,20,7,0,370.0,69.0,0.7,16.0,147.0,52.01,40.36
2016,9,20,7,15,432.0,80.5,0.7,16.5,195.5,59.62,47.24
2016,9,20,7,30,494.0,92.0,0.7,17.0,244.0,66.97,53.64
2016,9,20,7,45,562.0,94.0,0.75,17.5,297.0,67.55,53.96
2016,9,20,8,0,630.0,96.0,0.8,18.0,350.0,66.79,53.04
2016,9,20,8,15,547.0,129.0,0.8,18.5,369.5,88.05,71.11
2016,9,20,8,30,464.0,162.0,0.8,19.0,389.0,107.04,86.87
2016,9,20,8,45,459.0,182.0,0.85,19.5,424.5,117.38,95.11
2016,9,20,9,0,454.0,202.0,0.9,20.0,460.0,160.52,110.33
2016,9,20,9,15,266.5,243.0,0.9,20.5,397.0,203.65,146.6
2016,9,20,9,30,79.0,284.0,0.9,21.0,334.0,233.73,176.88
2016,9,20,9,45,458.5,196.5,0.95,21.5,513.0,250.02,175.59
2016,9,20,10,0,838.0,109.0,1.0,22.0,692.0,326.9,226.25
2016,9,20,10,15,846.5,111.0,1.0,22.0,720.0,379.42,271.04
2016,9,20,10,30,855.0,113.0,1.0,22.0,748.0,435.73,317.75
2016,9,20,10,45,863.5,112.5,1.05,22.5,769.0,484.66,357.49
2016,9,20,11,0,872.0,112.0,1.1,23.0,790.0,532.8,395.49
2016,9,20,11,15,875.5,113.0,1.15,23.0,802.5,578.49,431.41
2016,9,20,11,30,879.0,114.0,1.2,23.0,815.0,622.57,465.31
2016,9,20,11,45,881.5,113.5,1.25,23.0,819.5,662.91,495.86
2016,9,20,12,0,884.0,113.0,1.3,23.0,824.0,701.15,524.36
2016,9,20,12,15,883.0,112.5,1.35,23.0,820.5,734.64,549.13
2016,9,20,12,30,882.0,112.0,1.4,23.0,817.0,765.45,570.87
2016,9,20,12,45,880.0,111.0,1.45,23.0,805.5,792.21,589.39
2016,9,20,13,0,878.0,110.0,1.5,23.0,794.0,815.98,606.0
2016,9,20,13,15,873.0,109.0,1.5,23.0,774.5,834.22,618.48
2016,9,20,13,30,868.0,108.0,1.5,23.0,755.0,849.18,628.94
2016,9,20,13,45,860.5,106.0,1.55,23.0,728.5,857.64,635.83
2016,9,20,14,0,853.0,104.0,1.6,23.0,702.0,862.69,640.68
2016,9,20,14,15,841.5,102.0,1.6,22.5,668.5,868.77,647.1
2016,9,20,14,30,830.0,100.0,1.6,22.0,635.0,863.86,646.34
2016,9,20,14,45,815.0,98.0,1.65,22.0,595.0,852.51,640.83
2016,9,20,15,0,800.0,96.0,1.7,22.0,555.0,837.94,633.26
2016,9,20,15,15,779.5,92.5,1.7,21.5,510.5,813.7,619.79
2016,9,20,15,30,759.0,89.0,1.7,21.0,466.0,786.64,604.3
2016,9,20,15,45,730.5,85.0,1.7,21.0,417.5,749.6,580.39
2016,9,20,16,0,702.0,81.0,1.7,21.0,369.0,715.47,558.17
2016,9,20,16,15,662.5,76.0,1.65,20.5,318.5,665.08,524.11
2016,9,20,16,30,623.0,71.0,1.6,20.0,268.0,613.96,488.34
2016,9,20,16,45,562.0,64.0,1.6,19.5,217.0,543.53,436.54
2016,9,20,17,0,501.0,57.0,1.6,19.0,166.0,474.48,383.07
2016,9,20,17,15,409.0,47.0,1.5,18.0,119.5,382.16,307.66
2016,9,20,17,30,317.0,37.0,1.4,17.0,73.0,294.8,230.34
2016,9,20,17,45,158.5,18.5,1.35,16.5,36.5,151.16,54.6
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,7.0,17.0,1.15,13.0,18.0,14.85,0.0
2016,9,21,6,30,14.0,34.0,1.2,13.0,36.0,28.82,18.58
2016,9,21,6,45,36.0,55.5,1.25,13.5,62.5,45.75,34.59
2016,9,21,7,0,58.0,77.0,1.3,14.0,89.0,62.36,49.79
2016,9,21,7,15,69.5,99.0,1.35,14.0,117.5,78.94,64.79
2016,9,21,7,30,81.0,121.0,1.4,14.0,146.0,95.19,79.2
2016,9,21,7,45,92.0,142.5,1.45,14.5,176.0,110.8,92.59
2016,9,21,8,0,103.0,164.0,1.5,15.0,206.0,120.76,100.81
2016,9,21,8,15,229.5,174.0,1.55,15.0,281.5,121.79,101.38
2016,9,21,8,30,356.0,184.0,1.6,15.0,357.0,128.14,106.54
2016,9,21,8,45,590.0,136.0,1.65,15.5,455.5,87.3,70.83
2016,9,21,9,0,824.0,88.0,1.7,16.0,554.0,109.24,59.13
2016,9,21,9,15,839.5,90.5,1.75,16.0,594.5,162.63,92.37
2016,9,21,9,30,855.0,93.0,1.8,16.0,635.0,224.86,141.5
2016,9,21,9,45,871.5,92.5,1.85,16.5,671.0,278.19,187.09
2016,9,21,10,0,888.0,92.0,1.9,17.0,707.0,332.37,234.68
2016,9,21,10,15,896.0,93.5,1.9,17.0,735.0,385.86,282.2
2016,9,21,10,30,904.0,95.0,1.9,17.0,763.0,438.93,328.5
2016,9,21,10,45,911.0,95.0,1.95,17.0,784.0,489.67,372.07
2016,9,21,11,0,918.0,95.0,2.0,17.0,805.0,539.39,413.72
2016,9,21,11,15,921.5,96.0,2.0,17.0,818.0,586.86,452.37
2016,9,21,11,30,925.0,97.0,2.0,17.0,831.0,632.6,488.69
2016,9,21,11,45,926.5,97.0,2.0,17.0,836.0,674.28,521.19
2016,9,21,12,0,928.0,97.0,2.0,17.0,841.0,713.65,551.31
2016,9,21,12,15,928.5,97.0,2.0,17.0,838.5,749.85,578.59
2016,9,21,12,30,929.0,97.0,2.0,17.0,836.0,783.36,602.0
2016,9,21,12,45,927.0,96.5,2.05,17.0,825.0,811.62,622.12
2016,9,21,13,0,925.0,96.0,2.1,17.0,814.0,836.75,640.16
2016,9,21,13,15,922.0,95.5,2.15,17.0,795.5,857.85,655.54
2016,9,21,13,30,919.0,95.0,2.2,17.0,777.0,875.62,668.78
2016,9,21,13,45,914.5,93.5,2.25,17.0,751.0,887.63,678.25
2016,9,21,14,0,910.0,92.0,2.3,17.0,725.0,896.15,685.54
2016,9,21,14,15,902.0,90.0,2.35,16.5,692.0,897.55,689.43
2016,9,21,14,30,894.0,88.0,2.4,16.0,659.0,895.4,691.12
2016,9,21,14,45,882.0,86.0,2.45,16.0,619.5,886.29,686.85
2016,9,21,15,0,870.0,84.0,2.5,16.0,580.0,873.83,680.4
2016,9,21,15,15,852.0,81.5,2.45,16.0,534.5,860.66,672.71
2016,9,21,15,30,834.0,79.0,2.4,16.0,489.0,836.22,657.05
2016,9,21,15,45,811.0,75.0,2.4,16.0,439.5,802.84,635.3
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,767.03,611.4
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,716.9,576.98
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,665.54,540.34
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,601.83,491.4
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,534.04,436.73
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,435.91,355.24
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,343.2,269.35
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,171.16,30.09
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,18.0,2.35,13.0,32.0,14.22,0.0
2016,9,22,6,30,278.0,36.0,2.4,13.0,64.0,28.21,17.86
2016,9,22,6,45,375.5,48.0,2.45,13.0,110.0,38.71,28.42
2016,9,22,7,0,473.0,60.0,2.5,13.0,156.0,47.17,36.48
2016,9,22,7,15,539.5,68.0,2.5,13.0,207.5,51.77,40.87
2016,9,22,7,30,606.0,76.0,2.5,13.0,259.0,56.26,44.97
2016,9,22,7,45,655.0,80.5,2.5,13.5,311.5,57.79,46.19
2016,9,22,8,0,704.0,85.0,2.5,14.0,364.0,59.36,47.38
2016,9,22,8,15,735.0,89.0,2.4,14.5,414.0,60.44,48.08
2016,9,22,8,30,766.0,93.0,2.3,15.0,464.0,67.92,54.39
2016,9,22,8,45,795.5,94.0,2.25,15.5,511.5,66.94,53.24
2016,9,22,9,0,825.0,95.0,2.2,16.0,559.0,112.72,62.66
2016,9,22,9,15,841.0,97.5,2.2,16.0,600.0,166.27,95.52
2016,9,22,9,30,857.0,100.0,2.2,16.0,641.0,221.3,138.65
2016,9,22,9,45,878.5,97.5,2.2,16.5,678.0,281.7,189.69
2016,9,22,10,0,900.0,95.0,2.2,17.0,715.0,336.23,237.44
2016,9,22,10,15,908.0,96.5,2.2,17.0,743.0,390.39,285.67
2016,9,22,10,30,916.0,98.0,2.2,17.0,771.0,444.1,332.68
2016,9,22,10,45,923.0,98.0,2.2,17.5,792.0,495.46,376.08
2016,9,22,11,0,930.0,98.0,2.2,18.0,813.0,545.78,417.31
2016,9,22,11,15,933.0,98.5,2.2,18.0,825.5,593.11,455.88
2016,9,22,11,30,936.0,99.0,2.2,18.0,838.0,638.63,492.07
2016,9,22,11,45,937.5,98.5,2.25,18.0,842.5,680.29,524.87
2016,9,22,12,0,939.0,98.0,2.3,18.0,847.0,719.6,555.33
2016,9,22,12,15,938.0,98.0,2.3,18.0,843.0,755.11,582.2
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,787.79,605.22
2016,9,22,12,45,931.5,98.5,2.3,18.0,826.0,814.58,623.97
2016,9,22,13,0,926.0,99.0,2.3,18.0,813.0,838.06,640.49
2016,9,22,13,15,920.5,98.0,2.25,18.0,792.5,856.64,653.29
2016,9,22,13,30,915.0,97.0,2.2,18.0,772.0,871.76,663.82
2016,9,22,13,45,905.0,97.0,2.2,18.0,743.5,880.67,670.7
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,886.01,675.36
2016,9,22,14,15,883.5,95.0,2.15,18.0,680.5,884.3,674.92
2016,9,22,14,30,872.0,93.0,2.1,18.0,646.0,879.08,672.29
2016,9,22,14,45,853.5,92.0,2.1,18.0,604.5,873.69,670.21
2016,9,22,15,0,835.0,91.0,2.1,18.0,563.0,857.08,660.49
2016,9,22,15,15,814.0,88.0,2.1,17.5,517.0,832.74,646.71
2016,9,22,15,30,793.0,85.0,2.1,17.0,471.0,805.5,630.79
2016,9,22,15,45,759.5,82.5,2.1,17.0,420.5,765.66,604.37
2016,9,22,16,0,726.0,80.0,2.1,17.0,370.0,728.87,579.71
2016,9,22,16,15,684.0,74.5,2.05,16.5,318.0,675.5,542.67
2016,9,22,16,30,642.0,69.0,2.0,16.0,266.0,621.46,503.77
2016,9,22,16,45,577.0,62.5,2.0,16.0,214.0,548.53,447.76
2016,9,22,17,0,512.0,56.0,2.0,16.0,162.0,477.08,390.15
2016,9,22,17,15,409.5,45.5,1.9,15.5,114.5,377.19,306.2
2016,9,22,17,30,307.0,35.0,1.8,15.0,67.0,283.08,218.8
2016,9,22,17,45,153.5,17.5,1.75,14.5,33.5,141.09,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.5,1.0,11.5,31.5,11.67,0.0
2016,9,23,6,30,347.0,29.0,0.9,12.0,63.0,23.56,13.94
2016,9,23,6,45,450.0,38.0,0.85,12.5,110.5,30.01,20.85
2016,9,23,7,0,553.0,47.0,0.8,13.0,158.0,36.3,26.85
2016,9,23,7,15,613.0,53.0,0.8,13.5,209.0,39.83,30.17
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,47.33,36.87
2016,9,23,7,45,715.0,59.5,0.8,15.0,308.5,46.46,35.9
2016,9,23,8,0,757.0,60.0,0.8,16.0,357.0,45.85,35.13
2016,9,23,8,15,605.0,110.0,0.85,16.5,367.5,75.02,60.46
2016,9,23,8,30,453.0,160.0,0.9,17.0,378.0,106.19,86.95
2016,9,23,8,45,653.0,118.0,0.95,17.5,465.5,75.59,60.21
2016,9,23,9,0,853.0,76.0,1.0,18.0,553.0,107.56,57.68
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.5,161.28,89.44
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,216.03,131.3
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,270.23,176.96
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,324.86,224.29
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,378.08,270.87
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,430.66,316.05
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,481.3,358.36
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,530.63,398.43
2016,9,23,11,15,928.5,85.5,1.4,21.0,806.0,577.2,435.58
2016,9,23,11,30,931.0,86.0,1.4,21.0,818.0,621.91,470.34
2016,9,23,11,45,931.0,86.5,1.45,21.5,821.5,663.02,501.06
2016,9,23,12,0,931.0,87.0,1.5,22.0,825.0,701.7,529.32
2016,9,23,12,15,929.5,86.5,1.55,22.0,820.5,735.79,554.8
2016,9,23,12,30,928.0,86.0,1.6,22.0,816.0,767.01,576.49
2016,9,23,12,45,921.0,87.5,1.65,22.0,802.5,793.09,594.71
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,815.85,610.8
2016,9,23,13,15,908.0,88.5,1.7,21.5,768.5,833.98,624.57
2016,9,23,13,30,902.0,88.0,1.7,21.0,748.0,848.69,636.24
2016,9,23,13,45,892.0,87.5,1.75,21.0,720.0,856.59,642.83
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,860.96,647.27
2016,9,23,14,15,870.5,85.5,1.8,20.5,658.0,859.43,648.64
2016,9,23,14,30,859.0,84.0,1.8,20.0,624.0,854.45,647.89
2016,9,23,14,45,843.5,82.0,1.85,20.0,584.0,842.07,641.51
2016,9,23,15,0,828.0,80.0,1.9,20.0,544.0,826.52,633.06
2016,9,23,15,15,808.0,77.5,1.85,19.5,499.0,811.62,625.37
2016,9,23,15,30,788.0,75.0,1.8,19.0,454.0,785.87,610.01
2016,9,23,15,45,763.0,71.0,1.8,19.0,406.0,751.43,587.62
2016,9,23,16,0,738.0,67.0,1.8,19.0,358.0,714.83,563.26
2016,9,23,16,15,699.0,62.5,1.75,18.5,307.5,664.5,528.72
2016,9,23,16,30,660.0,58.0,1.7,18.0,257.0,613.27,492.18
2016,9,23,16,45,600.0,52.5,1.65,17.5,206.5,550.02,444.56
2016,9,23,17,0,540.0,47.0,1.6,17.0,156.0,483.72,391.85
2016,9,23,17,15,441.5,38.0,1.55,16.5,109.5,388.49,312.54
2016,9,23,17,30,343.0,29.0,1.5,16.0,63.0,299.6,226.66
2016,9,23,17,45,171.5,14.5,1.5,15.5,31.5,145.66,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,0.6,12.5,31.5,10.4,0.0
2016,9,24,6,30,388.0,26.0,0.6,13.0,63.0,21.0,11.59
2016,9,24,6,45,488.5,33.5,0.65,14.0,110.5,28.67,19.51
2016,9,24,7,0,589.0,41.0,0.7,15.0,158.0,34.37,24.89
2016,9,24,7,15,647.5,46.5,0.65,15.5,209.5,38.05,28.34
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,41.68,31.57
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,43.52,33.1
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,45.35,34.55
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,53.88,41.83
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,56.03,43.45
2016,9,24,8,45,855.5,67.0,0.75,19.0,509.5,57.34,44.24
2016,9,24,9,0,875.0,69.0,0.8,20.0,555.0,102.06,52.82
2016,9,24,9,15,889.0,71.0,0.85,20.5,596.0,156.91,84.45
2016,9,24,9,30,903.0,73.0,0.9,21.0,637.0,212.84,126.61
2016,9,24,9,45,916.0,73.0,0.95,22.0,672.0,267.86,172.14
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,323.32,219.24
2016,9,24,10,15,936.0,74.0,1.0,23.5,734.5,377.8,265.72
2016,9,24,10,30,943.0,75.0,1.0,24.0,762.0,431.66,310.63
2016,9,24,10,45,948.5,76.0,1.05,24.5,782.5,484.02,353.28
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,535.16,393.67
2016,9,24,11,15,956.5,77.5,1.1,25.0,815.5,582.83,430.81
2016,9,24,11,30,959.0,78.0,1.1,25.0,828.0,628.55,465.51
2016,9,24,11,45,960.0,78.0,1.1,25.5,832.0,670.75,495.88
2016,9,24,12,0,961.0,78.0,1.1,26.0,836.0,710.5,523.7
2016,9,24,12,15,960.0,78.0,1.1,26.0,832.0,746.24,548.9
2016,9,24,12,30,959.0,78.0,1.1,26.0,828.0,779.07,570.46
2016,9,24,12,45,949.5,81.5,1.15,26.5,814.5,806.01,587.58
2016,9,24,13,0,940.0,85.0,1.2,27.0,801.0,829.48,602.49
2016,9,24,13,15,935.0,84.0,1.2,27.0,780.5,848.33,615.03
2016,9,24,13,30,930.0,83.0,1.2,27.0,760.0,863.69,625.46
2016,9,24,13,45,921.0,82.5,1.25,27.0,732.0,872.72,632.67
2016,9,24,14,0,912.0,82.0,1.3,27.0,704.0,878.15,637.79
2016,9,24,14,15,901.5,80.5,1.3,26.5,669.5,877.58,639.82
2016,9,24,14,30,891.0,79.0,1.3,26.0,635.0,873.47,639.77
2016,9,24,14,45,875.5,77.5,1.35,26.0,594.0,861.59,634.22
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,846.45,626.64
2016,9,24,15,15,840.0,73.5,1.4,25.5,507.5,823.11,614.21
2016,9,24,15,30,820.0,71.0,1.4,25.0,462.0,805.03,605.29
2016,9,24,15,45,791.5,68.0,1.45,25.0,412.0,768.52,582.86
2016,9,24,16,0,763.0,65.0,1.5,25.0,362.0,729.89,558.51
2016,9,24,16,15,723.0,61.0,1.45,24.0,310.5,678.99,525.76
2016,9,24,16,30,683.0,57.0,1.4,23.0,259.0,627.16,490.82
2016,9,24,16,45,621.5,51.0,1.4,22.5,207.0,556.23,439.08
2016,9,24,17,0,560.0,45.0,1.4,22.0,155.0,493.17,390.17
2016,9,24,17,15,456.5,36.5,1.3,21.0,108.0,395.03,310.55
2016,9,24,17,30,353.0,28.0,1.2,20.0,61.0,303.62,220.64
2016,9,24,17,45,176.5,14.0,1.15,19.0,30.5,119.71,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.0,1.0,16.0,31.0,11.82,0.0
2016,9,25,6,30,385.0,26.0,1.0,17.0,62.0,21.09,11.18
2016,9,25,6,45,485.5,34.5,1.05,18.0,109.5,27.25,17.86
2016,9,25,7,0,586.0,43.0,1.1,19.0,157.0,36.29,26.07
2016,9,25,7,15,645.5,48.5,1.1,19.5,209.0,39.88,29.4
2016,9,25,7,30,705.0,54.0,1.1,20.0,261.0,43.44,32.53
2016,9,25,7,45,741.5,58.5,1.1,20.5,312.5,45.99,34.66
2016,9,25,8,0,778.0,63.0,1.1,21.0,364.0,48.49,36.66
2016,9,25,8,15,805.0,66.0,1.1,22.0,413.5,49.71,37.44
2016,9,25,8,30,832.0,69.0,1.1,23.0,463.0,58.82,44.92
2016,9,25,8,45,847.0,73.0,1.1,24.0,508.0,61.4,46.75
2016,9,25,9,0,862.0,77.0,1.1,25.0,553.0,105.09,55.24
2016,9,25,9,15,876.0,79.0,1.1,25.5,593.0,159.35,85.47
2016,9,25,9,30,890.0,81.0,1.1,26.0,633.0,214.67,126.13
2016,9,25,9,45,907.5,79.5,1.1,27.0,669.0,268.96,169.89
2016,9,25,10,0,925.0,78.0,1.1,28.0,705.0,324.12,215.59
2016,9,25,10,15,932.0,79.0,1.05,28.5,732.5,378.45,260.95
2016,9,25,10,30,939.0,80.0,1.0,29.0,760.0,432.15,304.69
2016,9,25,10,45,936.0,84.5,1.0,29.5,778.0,483.61,345.65
2016,9,25,11,0,933.0,89.0,1.0,30.0,796.0,533.15,383.75
2016,9,25,11,15,936.0,89.5,1.0,30.0,808.0,580.29,419.67
2016,9,25,11,30,939.0,90.0,1.0,30.0,820.0,625.59,453.27
2016,9,25,11,45,927.5,96.0,1.0,30.5,820.5,664.95,480.88
2016,9,25,12,0,916.0,102.0,1.0,31.0,821.0,701.15,505.54
2016,9,25,12,15,914.5,102.0,1.0,31.0,816.5,735.4,529.48
2016,9,25,12,30,913.0,102.0,1.0,31.0,812.0,766.83,550.4
2016,9,25,12,45,904.0,104.5,1.05,31.0,798.0,792.16,567.31
2016,9,25,13,0,895.0,107.0,1.1,31.0,784.0,814.16,582.22
2016,9,25,13,15,889.0,106.0,1.1,30.5,763.5,831.64,594.9
2016,9,25,13,30,883.0,105.0,1.1,30.0,743.0,845.74,605.62
2016,9,25,13,45,868.0,106.0,1.15,30.0,714.0,851.05,610.39
2016,9,25,14,0,853.0,107.0,1.2,30.0,685.0,860.33,617.96
2016,9,25,14,15,841.0,105.0,1.2,29.5,650.0,858.3,618.97
2016,9,25,14,30,829.0,103.0,1.2,29.0,615.0,852.82,618.02
2016,9,25,14,45,807.0,101.5,1.2,29.0,573.5,835.9,608.57
2016,9,25,15,0,785.0,100.0,1.2,29.0,532.0,815.78,597.2
2016,9,25,15,15,762.0,96.5,1.15,28.5,486.5,789.49,582.29
2016,9,25,15,30,739.0,93.0,1.1,28.0,441.0,765.31,568.68
2016,9,25,15,45,705.0,88.5,1.1,28.0,391.5,724.04,542.67
2016,9,25,16,0,671.0,84.0,1.1,28.0,342.0,681.06,515.01
2016,9,25,16,15,626.0,77.5,1.05,27.0,291.0,625.47,478.99
2016,9,25,16,30,581.0,71.0,1.0,26.0,240.0,569.47,441.04
2016,9,25,16,45,516.0,62.5,0.95,25.0,190.0,496.22,388.18
2016,9,25,17,0,451.0,54.0,0.9,24.0,140.0,424.69,333.03
2016,9,25,17,15,349.5,41.5,0.8,23.0,95.5,326.62,253.5
2016,9,25,17,30,248.0,29.0,0.7,22.0,51.0,235.16,163.58
2016,9,25,17,45,124.0,14.5,0.65,21.0,25.5,87.83,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,123.5,15.0,1.15,18.5,26.0,13.64,0.0
2016,9,26,6,30,247.0,30.0,1.0,19.0,52.0,24.71,13.62
2016,9,26,6,45,349.0,42.5,0.85,20.0,97.0,34.16,23.53
2016,9,26,7,0,451.0,55.0,0.7,21.0,142.0,43.26,31.83
2016,9,26,7,15,517.0,64.0,0.7,21.5,192.5,48.86,36.91
2016,9,26,7,30,583.0,73.0,0.7,22.0,243.0,54.3,41.63
2016,9,26,7,45,628.5,79.5,0.7,23.0,294.0,57.44,44.13
2016,9,26,8,0,674.0,86.0,0.7,24.0,345.0,60.5,46.44
2016,9,26,8,15,705.5,91.0,0.7,25.0,394.0,62.25,47.58
2016,9,26,8,30,737.0,96.0,0.7,26.0,443.0,63.96,48.65
2016,9,26,8,45,760.5,100.0,0.7,27.0,488.5,71.81,54.82
2016,9,26,9,0,784.0,104.0,0.7,28.0,534.0,110.42,61.45
2016,9,26,9,15,801.0,107.0,0.7,28.5,574.5,162.02,89.49
2016,9,26,9,30,818.0,110.0,0.7,29.0,615.0,215.25,127.52
2016,9,26,9,45,830.5,112.5,0.75,29.5,649.5,268.51,169.83
2016,9,26,10,0,843.0,115.0,0.8,30.0,684.0,322.43,213.96
2016,9,26,10,15,852.0,117.0,0.85,30.0,711.5,375.24,257.76
2016,9,26,10,30,861.0,119.0,0.9,30.0,739.0,427.87,300.72
2016,9,26,10,45,866.0,120.5,0.95,30.5,759.0,477.93,340.23
2016,9,26,11,0,871.0,122.0,1.0,31.0,779.0,526.96,377.77
2016,9,26,11,15,874.5,122.5,1.05,31.0,791.0,573.82,413.49
2016,9,26,11,30,878.0,123.0,1.1,31.0,803.0,617.3,446.04
2016,9,26,11,45,877.5,124.0,1.15,31.0,806.5,656.93,475.25
2016,9,26,12,0,877.0,125.0,1.2,31.0,810.0,694.25,502.32
2016,9,26,12,15,876.0,125.0,1.2,30.5,805.5,727.87,527.06
2016,9,26,12,30,875.0,125.0,1.2,30.0,801.0,762.94,552.32
2016,9,26,12,45,904.5,108.0,1.25,30.0,797.5,793.44,573.01
2016,9,26,13,0,934.0,91.0,1.3,30.0,794.0,825.59,594.54
2016,9,26,13,15,929.0,90.0,1.3,30.0,773.5,844.33,606.85
2016,9,26,13,30,924.0,89.0,1.3,30.0,753.0,859.6,617.17
2016,9,26,13,45,916.0,87.5,1.3,30.0,725.0,868.31,623.46
2016,9,26,14,0,908.0,86.0,1.3,30.0,697.0,873.42,627.68
2016,9,26,14,15,897.5,84.5,1.3,29.5,662.0,872.84,629.71
2016,9,26,14,30,887.0,83.0,1.3,29.0,627.0,868.74,629.69
2016,9,26,14,45,872.5,81.0,1.3,29.0,586.5,857.19,623.77
2016,9,26,15,0,858.0,79.0,1.3,29.0,546.0,842.37,615.88
2016,9,26,15,15,837.5,76.0,1.3,28.5,500.0,826.1,608.3
2016,9,26,15,30,817.0,73.0,1.3,28.0,454.0,799.0,593.43
2016,9,26,15,45,755.0,76.5,1.3,28.0,398.5,743.05,557.61
2016,9,26,16,0,693.0,80.0,1.3,28.0,343.0,691.14,523.87
2016,9,26,16,15,648.5,74.0,1.2,27.0,291.5,636.27,487.91
2016,9,26,16,30,604.0,68.0,1.1,26.0,240.0,580.95,449.95
2016,9,26,16,45,506.0,62.5,1.0,25.5,186.5,486.66,380.37
2016,9,26,17,0,408.0,57.0,0.9,25.0,133.0,395.24,308.83
2016,9,26,17,15,308.5,42.5,0.85,24.0,89.0,297.06,229.32
2016,9,26,17,30,209.0,28.0,0.8,23.0,45.0,204.96,135.65
2016,9,26,17,45,104.5,14.0,0.75,22.0,22.5,75.21,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.0,1.05,18.5,19.5,12.73,0.0
2016,9,27,6,30,130.0,28.0,0.9,19.0,39.0,21.81,11.06
2016,9,27,6,45,208.0,47.5,0.8,19.5,80.0,36.51,25.53
2016,9,27,7,0,286.0,67.0,0.7,20.0,121.0,50.69,38.34
2016,9,27,7,15,346.0,83.0,0.7,20.5,168.5,61.67,48.13
2016,9,27,7,30,406.0,99.0,0.7,21.0,216.0,72.24,57.28
2016,9,27,7,45,453.0,111.0,0.7,21.5,264.5,79.46,63.33
2016,9,27,8,0,500.0,123.0,0.7,22.0,313.0,86.41,68.97
2016,9,27,8,15,534.5,132.5,0.65,22.5,360.0,91.28,72.74
2016,9,27,8,30,569.0,142.0,0.6,23.0,407.0,95.96,76.27
2016,9,27,8,45,589.5,151.0,0.6,24.0,450.0,100.0,79.07
2016,9,27,9,0,610.0,160.0,0.6,25.0,493.0,133.76,85.78
2016,9,27,9,15,630.0,166.0,0.65,25.5,532.0,178.86,110.64
2016,9,27,9,30,650.0,172.0,0.7,26.0,571.0,226.26,144.28
2016,9,27,9,45,720.5,153.0,0.75,26.5,618.0,267.74,175.08
2016,9,27,10,0,791.0,134.0,0.8,27.0,665.0,321.5,217.15
2016,9,27,10,15,800.5,136.0,0.85,27.0,692.0,371.86,259.27
2016,9,27,10,30,810.0,138.0,0.9,27.0,719.0,422.21,300.78
2016,9,27,10,45,742.0,175.0,0.95,27.5,718.5,464.51,335.44
2016,9,27,11,0,674.0,212.0,1.0,28.0,718.0,503.79,366.09
2016,9,27,11,15,678.0,213.5,1.0,28.0,729.5,544.2,396.79
2016,9,27,11,30,682.0,215.0,1.0,28.0,741.0,583.57,425.99
2016,9,27,11,45,635.5,239.5,1.05,28.0,731.0,610.85,446.08
2016,9,27,12,0,589.0,264.0,1.1,28.0,721.0,631.94,461.46
2016,9,27,12,15,587.0,263.5,1.1,28.0,717.0,657.91,480.11
2016,9,27,12,30,585.0,263.0,1.1,28.0,713.0,681.9,497.11
2016,9,27,12,45,645.0,229.5,1.15,28.0,718.5,721.81,526.35
2016,9,27,13,0,705.0,196.0,1.2,28.0,724.0,759.31,553.79
2016,9,27,13,15,697.0,193.5,1.2,27.5,703.5,772.12,564.05
2016,9,27,13,30,689.0,191.0,1.2,27.0,683.0,781.87,572.56
2016,9,27,13,45,626.0,208.5,1.25,27.0,642.5,762.78,560.31
2016,9,27,14,0,563.0,226.0,1.3,27.0,602.0,735.76,542.94
2016,9,27,14,15,547.0,219.5,1.3,26.5,569.0,724.99,538.14
2016,9,27,14,30,531.0,213.0,1.3,26.0,536.0,711.59,531.37
2016,9,27,14,45,510.0,204.0,1.3,26.0,497.5,688.72,517.05
2016,9,27,15,0,489.0,195.0,1.3,26.0,459.0,663.57,501.13
2016,9,27,15,15,462.0,183.5,1.25,25.5,416.0,628.48,478.58
2016,9,27,15,30,435.0,172.0,1.2,25.0,373.0,591.71,454.51
2016,9,27,15,45,429.5,152.5,1.15,25.0,332.5,561.99,434.71
2016,9,27,16,0,424.0,133.0,1.1,25.0,292.0,530.21,412.89
2016,9,27,16,15,379.0,118.0,1.0,24.0,244.5,471.11,370.64
2016,9,27,16,30,334.0,103.0,0.9,23.0,197.0,412.51,327.27
2016,9,27,16,45,307.5,83.0,0.85,22.5,155.5,362.01,288.17
2016,9,27,17,0,281.0,63.0,0.8,22.0,114.0,311.58,246.98
2016,9,27,17,15,200.0,44.0,0.7,21.0,74.0,226.61,175.92
2016,9,27,17,30,119.0,25.0,0.6,20.0,34.0,139.79,86.14
2016,9,27,17,45,59.5,12.5,0.55,19.0,17.0,46.71,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,0.6,14.0,22.0,13.64,0.0
2016,9,28,6,30,167.0,30.0,0.5,14.0,44.0,23.49,12.29
2016,9,28,6,45,266.0,46.0,0.45,14.5,86.5,35.53,25.24
2016,9,28,7,0,365.0,62.0,0.4,15.0,129.0,47.2,36.1
2016,9,28,7,15,432.0,73.0,0.35,15.5,177.5,54.65,42.97
2016,9,28,7,30,499.0,84.0,0.3,16.0,226.0,63.51,50.82
2016,9,28,7,45,556.0,90.0,0.3,16.5,276.5,65.82,52.71
2016,9,28,8,0,613.0,96.0,0.3,17.0,327.0,68.16,54.54
2016,9,28,8,15,646.5,101.5,0.35,17.5,375.0,69.95,55.81
2016,9,28,8,30,680.0,107.0,0.4,18.0,423.0,71.7,57.03
2016,9,28,8,45,703.0,112.0,0.45,19.0,467.0,72.96,57.69
2016,9,28,9,0,726.0,117.0,0.5,20.0,511.0,106.62,63.4
2016,9,28,9,15,744.5,121.0,0.55,20.5,550.5,156.43,90.73
2016,9,28,9,30,763.0,125.0,0.6,21.0,590.0,208.11,128.31
2016,9,28,9,45,776.0,128.0,0.65,21.5,624.0,265.28,174.44
2016,9,28,10,0,789.0,131.0,0.7,22.0,658.0,316.82,217.59
2016,9,28,10,15,799.0,133.0,0.75,22.5,685.0,367.16,259.95
2016,9,28,10,30,809.0,135.0,0.8,23.0,712.0,417.52,301.57
2016,9,28,10,45,774.5,156.5,0.85,23.5,721.0,461.53,337.84
2016,9,28,11,0,740.0,178.0,0.9,24.0,730.0,505.35,372.39
2016,9,28,11,15,744.5,179.0,0.95,24.0,742.0,548.02,405.73
2016,9,28,11,30,749.0,180.0,1.0,24.0,754.0,589.48,437.44
2016,9,28,11,45,716.5,197.5,1.1,24.0,748.5,621.77,462.12
2016,9,28,12,0,684.0,215.0,1.2,24.0,743.0,650.05,483.47
2016,9,28,12,15,682.0,215.0,1.2,24.0,739.0,679.32,504.79
2016,9,28,12,30,680.0,215.0,1.2,24.0,735.0,706.35,524.23
2016,9,28,12,45,704.5,199.0,1.3,24.0,730.0,735.56,546.56
2016,9,28,13,0,729.0,183.0,1.4,24.0,725.0,762.93,567.57
2016,9,28,13,15,721.0,181.0,1.4,23.5,705.0,776.52,578.71
2016,9,28,13,30,713.0,179.0,1.4,23.0,685.0,787.02,587.91
2016,9,28,13,45,671.5,189.0,1.45,23.0,650.5,778.94,583.3
2016,9,28,14,0,630.0,199.0,1.5,23.0,616.0,766.83,576.09
2016,9,28,14,15,613.0,193.5,1.45,22.5,582.0,756.34,570.86
2016,9,28,14,30,596.0,188.0,1.4,22.0,548.0,737.71,560.14
2016,9,28,14,45,575.5,181.0,1.4,22.0,509.0,717.17,547.37
2016,9,28,15,0,555.0,174.0,1.4,22.0,470.0,694.2,532.83
2016,9,28,15,15,526.5,165.0,1.35,21.5,426.5,660.01,510.68
2016,9,28,15,30,498.0,156.0,1.3,21.0,383.0,624.04,486.95
2016,9,28,15,45,486.0,139.5,1.3,20.5,340.5,591.22,465.81
2016,9,28,16,0,474.0,123.0,1.3,20.0,298.0,556.5,442.55
2016,9,28,16,15,425.0,110.5,1.2,19.0,250.0,496.3,398.66
2016,9,28,16,30,376.0,98.0,1.1,18.0,202.0,436.76,353.65
2016,9,28,16,45,338.5,80.0,1.05,17.5,158.5,379.65,308.31
2016,9,28,17,0,301.0,62.0,1.0,17.0,115.0,323.44,261.32
2016,9,28,17,15,209.0,44.0,0.95,16.5,74.5,232.65,183.24
2016,9,28,17,30,117.0,26.0,0.9,16.0,34.0,138.53,77.93
2016,9,28,17,45,58.5,13.0,0.85,15.5,17.0,46.34,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,12.73,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,23.18,11.66
2016,9,29,6,45,337.5,40.0,0.85,12.5,90.0,32.26,22.52
2016,9,29,7,0,448.0,52.0,0.9,13.0,134.0,41.02,30.88
2016,9,29,7,15,516.5,60.5,0.9,13.0,183.5,46.32,35.96
2016,9,29,7,30,585.0,69.0,0.9,13.0,233.0,51.48,40.71
2016,9,29,7,45,633.5,74.5,0.9,13.5,284.0,53.99,42.87
2016,9,29,8,0,682.0,80.0,0.9,14.0,335.0,56.48,44.91
2016,9,29,8,15,714.0,84.5,0.85,14.5,383.5,58.08,46.09
2016,9,29,8,30,746.0,89.0,0.8,15.0,432.0,65.78,52.61
2016,9,29,8,45,770.5,91.5,0.75,16.0,477.0,65.97,52.38
2016,9,29,9,0,795.0,94.0,0.7,17.0,522.0,98.41,56.56
2016,9,29,9,15,811.5,97.0,0.7,17.5,562.0,150.37,84.57
2016,9,29,9,30,828.0,100.0,0.7,18.0,602.0,203.85,123.82
2016,9,29,9,45,846.5,99.0,0.75,18.5,637.0,255.97,166.69
2016,9,29,10,0,865.0,98.0,0.8,19.0,672.0,315.11,216.69
2016,9,29,10,15,873.5,99.5,0.85,19.5,699.5,367.32,261.66
2016,9,29,10,30,882.0,101.0,0.9,20.0,727.0,419.14,305.54
2016,9,29,10,45,885.0,103.0,0.95,20.5,745.5,468.43,346.45
2016,9,29,11,0,888.0,105.0,1.0,21.0,764.0,516.38,385.1
2016,9,29,11,15,891.5,106.0,1.05,21.0,776.0,562.23,421.83
2016,9,29,11,30,895.0,107.0,1.1,21.0,788.0,606.38,456.41
2016,9,29,11,45,893.5,108.0,1.15,21.0,791.0,645.63,486.74
2016,9,29,12,0,892.0,109.0,1.2,21.0,794.0,682.44,514.74
2016,9,29,12,15,891.0,109.0,1.2,21.0,789.5,716.07,539.57
2016,9,29,12,30,890.0,109.0,1.2,21.0,785.0,747.0,562.12
2016,9,29,12,45,892.5,105.0,1.3,21.5,773.5,773.74,580.31
2016,9,29,13,0,895.0,101.0,1.4,22.0,762.0,797.53,596.54
2016,9,29,13,15,889.0,100.0,1.4,22.0,741.5,814.65,608.42
2016,9,29,13,30,883.0,99.0,1.4,22.0,721.0,828.4,618.2
2016,9,29,13,45,869.5,99.5,1.45,22.0,692.0,834.2,623.44
2016,9,29,14,0,856.0,100.0,1.5,22.0,663.0,843.62,631.35
2016,9,29,14,15,844.0,98.0,1.5,21.5,628.5,841.36,632.17
2016,9,29,14,30,832.0,96.0,1.5,21.0,594.0,835.66,630.93
