Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,814.5,93.5,1.55,21.0,553.5,821.35,623.34
2016,9,29,15,0,797.0,91.0,1.6,21.0,513.0,803.83,613.66
2016,9,29,15,15,773.5,87.5,1.6,20.5,467.5,777.07,598.13
2016,9,29,15,30,750.0,84.0,1.6,20.0,422.0,747.6,580.52
2016,9,29,15,45,721.0,79.0,1.6,19.5,373.5,713.95,559.52
2016,9,29,16,0,692.0,74.0,1.6,19.0,325.0,674.35,533.52
2016,9,29,16,15,646.0,68.0,1.6,18.0,274.5,618.74,495.52
2016,9,29,16,30,600.0,62.0,1.6,17.0,224.0,562.86,455.37
2016,9,29,16,45,532.5,54.0,1.65,16.5,174.5,489.01,398.17
2016,9,29,17,0,465.0,46.0,1.7,16.0,125.0,417.25,338.65
2016,9,29,17,15,348.5,34.5,1.7,15.5,82.0,312.11,246.99
2016,9,29,17,30,232.0,23.0,1.7,15.0,39.0,203.62,98.79
2016,9,29,17,45,116.0,11.5,1.75,14.5,19.5,78.43,0.0
2016,9,29,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,13.0,1.35,11.0,23.5,11.82,0.0
2016,9,30,6,30,268.0,26.0,1.4,11.0,47.0,21.46,9.85
2016,9,30,6,45,381.0,36.5,1.45,11.5,91.5,29.29,19.95
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,36.89,27.29
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,41.16,31.45
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,45.36,35.37
2016,9,30,7,45,676.0,65.5,1.55,12.5,287.5,47.43,37.16
2016,9,30,8,0,723.0,70.0,1.6,13.0,339.0,54.24,43.1
2016,9,30,8,15,753.5,74.0,1.6,13.5,387.5,56.01,44.45
2016,9,30,8,30,784.0,78.0,1.6,14.0,436.0,57.75,45.75
2016,9,30,8,45,807.0,80.5,1.6,14.5,481.5,58.29,45.98
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,90.12,50.22
2016,9,30,9,15,846.0,85.0,1.6,15.0,567.0,143.1,78.59
2016,9,30,9,30,862.0,87.0,1.6,15.0,607.0,204.8,125.17
2016,9,30,9,45,877.0,87.0,1.6,15.5,641.5,258.0,169.87
2016,9,30,10,0,892.0,87.0,1.6,16.0,676.0,311.84,217.08
2016,9,30,10,15,900.0,88.5,1.6,16.0,703.5,365.06,264.62
2016,9,30,10,30,908.0,90.0,1.6,16.0,731.0,417.8,311.07
2016,9,30,10,45,913.5,91.0,1.65,16.5,750.5,468.37,354.32
2016,9,30,11,0,919.0,92.0,1.7,17.0,770.0,517.75,395.36
2016,9,30,11,15,922.0,92.5,1.7,17.0,782.0,564.01,433.43
2016,9,30,11,30,925.0,93.0,1.7,17.0,794.0,608.44,469.09
2016,9,30,11,45,926.0,93.0,1.75,17.0,797.5,649.18,501.49
2016,9,30,12,0,927.0,93.0,1.8,17.0,801.0,687.54,531.51
2016,9,30,12,15,926.0,93.0,1.85,17.0,796.5,722.01,558.21
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,753.65,582.01
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.5,779.3,600.5
2016,9,30,13,0,912.0,95.0,2.0,17.0,765.0,801.65,616.8
2016,9,30,13,15,906.0,94.0,2.0,17.0,744.0,818.96,629.28
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,832.84,639.54
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,841.08,646.54
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,845.82,651.32
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,843.16,652.36
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,837.05,651.2
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,831.53,649.38
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,815.3,640.02
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,789.69,624.76
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,761.32,607.31
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,722.69,580.79
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,682.11,552.15
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,627.05,512.14
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,577.03,474.23
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,501.09,413.0
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,427.58,350.16
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,320.64,254.36
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,208.07,73.66
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,81.73,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.5,12.5,1.2,10.5,23.0,11.37,0.0
2016,10,1,6,30,279.0,25.0,1.2,11.0,46.0,20.65,8.59
2016,10,1,6,45,397.0,35.5,1.3,12.0,91.5,28.54,19.19
2016,10,1,7,0,515.0,46.0,1.4,13.0,137.0,36.21,26.54
2016,10,1,7,15,584.5,53.0,1.45,13.5,188.0,40.54,30.69
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,44.8,34.57
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,50.95,39.98
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,52.9,41.56
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,54.75,43.07
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,56.56,44.53
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,56.46,44.21
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,94.87,54.28
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,148.88,82.04
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,204.07,122.33
2016,10,1,9,45,905.0,83.0,1.4,17.5,651.5,258.82,167.79
2016,10,1,10,0,921.0,83.0,1.4,18.0,687.0,314.31,215.88
2016,10,1,10,15,929.0,84.0,1.4,18.0,714.5,368.54,263.87
2016,10,1,10,30,937.0,85.0,1.4,18.0,742.0,422.22,310.73
2016,10,1,10,45,942.5,86.0,1.4,18.5,762.0,474.08,354.42
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,524.7,395.75
2016,10,1,11,15,951.0,87.0,1.4,19.0,794.0,571.68,433.89
2016,10,1,11,30,954.0,87.0,1.4,19.0,806.0,616.74,469.55
2016,10,1,11,45,955.0,87.5,1.45,19.5,809.5,658.94,501.64
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,698.7,531.17
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,734.02,558.01
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,766.42,581.8
2016,10,1,12,45,950.0,87.5,1.65,20.0,790.5,793.08,600.62
2016,10,1,13,0,946.0,87.0,1.7,20.0,777.0,816.4,617.29
2016,10,1,13,15,941.0,86.0,1.7,20.0,756.0,835.01,630.36
2016,10,1,13,30,936.0,85.0,1.7,20.0,735.0,850.11,641.21
2016,10,1,13,45,926.5,84.5,1.75,20.0,706.5,858.56,648.26
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,863.38,653.1
2016,10,1,14,15,905.5,82.5,1.8,19.5,642.5,861.81,654.52
2016,10,1,14,30,894.0,81.0,1.8,19.0,607.0,856.71,653.73
2016,10,1,14,45,877.0,79.0,1.85,19.0,565.5,842.95,646.43
2016,10,1,15,0,860.0,77.0,1.9,19.0,524.0,825.94,636.97
2016,10,1,15,15,838.0,74.0,1.9,18.5,477.5,808.2,627.7
2016,10,1,15,30,816.0,71.0,1.9,18.0,431.0,779.93,610.8
2016,10,1,15,45,784.0,67.5,1.9,18.0,380.5,740.34,584.28
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,698.77,555.64
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,643.13,516.08
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,586.81,474.13
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,513.22,416.55
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,436.61,352.68
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,322.55,250.92
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,201.01,30.07
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,79.64,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.0,1.1,11.5,21.5,10.91,0.0
2016,10,2,6,30,267.0,24.0,1.1,12.0,43.0,19.8,7.15
2016,10,2,6,45,384.0,34.5,1.1,12.5,87.5,27.73,18.38
2016,10,2,7,0,501.0,45.0,1.1,13.0,132.0,35.42,25.82
2016,10,2,7,15,570.5,52.0,1.1,13.0,182.0,39.77,30.06
2016,10,2,7,30,640.0,59.0,1.1,13.0,232.0,44.05,34.05
2016,10,2,7,45,412.0,103.0,1.15,13.5,223.0,74.08,60.75
2016,10,2,8,0,184.0,147.0,1.2,14.0,214.0,110.2,92.22
2016,10,2,8,15,141.0,169.0,1.2,14.5,224.5,124.21,103.88
2016,10,2,8,30,98.0,191.0,1.2,15.0,235.0,144.3,120.6
2016,10,2,8,45,469.0,134.5,1.2,15.5,378.0,89.08,72.51
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,83.21,45.92
2016,10,2,9,15,568.0,167.0,1.2,16.0,477.0,167.01,109.48
2016,10,2,9,30,296.0,256.0,1.2,16.0,433.0,229.64,168.67
2016,10,2,9,45,595.0,169.5,1.3,16.5,550.0,246.4,170.41
2016,10,2,10,0,894.0,83.0,1.4,17.0,667.0,305.02,210.19
2016,10,2,10,15,545.0,207.0,1.45,17.0,567.5,333.13,246.67
2016,10,2,10,30,196.0,331.0,1.5,17.0,468.0,339.23,260.56
2016,10,2,10,45,115.0,314.0,1.55,17.0,395.0,308.42,239.01
2016,10,2,11,0,34.0,297.0,1.6,17.0,322.0,269.19,209.71
2016,10,2,11,15,208.5,309.5,1.65,17.0,465.5,374.06,291.03
2016,10,2,11,30,383.0,322.0,1.7,17.0,609.0,496.7,384.07
2016,10,2,11,45,402.0,316.0,1.75,17.0,618.5,525.19,405.96
2016,10,2,12,0,421.0,310.0,1.8,17.0,628.0,557.77,431.3
2016,10,2,12,15,305.5,336.0,1.8,17.0,566.0,521.44,403.8
2016,10,2,12,30,190.0,362.0,1.8,17.0,504.0,474.46,367.96
2016,10,2,12,45,143.0,351.0,1.85,17.0,457.0,441.31,343.42
2016,10,2,13,0,96.0,340.0,1.9,17.0,410.0,395.1,308.51
2016,10,2,13,15,51.5,273.0,1.9,17.0,310.5,299.82,235.49
2016,10,2,13,30,7.0,206.0,1.9,17.0,211.0,192.84,151.11
2016,10,2,13,45,6.0,197.5,1.9,17.0,201.5,184.99,145.38
2016,10,2,14,0,5.0,189.0,1.9,17.0,192.0,177.05,139.3
2016,10,2,14,15,134.5,222.0,1.9,17.0,301.0,345.06,276.45
2016,10,2,14,30,264.0,255.0,1.9,17.0,410.0,510.76,405.54
2016,10,2,14,45,547.5,167.5,1.95,17.0,459.0,670.03,530.87
2016,10,2,15,0,831.0,80.0,2.0,17.0,508.0,809.86,633.37
2016,10,2,15,15,808.5,77.0,2.0,16.5,462.5,784.29,616.68
2016,10,2,15,30,786.0,74.0,2.0,16.0,417.0,755.96,599.38
2016,10,2,15,45,751.5,71.0,2.0,16.0,367.0,715.47,571.65
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,673.1,541.8
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,620.78,503.93
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,563.71,460.53
2016,10,2,16,45,536.0,50.5,1.9,14.5,164.5,480.39,394.26
2016,10,2,17,0,452.0,44.0,1.9,14.0,114.0,399.88,325.67
2016,10,2,17,15,317.5,32.0,1.8,13.5,72.0,284.7,220.63
2016,10,2,17,30,183.0,20.0,1.7,13.0,30.0,160.02,0.0
2016,10,2,17,45,91.5,10.0,1.6,13.0,15.0,61.66,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,114.5,12.0,0.9,11.5,20.0,10.91,0.0
2016,10,3,6,30,229.0,24.0,0.8,12.0,40.0,19.88,6.2
2016,10,3,6,45,347.5,34.5,0.75,12.5,82.5,27.77,18.36
2016,10,3,7,0,466.0,45.0,0.7,13.0,125.0,35.43,25.82
2016,10,3,7,15,537.0,52.5,0.7,13.0,174.0,40.17,30.42
2016,10,3,7,30,608.0,60.0,0.7,13.0,223.0,44.82,34.75
2016,10,3,7,45,406.5,102.0,0.7,13.5,220.5,73.45,60.19
2016,10,3,8,0,205.0,144.0,0.7,14.0,218.0,103.82,86.58
2016,10,3,8,15,481.5,111.0,0.65,14.5,317.5,77.08,62.76
2016,10,3,8,30,758.0,78.0,0.6,15.0,417.0,57.94,45.74
2016,10,3,8,45,379.0,103.5,0.6,15.5,273.0,68.39,54.67
2016,10,3,9,0,0.0,129.0,0.6,16.0,129.0,110.76,86.8
2016,10,3,9,15,4.0,161.5,0.6,16.0,164.0,137.3,107.83
2016,10,3,9,30,8.0,194.0,0.6,16.0,199.0,164.42,129.05
2016,10,3,9,45,25.0,231.5,0.65,16.5,248.0,198.71,154.94
2016,10,3,10,0,42.0,269.0,0.7,17.0,297.0,227.75,176.53
2016,10,3,10,15,39.0,276.0,0.7,17.0,302.5,238.17,184.58
2016,10,3,10,30,36.0,283.0,0.7,17.0,308.0,248.18,192.35
2016,10,3,10,45,38.5,293.5,0.75,17.0,321.0,262.86,203.71
2016,10,3,11,0,41.0,304.0,0.8,17.0,334.0,277.94,215.34
2016,10,3,11,15,21.0,231.0,0.8,17.0,246.0,212.77,165.15
2016,10,3,11,30,1.0,158.0,0.8,17.0,158.0,140.19,108.22
2016,10,3,11,45,18.5,233.5,0.85,17.5,247.0,217.2,169.05
2016,10,3,12,0,36.0,309.0,0.9,18.0,336.0,300.24,232.36
2016,10,3,12,15,65.5,329.5,0.9,18.0,378.5,343.46,265.11
2016,10,3,12,30,95.0,350.0,0.9,18.0,421.0,389.49,299.92
2016,10,3,12,45,92.5,343.0,0.95,18.0,411.5,388.3,299.26
2016,10,3,13,0,90.0,336.0,1.0,18.0,402.0,386.51,298.52
2016,10,3,13,15,60.0,303.5,0.95,18.0,346.5,337.0,261.11
2016,10,3,13,30,30.0,271.0,0.9,18.0,291.0,284.97,221.42
2016,10,3,13,45,43.0,273.0,0.9,18.0,301.0,301.67,235.29
2016,10,3,14,0,56.0,275.0,0.9,18.0,311.0,319.16,249.39
2016,10,3,14,15,34.0,236.5,0.9,17.5,258.0,263.52,206.93
2016,10,3,14,30,12.0,198.0,0.9,17.0,205.0,194.94,153.56
2016,10,3,14,45,6.0,173.5,0.9,17.0,177.0,166.73,131.52
2016,10,3,15,0,0.0,149.0,0.9,17.0,149.0,138.26,108.78
2016,10,3,15,15,374.0,111.5,0.9,16.5,272.5,459.93,373.93
2016,10,3,15,30,748.0,74.0,0.9,16.0,396.0,721.9,568.05
2016,10,3,15,45,712.5,71.0,0.9,16.0,348.0,681.23,537.01
2016,10,3,16,0,677.0,68.0,0.9,16.0,300.0,643.59,511.22
2016,10,3,16,15,628.0,62.5,0.85,16.0,250.5,587.31,469.95
2016,10,3,16,30,579.0,57.0,0.8,16.0,201.0,531.03,427.02
2016,10,3,16,45,498.0,49.5,0.8,16.0,152.5,449.99,362.97
2016,10,3,17,0,417.0,42.0,0.8,16.0,104.0,371.93,297.03
2016,10,3,17,15,284.5,30.0,0.75,15.5,64.5,260.09,195.13
2016,10,3,17,30,152.0,18.0,0.7,15.0,25.0,136.43,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.5,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.5,17.5,11.82,0.0
2016,10,4,6,30,142.0,26.0,0.8,13.0,35.0,20.49,5.21
2016,10,4,6,45,241.0,42.0,0.9,13.5,75.0,32.65,22.33
2016,10,4,7,0,340.0,58.0,1.0,14.0,115.0,44.44,33.56
2016,10,4,7,15,415.0,69.0,1.0,14.0,162.5,52.02,40.75
2016,10,4,7,30,490.0,80.0,1.0,14.0,210.0,61.27,49.2
2016,10,4,7,45,530.5,90.5,1.0,14.5,258.0,67.38,54.55
2016,10,4,8,0,571.0,101.0,1.0,15.0,306.0,73.23,59.52
2016,10,4,8,15,389.0,143.5,0.95,15.0,292.0,98.9,81.81
2016,10,4,8,30,207.0,186.0,0.9,15.0,278.0,135.49,113.08
2016,10,4,8,45,460.0,153.0,0.9,15.5,385.0,101.47,83.23
2016,10,4,9,0,713.0,120.0,0.9,16.0,492.0,98.77,63.28
2016,10,4,9,15,380.0,182.0,0.9,16.0,382.0,157.31,109.38
2016,10,4,9,30,47.0,244.0,0.9,16.0,272.0,197.63,154.0
2016,10,4,9,45,222.5,252.0,0.95,16.5,394.5,239.67,179.46
2016,10,4,10,0,398.0,260.0,1.0,17.0,517.0,301.71,222.42
2016,10,4,10,15,433.5,258.5,1.0,17.0,549.0,334.63,249.15
2016,10,4,10,30,469.0,257.0,1.0,17.0,581.0,375.13,282.03
2016,10,4,10,45,673.5,185.0,1.0,17.5,663.5,432.11,325.01
2016,10,4,11,0,878.0,113.0,1.0,18.0,746.0,507.08,382.2
2016,10,4,11,15,882.0,113.5,1.05,18.0,758.0,552.14,418.74
2016,10,4,11,30,886.0,114.0,1.1,18.0,770.0,595.54,453.39
2016,10,4,11,45,894.5,111.0,1.2,18.5,775.5,636.62,485.16
2016,10,4,12,0,903.0,108.0,1.3,19.0,781.0,675.84,514.93
2016,10,4,12,15,902.0,107.5,1.35,19.0,776.0,709.05,540.4
2016,10,4,12,30,901.0,107.0,1.4,19.0,771.0,739.48,563.58
2016,10,4,12,45,904.0,103.0,1.5,19.0,759.5,766.45,583.87
2016,10,4,13,0,907.0,99.0,1.6,19.0,748.0,790.45,601.63
2016,10,4,13,15,901.0,98.0,1.65,19.0,727.0,807.52,614.27
2016,10,4,13,30,895.0,97.0,1.7,19.0,706.0,821.19,624.78
2016,10,4,13,45,888.0,94.5,1.8,19.0,678.0,828.99,631.96
2016,10,4,14,0,881.0,92.0,1.9,19.0,650.0,833.3,636.93
2016,10,4,14,15,869.0,90.0,1.95,18.5,615.0,830.57,637.96
2016,10,4,14,30,857.0,88.0,2.0,18.0,580.0,831.76,641.93
2016,10,4,14,45,842.0,85.0,2.05,18.0,539.5,818.82,634.89
2016,10,4,15,0,827.0,82.0,2.1,18.0,499.0,802.6,625.69
2016,10,4,15,15,803.5,78.5,2.1,17.5,453.0,775.7,609.56
2016,10,4,15,30,780.0,75.0,2.1,17.0,407.0,746.05,591.22
2016,10,4,15,45,749.0,70.5,2.15,17.0,357.5,706.73,564.53
2016,10,4,16,0,718.0,66.0,2.2,17.0,308.0,665.45,535.56
2016,10,4,16,15,668.0,60.5,2.15,16.5,257.0,612.28,496.7
2016,10,4,16,30,618.0,55.0,2.1,16.0,206.0,554.5,452.31
2016,10,4,16,45,539.0,47.5,2.1,15.5,156.0,474.15,387.77
2016,10,4,17,0,460.0,40.0,2.1,15.0,106.0,396.67,320.7
2016,10,4,17,15,317.0,28.5,2.0,14.5,65.0,278.07,206.79
2016,10,4,17,30,174.0,17.0,1.9,14.0,24.0,120.08,0.0
2016,10,4,17,45,87.0,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.2,10.5,18.5,10.46,0.0
2016,10,5,6,30,215.0,23.0,1.2,11.0,37.0,19.17,3.05
2016,10,5,6,45,349.5,34.0,1.3,11.5,81.0,27.58,18.06
2016,10,5,7,0,484.0,45.0,1.4,12.0,125.0,35.75,26.11
2016,10,5,7,15,559.5,52.5,1.4,12.5,175.5,40.51,30.72
2016,10,5,7,30,635.0,60.0,1.4,13.0,226.0,45.19,35.04
2016,10,5,7,45,687.5,64.0,1.45,14.0,278.0,46.92,36.48
2016,10,5,8,0,740.0,68.0,1.5,15.0,330.0,53.34,41.98
2016,10,5,8,15,772.5,72.0,1.45,15.5,380.0,55.2,43.42
2016,10,5,8,30,805.0,76.0,1.4,16.0,430.0,57.04,44.82
2016,10,5,8,45,830.5,78.0,1.35,16.5,476.0,57.31,44.82
2016,10,5,9,0,856.0,80.0,1.3,17.0,522.0,79.47,45.61
2016,10,5,9,15,872.5,82.0,1.25,17.0,563.0,141.38,77.36
2016,10,5,9,30,889.0,84.0,1.2,17.0,604.0,196.45,116.23
2016,10,5,9,45,905.0,84.0,1.2,17.5,639.0,250.96,160.76
2016,10,5,10,0,921.0,84.0,1.2,18.0,674.0,306.17,208.3
2016,10,5,10,15,929.5,85.5,1.2,18.0,701.5,360.73,256.39
2016,10,5,10,30,938.0,87.0,1.2,18.0,729.0,414.8,303.48
2016,10,5,10,45,945.5,87.0,1.25,18.5,749.5,466.46,347.26
2016,10,5,11,0,953.0,87.0,1.3,19.0,770.0,517.01,388.9
2016,10,5,11,15,956.5,87.5,1.3,19.0,781.5,564.64,427.65
2016,10,5,11,30,960.0,88.0,1.3,19.0,793.0,610.39,463.91
2016,10,5,11,45,962.5,87.0,1.35,19.5,797.0,652.06,495.79
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,691.31,525.14
2016,10,5,12,15,963.5,86.0,1.45,20.0,796.0,726.29,551.87
2016,10,5,12,30,962.0,86.0,1.5,20.0,791.0,758.3,576.0
2016,10,5,12,45,955.5,87.0,1.6,20.0,777.0,784.62,595.13
2016,10,5,13,0,949.0,88.0,1.7,20.0,763.0,807.52,612.05
2016,10,5,13,15,943.0,87.0,1.7,20.0,741.0,825.22,624.57
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,839.36,634.84
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,847.53,641.75
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,852.08,646.42
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,849.6,647.22
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,843.59,645.8
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,828.2,637.31
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,817.1,631.9
2016,10,5,15,15,832.0,74.0,1.9,18.5,457.0,790.19,615.98
2016,10,5,15,30,808.0,71.0,1.9,18.0,410.0,760.48,597.89
2016,10,5,15,45,769.0,68.0,1.9,18.0,359.0,716.37,567.72
2016,10,5,16,0,730.0,65.0,1.9,18.0,308.0,670.49,535.41
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.5,610.05,491.42
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,555.7,449.92
2016,10,5,16,45,536.0,47.0,1.75,16.5,152.5,469.16,380.69
2016,10,5,17,0,447.0,40.0,1.7,16.0,102.0,385.92,309.04
2016,10,5,17,15,297.5,28.0,1.65,15.5,61.5,263.08,188.54
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,102.92,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,9.55,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,17.38,0.49
2016,10,6,6,45,359.0,31.5,0.75,12.0,78.0,25.43,16.09
2016,10,6,7,0,490.0,42.0,0.7,13.0,121.0,33.24,23.78
2016,10,6,7,15,563.5,49.0,0.7,13.5,171.0,37.7,28.1
2016,10,6,7,30,637.0,56.0,0.7,14.0,221.0,42.09,32.15
2016,10,6,7,45,687.0,60.5,0.75,14.5,272.5,48.49,37.83
2016,10,6,8,0,737.0,65.0,0.8,15.0,324.0,50.97,39.9
2016,10,6,8,15,768.5,68.5,0.8,15.5,372.5,52.51,41.08
2016,10,6,8,30,800.0,72.0,0.8,16.0,421.0,54.06,42.23
2016,10,6,8,45,824.5,74.5,0.85,16.5,466.5,54.81,42.66
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,75.11,43.29
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,136.5,73.92
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,190.94,111.62
2016,10,6,9,45,899.0,80.0,0.95,19.0,627.5,244.5,154.62
2016,10,6,10,0,917.0,79.0,1.0,20.0,663.0,298.92,200.73
2016,10,6,10,15,924.5,80.0,1.0,20.5,689.5,352.39,247.09
2016,10,6,10,30,932.0,81.0,1.0,21.0,716.0,405.25,292.21
2016,10,6,10,45,936.5,82.0,1.0,21.5,735.0,456.04,334.6
2016,10,6,11,0,941.0,83.0,1.0,22.0,754.0,505.48,374.59
2016,10,6,11,15,944.0,83.5,1.0,22.0,765.5,552.16,412.04
2016,10,6,11,30,947.0,84.0,1.0,22.0,777.0,596.93,447.02
2016,10,6,11,45,947.5,84.5,1.0,22.5,779.5,638.14,477.62
2016,10,6,12,0,948.0,85.0,1.0,23.0,782.0,676.88,505.61
2016,10,6,12,15,946.5,84.5,1.0,23.0,777.0,710.68,530.54
2016,10,6,12,30,945.0,84.0,1.0,23.0,772.0,741.54,553.01
2016,10,6,12,45,942.5,83.0,1.05,23.0,758.5,768.09,571.52
2016,10,6,13,0,940.0,82.0,1.1,23.0,745.0,791.4,587.93
2016,10,6,13,15,934.5,81.0,1.1,23.0,724.0,809.08,600.08
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,823.26,610.08
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.5,831.12,616.75
2016,10,6,14,0,911.0,78.0,1.2,23.0,646.0,835.39,621.27
2016,10,6,14,15,899.0,76.5,1.2,23.0,610.5,833.1,620.95
2016,10,6,14,30,887.0,75.0,1.2,23.0,575.0,827.3,618.51
2016,10,6,14,45,870.0,73.0,1.2,23.0,533.5,813.42,610.78
2016,10,6,15,0,853.0,71.0,1.2,23.0,492.0,796.34,601.01
2016,10,6,15,15,830.0,68.0,1.2,22.5,446.0,777.6,591.22
2016,10,6,15,30,807.0,65.0,1.2,22.0,400.0,748.73,574.18
2016,10,6,15,45,773.0,61.5,1.25,21.5,350.0,708.07,548.92
2016,10,6,16,0,739.0,58.0,1.3,21.0,300.0,665.6,521.33
2016,10,6,16,15,689.5,53.5,1.25,20.0,249.0,608.81,481.81
2016,10,6,16,30,640.0,49.0,1.2,19.0,198.0,551.63,439.71
2016,10,6,16,45,557.5,42.0,1.15,18.5,148.5,475.12,379.19
2016,10,6,17,0,475.0,35.0,1.1,18.0,99.0,396.62,312.02
2016,10,6,17,15,326.5,24.0,1.1,17.0,59.0,273.0,185.47
2016,10,6,17,30,178.0,13.0,1.1,16.0,19.0,117.37,0.0
2016,10,6,17,45,89.0,6.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,1.0,12.5,17.0,8.64,0.0
2016,10,7,6,30,258.0,19.0,0.9,13.0,34.0,15.63,0.0
2016,10,7,6,45,385.0,29.0,0.85,13.5,77.0,23.33,14.07
2016,10,7,7,0,512.0,39.0,0.8,14.0,120.0,30.8,21.49
2016,10,7,7,15,583.5,45.5,0.8,14.5,169.5,38.17,28.37
2016,10,7,7,30,655.0,52.0,0.8,15.0,219.0,42.68,32.52
2016,10,7,7,45,699.5,57.0,0.85,16.0,269.5,45.69,35.11
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,48.67,37.54
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,50.31,38.81
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,51.94,40.04
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,52.75,40.44
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,79.15,47.32
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,132.5,70.34
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,187.03,107.44
2016,10,7,9,45,882.0,84.0,1.0,22.0,616.5,241.99,151.47
2016,10,7,10,0,885.0,89.0,1.0,23.0,648.0,296.44,197.33
2016,10,7,10,15,893.0,90.0,0.95,23.5,674.5,348.52,241.72
2016,10,7,10,30,901.0,91.0,0.9,24.0,701.0,400.06,284.95
2016,10,7,10,45,905.0,93.0,0.85,24.5,719.5,450.09,325.82
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,498.81,364.26
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.5,544.21,399.31
2016,10,7,11,30,915.0,96.0,0.6,25.0,761.0,587.78,431.73
2016,10,7,11,45,914.0,96.5,0.5,25.5,763.5,627.0,459.07
2016,10,7,12,0,913.0,97.0,0.4,26.0,766.0,663.72,483.6
2016,10,7,12,15,709.5,178.5,0.35,26.0,696.0,645.78,469.8
2016,10,7,12,30,506.0,260.0,0.3,26.0,626.0,607.49,442.0
2016,10,7,12,45,498.5,257.5,0.25,26.5,612.5,620.75,450.92
2016,10,7,13,0,491.0,255.0,0.2,27.0,599.0,631.76,457.55
2016,10,7,13,15,678.0,179.5,0.2,27.0,639.5,720.8,520.58
2016,10,7,13,30,865.0,104.0,0.2,27.0,680.0,801.86,574.02
2016,10,7,13,45,706.0,150.0,0.2,27.0,607.0,744.73,537.01
2016,10,7,14,0,547.0,196.0,0.2,27.0,534.0,671.33,488.23
2016,10,7,14,15,679.0,147.0,0.25,26.5,542.5,741.12,540.39
2016,10,7,14,30,811.0,98.0,0.3,26.0,551.0,796.04,578.28
2016,10,7,14,45,714.0,110.0,0.4,26.0,487.5,737.72,542.38
2016,10,7,15,0,617.0,122.0,0.5,26.0,424.0,673.25,502.79
2016,10,7,15,15,626.5,106.5,0.55,25.5,388.0,661.34,498.48
2016,10,7,15,30,636.0,91.0,0.6,25.0,352.0,646.08,491.01
2016,10,7,15,45,578.0,92.0,0.7,24.5,306.0,595.07,458.45
2016,10,7,16,0,520.0,93.0,0.8,24.0,260.0,542.68,423.33
2016,10,7,16,15,516.0,77.5,0.9,23.0,219.5,511.98,403.53
2016,10,7,16,30,512.0,62.0,1.0,22.0,179.0,479.25,379.93
2016,10,7,16,45,419.5,52.0,1.1,21.0,132.0,389.93,309.76
2016,10,7,17,0,327.0,42.0,1.2,20.0,85.0,304.22,238.04
2016,10,7,17,15,163.5,27.5,1.15,19.5,49.0,171.02,106.8
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.05,14.5,14.0,9.1,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,28.0,15.81,0.0
2016,10,8,6,45,288.0,32.5,0.8,16.0,69.0,26.48,16.37
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,36.0,25.66
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,41.55,30.93
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,46.98,35.87
2016,10,8,7,45,629.5,68.0,0.75,19.0,258.0,50.13,38.54
2016,10,8,8,0,681.0,74.0,0.8,20.0,308.0,53.23,41.04
2016,10,8,8,15,716.0,78.5,0.75,20.5,356.5,55.04,42.42
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,62.55,48.67
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,63.71,49.29
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,79.54,48.91
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,130.98,70.28
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,184.05,105.47
2016,10,8,9,45,880.0,85.0,0.7,25.0,614.5,240.16,147.85
2016,10,8,10,0,923.0,75.0,0.7,26.0,655.0,292.58,190.05
2016,10,8,10,15,931.0,76.0,0.7,26.5,682.0,346.3,235.33
2016,10,8,10,30,939.0,77.0,0.7,27.0,709.0,399.44,279.44
2016,10,8,10,45,943.5,78.0,0.75,27.5,728.0,450.36,321.07
2016,10,8,11,0,948.0,79.0,0.8,28.0,747.0,499.9,360.43
2016,10,8,11,15,951.0,79.5,0.8,28.0,758.0,546.68,397.02
2016,10,8,11,30,954.0,80.0,0.8,28.0,769.0,591.52,431.17
2016,10,8,11,45,954.0,80.5,0.8,28.0,772.0,632.5,461.74
2016,10,8,12,0,954.0,81.0,0.8,28.0,775.0,670.94,489.82
2016,10,8,12,15,953.0,80.5,0.8,28.0,769.5,705.05,514.39
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,736.22,536.57
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,762.36,554.58
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,785.18,570.33
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,802.39,583.03
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,816.07,593.65
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,823.45,599.21
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,827.22,602.65
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,824.44,603.21
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,818.17,601.7
2016,10,8,14,45,869.0,71.0,0.95,26.0,522.5,803.45,594.29
2016,10,8,15,0,851.0,69.0,1.0,26.0,481.0,785.56,584.81
2016,10,8,15,15,827.0,66.5,1.0,25.5,435.0,766.62,575.0
2016,10,8,15,30,803.0,64.0,1.0,25.0,389.0,737.72,558.14
2016,10,8,15,45,768.5,60.5,1.0,25.0,339.0,696.91,531.51
2016,10,8,16,0,734.0,57.0,1.0,25.0,289.0,654.34,502.76
2016,10,8,16,15,682.5,52.0,0.95,24.0,238.0,595.89,462.55
2016,10,8,16,30,631.0,47.0,0.9,23.0,187.0,537.2,419.81
2016,10,8,16,45,545.5,40.0,0.9,22.0,138.5,453.07,355.3
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,380.42,292.83
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,248.59,141.46
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,95.97,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,15.0,15.0,8.19,0.0
2016,10,9,6,30,237.0,18.0,0.9,15.0,30.0,14.88,0.0
2016,10,9,6,45,368.0,28.5,0.8,15.5,72.0,23.06,13.41
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,30.98,21.38
2016,10,9,7,15,573.5,45.5,0.65,16.5,163.5,35.14,25.42
2016,10,9,7,30,648.0,52.0,0.6,17.0,213.0,42.87,32.41
2016,10,9,7,45,694.0,57.0,0.6,18.0,263.5,45.88,34.98
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,48.87,37.42
2016,10,9,8,15,771.5,66.0,0.6,19.5,362.5,50.91,39.02
2016,10,9,8,30,803.0,70.0,0.6,20.0,411.0,52.92,40.57
2016,10,9,8,45,824.0,73.0,0.6,21.0,455.5,54.06,41.25
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,68.33,40.86
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,129.18,68.14
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,183.16,103.54
2016,10,9,9,45,889.0,81.5,0.65,24.0,612.5,237.0,145.46
2016,10,9,10,0,901.0,83.0,0.7,25.0,646.0,291.15,190.22
2016,10,9,10,15,908.5,84.5,0.75,25.0,672.0,344.06,235.53
2016,10,9,10,30,916.0,86.0,0.8,25.0,698.0,396.38,280.0
2016,10,9,10,45,919.5,87.5,0.85,25.0,716.5,446.3,321.88
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,494.81,361.65
2016,10,9,11,15,925.5,89.5,0.9,25.0,745.5,540.35,397.88
2016,10,9,11,30,928.0,90.0,0.9,25.0,756.0,583.96,431.71
2016,10,9,11,45,927.0,90.5,0.95,25.5,758.5,623.45,461.3
2016,10,9,12,0,926.0,91.0,1.0,26.0,761.0,660.4,488.37
2016,10,9,12,15,924.5,91.0,1.0,25.5,755.0,693.86,513.94
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,724.46,537.2
2016,10,9,12,45,915.5,91.5,1.05,25.0,734.5,748.35,554.63
2016,10,9,13,0,908.0,92.0,1.1,25.0,720.0,768.87,569.18
2016,10,9,13,15,901.5,91.0,1.15,25.0,698.5,785.18,581.06
2016,10,9,13,30,895.0,90.0,1.2,25.0,677.0,798.07,590.85
2016,10,9,13,45,884.5,89.0,1.25,25.0,648.0,804.38,596.45
2016,10,9,14,0,874.0,88.0,1.3,25.0,619.0,807.21,599.94
2016,10,9,14,15,860.5,86.0,1.3,24.5,583.5,803.04,599.52
2016,10,9,14,30,847.0,84.0,1.3,24.0,548.0,802.54,601.77
2016,10,9,14,45,827.5,81.5,1.3,24.0,507.0,786.48,592.39
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,767.26,581.01
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,738.66,563.62
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,707.47,544.15
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,663.67,515.61
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,623.26,488.47
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,562.57,444.93
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,502.26,399.36
2016,10,9,16,45,476.5,43.5,0.95,19.5,128.5,415.15,329.33
2016,10,9,17,0,385.0,35.0,0.9,19.0,81.0,332.06,256.91
