Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.5,15.5,1.05,12.5,41.5,12.22,0.62
2016,10,20,7,0,453.0,31.0,1.0,13.0,83.0,25.03,15.79
2016,10,20,7,15,540.5,38.5,1.0,13.5,130.5,33.04,23.56
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,38.68,28.9
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,41.88,31.8
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,45.08,34.56
2016,10,20,8,15,769.5,59.5,1.05,16.5,324.5,46.91,36.08
2016,10,20,8,30,804.0,63.0,1.0,17.0,372.0,48.76,37.55
2016,10,20,8,45,829.0,65.5,0.95,17.5,416.0,49.77,38.25
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,58.39,45.56
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,99.53,53.03
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,153.07,83.11
2016,10,20,9,45,904.0,72.0,1.05,20.0,571.5,205.93,122.26
2016,10,20,10,0,920.0,72.0,1.1,21.0,605.0,259.41,166.35
2016,10,20,10,15,928.5,73.0,1.1,21.5,630.5,312.1,211.89
2016,10,20,10,30,937.0,74.0,1.1,22.0,656.0,364.21,256.91
2016,10,20,10,45,942.0,75.0,1.15,22.5,674.0,414.24,299.75
2016,10,20,11,0,947.0,76.0,1.2,23.0,692.0,462.92,340.43
2016,10,20,11,15,949.5,76.5,1.2,23.0,702.5,508.44,378.12
2016,10,20,11,30,952.0,77.0,1.2,23.0,713.0,551.97,413.28
2016,10,20,11,45,952.0,77.0,1.25,23.5,715.0,591.49,444.13
2016,10,20,12,0,952.0,77.0,1.3,24.0,717.0,628.46,472.34
2016,10,20,12,15,950.5,77.0,1.3,24.0,711.0,661.8,497.88
2016,10,20,12,30,949.0,77.0,1.3,24.0,705.0,692.21,520.89
2016,10,20,12,45,942.5,77.5,1.35,24.0,690.5,716.75,539.92
2016,10,20,13,0,936.0,78.0,1.4,24.0,676.0,737.93,556.0
2016,10,20,13,15,929.0,77.0,1.4,24.0,654.0,753.73,567.25
2016,10,20,13,30,922.0,76.0,1.4,24.0,632.0,766.02,576.29
2016,10,20,13,45,911.5,75.0,1.4,24.0,602.5,772.22,581.34
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,774.89,584.19
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,770.25,583.35
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,762.2,580.32
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,745.92,570.53
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,733.31,563.31
2016,10,20,15,15,803.5,63.0,1.3,22.5,373.0,703.93,544.15
2016,10,20,15,30,775.0,60.0,1.2,22.0,327.0,672.06,522.84
2016,10,20,15,45,733.5,55.5,1.1,21.5,278.5,626.64,490.9
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,579.81,456.58
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,513.34,406.78
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,447.42,353.8
2016,10,20,16,45,444.0,30.5,0.9,18.0,88.0,356.73,275.54
2016,10,20,17,0,328.0,22.0,0.9,17.0,44.0,254.43,121.34
2016,10,20,17,15,164.0,11.0,0.95,16.5,22.0,103.56,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,12.27,0.0
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,25.09,15.68
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,30.32,21.06
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,38.73,28.82
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,41.47,31.39
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,44.25,33.86
2016,10,21,8,15,751.0,59.0,0.4,16.5,315.0,46.5,35.75
2016,10,21,8,30,786.0,63.0,0.4,17.0,362.0,48.75,37.57
2016,10,21,8,45,811.5,65.0,0.4,17.5,405.0,49.37,37.94
2016,10,21,9,0,837.0,67.0,0.4,18.0,448.0,57.56,44.88
2016,10,21,9,15,854.0,69.5,0.45,18.5,486.5,95.96,51.53
2016,10,21,9,30,871.0,72.0,0.5,19.0,525.0,148.83,80.55
2016,10,21,9,45,881.5,74.0,0.6,20.0,556.5,201.35,119.2
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,254.01,162.45
2016,10,21,10,15,900.5,77.0,0.7,21.5,613.5,305.25,206.38
2016,10,21,10,30,909.0,78.0,0.7,22.0,639.0,355.95,249.86
2016,10,21,10,45,913.5,79.0,0.75,22.5,656.5,404.45,291.16
2016,10,21,11,0,918.0,80.0,0.8,23.0,674.0,451.59,330.39
2016,10,21,11,15,921.0,80.5,0.8,23.0,684.0,496.07,366.92
2016,10,21,11,30,924.0,81.0,0.8,23.0,694.0,538.66,401.05
2016,10,21,11,45,923.0,82.0,0.85,23.0,695.5,577.51,432.02
2016,10,21,12,0,922.0,83.0,0.9,23.0,697.0,613.85,460.52
2016,10,21,12,15,919.5,82.5,0.95,23.0,691.0,645.15,484.98
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,673.53,507.02
2016,10,21,12,45,909.5,82.5,1.05,23.0,670.0,696.59,525.06
2016,10,21,13,0,902.0,83.0,1.1,23.0,655.0,716.36,540.64
2016,10,21,13,15,894.5,82.0,1.15,23.0,633.5,731.17,551.78
2016,10,21,13,30,887.0,81.0,1.2,23.0,612.0,742.6,560.79
2016,10,21,13,45,874.5,80.0,1.25,23.0,582.5,746.94,565.11
2016,10,21,14,0,862.0,79.0,1.3,23.0,553.0,747.84,567.29
2016,10,21,14,15,847.0,77.0,1.35,22.5,518.0,748.42,570.49
2016,10,21,14,30,832.0,75.0,1.4,22.0,483.0,739.91,567.48
2016,10,21,14,45,809.0,73.0,1.45,21.5,442.0,722.11,558.0
2016,10,21,15,0,786.0,71.0,1.5,21.0,401.0,701.31,546.27
2016,10,21,15,15,756.0,67.5,1.45,20.5,356.0,670.66,526.27
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,637.65,504.03
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,590.51,470.76
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,547.5,439.03
2016,10,21,16,15,566.5,48.5,1.3,18.5,169.0,480.27,385.81
2016,10,21,16,30,497.0,42.0,1.2,18.0,122.0,414.38,330.41
2016,10,21,16,45,377.0,32.0,1.2,17.5,80.0,314.71,243.31
2016,10,21,17,0,257.0,22.0,1.2,17.0,38.0,208.32,76.45
2016,10,21,17,15,128.5,11.0,1.2,16.5,19.0,82.84,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.5,0.75,11.5,37.5,13.22,0.0
2016,10,22,7,0,396.0,33.0,0.7,12.0,75.0,27.0,17.32
2016,10,22,7,15,490.5,41.0,0.7,12.5,121.5,32.55,23.16
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,38.03,28.41
2016,10,22,7,45,644.5,54.0,0.7,13.5,217.0,44.63,34.46
2016,10,22,8,0,704.0,59.0,0.7,14.0,266.0,47.72,37.22
2016,10,22,8,15,741.0,63.0,0.65,14.5,313.0,49.85,39.02
2016,10,22,8,30,778.0,67.0,0.6,15.0,360.0,51.99,40.76
2016,10,22,8,45,805.0,69.5,0.6,15.5,404.0,52.89,41.36
2016,10,22,9,0,832.0,72.0,0.6,16.0,448.0,53.83,41.99
2016,10,22,9,15,850.0,74.5,0.55,16.0,486.5,89.77,48.08
2016,10,22,9,30,868.0,77.0,0.5,16.0,525.0,149.81,82.82
2016,10,22,9,45,870.0,82.5,0.5,16.5,555.0,197.34,117.98
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,251.15,162.94
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,307.71,211.33
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,358.37,255.19
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,406.68,296.68
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,453.88,336.31
2016,10,22,11,15,908.0,92.5,0.75,19.0,683.5,497.96,373.27
2016,10,22,11,30,911.0,93.0,0.8,19.0,694.0,540.19,407.95
2016,10,22,11,45,913.0,92.5,0.85,19.5,696.0,578.92,438.47
2016,10,22,12,0,915.0,92.0,0.9,20.0,698.0,615.33,466.53
2016,10,22,12,15,913.0,92.0,0.9,20.0,692.0,647.34,491.25
2016,10,22,12,30,911.0,92.0,0.9,20.0,686.0,676.5,513.49
2016,10,22,12,45,901.0,93.5,0.95,20.0,671.0,698.96,531.22
2016,10,22,13,0,891.0,95.0,1.0,20.0,656.0,718.04,546.46
2016,10,22,13,15,883.0,94.0,1.0,19.5,634.0,732.54,558.58
2016,10,22,13,30,875.0,93.0,1.0,19.0,612.0,748.72,571.46
2016,10,22,13,45,864.5,90.5,1.05,19.0,583.0,753.44,576.11
2016,10,22,14,0,854.0,88.0,1.1,19.0,554.0,754.67,578.6
2016,10,22,14,15,789.5,91.0,1.1,18.5,500.0,718.0,555.22
2016,10,22,14,30,725.0,94.0,1.1,18.0,446.0,681.0,531.66
2016,10,22,14,45,625.0,108.0,1.15,18.0,393.0,624.6,492.89
2016,10,22,15,0,525.0,122.0,1.2,18.0,340.0,559.02,445.33
2016,10,22,15,15,492.5,115.0,1.2,17.5,301.5,525.95,422.61
2016,10,22,15,30,460.0,108.0,1.2,17.0,263.0,491.66,397.88
2016,10,22,15,45,432.0,94.0,1.2,16.5,222.0,450.93,367.46
2016,10,22,16,0,404.0,80.0,1.2,16.0,181.0,409.33,334.97
2016,10,22,16,15,354.0,66.0,1.15,15.5,140.5,352.39,288.18
2016,10,22,16,30,304.0,52.0,1.1,15.0,100.0,296.75,240.28
2016,10,22,16,45,217.0,37.0,1.1,14.5,64.5,218.78,169.57
2016,10,22,17,0,130.0,22.0,1.1,14.0,29.0,129.92,27.15
2016,10,22,17,15,65.0,11.0,1.1,13.5,14.5,46.61,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,0.85,11.5,35.5,12.84,0.0
2016,10,23,7,0,374.0,32.0,0.8,12.0,71.0,26.18,16.44
2016,10,23,7,15,469.0,40.5,0.75,12.5,116.5,32.18,22.79
2016,10,23,7,30,564.0,49.0,0.7,13.0,162.0,38.09,28.43
2016,10,23,7,45,622.5,54.5,0.7,13.5,210.0,41.27,31.44
2016,10,23,8,0,681.0,60.0,0.7,14.0,258.0,48.61,38.01
2016,10,23,8,15,719.0,64.5,0.75,14.5,304.5,51.11,40.14
2016,10,23,8,30,757.0,69.0,0.8,15.0,351.0,53.6,42.19
2016,10,23,8,45,783.5,72.0,0.85,15.5,394.0,54.81,43.06
2016,10,23,9,0,810.0,75.0,0.9,16.0,437.0,56.05,43.94
2016,10,23,9,15,828.5,77.5,0.95,16.5,475.5,88.79,48.81
2016,10,23,9,30,847.0,80.0,1.0,17.0,514.0,140.8,76.56
2016,10,23,9,45,866.5,79.5,1.05,17.5,547.5,198.21,118.87
2016,10,23,10,0,886.0,79.0,1.1,18.0,581.0,249.92,161.51
2016,10,23,10,15,894.5,80.5,1.15,18.0,606.0,301.16,206.57
2016,10,23,10,30,903.0,82.0,1.2,18.0,631.0,351.88,251.61
2016,10,23,10,45,907.5,83.0,1.25,18.5,648.5,400.02,293.71
2016,10,23,11,0,912.0,84.0,1.3,19.0,666.0,446.82,333.76
2016,10,23,11,15,914.5,84.5,1.35,19.0,675.5,490.75,371.26
2016,10,23,11,30,917.0,85.0,1.4,19.0,685.0,532.76,406.38
2016,10,23,11,45,914.0,86.5,1.45,19.5,686.0,570.72,436.86
2016,10,23,12,0,911.0,88.0,1.5,20.0,687.0,606.06,464.61
2016,10,23,12,15,908.5,87.5,1.5,20.0,680.5,637.0,489.15
2016,10,23,12,30,906.0,87.0,1.5,20.0,674.0,665.06,511.16
2016,10,23,12,45,502.0,187.0,1.5,20.0,511.5,526.77,408.31
2016,10,23,13,0,98.0,287.0,1.5,20.0,349.0,340.38,264.33
2016,10,23,13,15,97.5,277.0,1.5,19.5,337.0,336.11,263.11
2016,10,23,13,30,97.0,267.0,1.5,19.0,325.0,331.33,260.55
2016,10,23,13,45,250.5,237.0,1.55,19.0,375.0,440.85,348.16
2016,10,23,14,0,404.0,207.0,1.6,19.0,425.0,530.03,418.43
2016,10,23,14,15,243.0,206.5,1.6,18.5,335.5,416.21,330.96
2016,10,23,14,30,82.0,206.0,1.6,18.0,246.0,274.18,219.09
2016,10,23,14,45,100.0,190.0,1.6,18.0,234.5,274.09,220.82
2016,10,23,15,0,118.0,174.0,1.6,18.0,223.0,286.52,231.73
2016,10,23,15,15,111.5,155.5,1.6,17.5,197.5,263.71,214.37
2016,10,23,15,30,105.0,137.0,1.6,17.0,172.0,240.34,196.29
2016,10,23,15,45,95.0,116.5,1.6,17.0,144.5,211.14,172.54
2016,10,23,16,0,85.0,96.0,1.6,17.0,117.0,181.41,147.75
2016,10,23,16,15,71.0,75.5,1.55,16.5,90.5,148.41,119.71
2016,10,23,16,30,57.0,55.0,1.5,16.0,64.0,114.79,90.41
2016,10,23,16,45,28.5,36.0,1.45,15.5,40.5,63.42,45.03
2016,10,23,17,0,0.0,17.0,1.4,15.0,17.0,15.69,0.0
2016,10,23,17,15,0.0,8.5,1.35,14.5,8.5,7.73,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,36.0,17.5,1.8,13.5,21.5,14.88,0.0
2016,10,24,7,0,72.0,35.0,1.9,14.0,43.0,28.84,18.24
2016,10,24,7,15,101.0,55.0,1.95,14.0,71.5,44.2,33.02
2016,10,24,7,30,130.0,75.0,2.0,14.0,100.0,59.2,46.87
2016,10,24,7,45,145.0,95.0,2.1,14.0,130.5,73.78,60.15
2016,10,24,8,0,160.0,115.0,2.2,14.0,161.0,87.96,72.86
2016,10,24,8,15,173.5,133.0,2.2,14.0,190.5,100.53,83.91
2016,10,24,8,30,187.0,151.0,2.2,14.0,220.0,112.74,94.48
2016,10,24,8,45,194.0,170.0,2.2,14.5,249.0,125.13,104.86
2016,10,24,9,0,201.0,189.0,2.2,15.0,278.0,137.14,114.75
2016,10,24,9,15,100.5,171.5,2.15,15.0,216.0,132.53,103.23
2016,10,24,9,30,0.0,154.0,2.1,15.0,154.0,130.42,103.57
2016,10,24,9,45,137.0,199.5,2.1,15.5,276.5,176.12,134.37
2016,10,24,10,0,274.0,245.0,2.1,16.0,399.0,242.65,182.03
2016,10,24,10,15,193.0,261.5,2.05,16.0,372.5,257.52,197.8
2016,10,24,10,30,112.0,278.0,2.0,16.0,346.0,262.63,205.01
2016,10,24,10,45,82.5,275.5,2.0,16.5,326.5,259.98,203.7
2016,10,24,11,0,53.0,273.0,2.0,17.0,307.0,253.85,199.24
2016,10,24,11,15,39.5,263.0,1.95,17.0,288.5,245.44,192.9
2016,10,24,11,30,26.0,253.0,1.9,17.0,270.0,234.2,184.18
2016,10,24,11,45,18.5,236.0,1.85,17.0,248.5,217.96,171.43
2016,10,24,12,0,11.0,219.0,1.8,17.0,227.0,200.57,157.69
2016,10,24,12,15,5.5,163.0,1.8,17.0,167.0,148.33,116.02
2016,10,24,12,30,0.0,107.0,1.8,17.0,107.0,95.01,72.88
2016,10,24,12,45,0.0,102.5,1.8,17.5,102.5,91.01,69.6
2016,10,24,13,0,0.0,98.0,1.8,18.0,98.0,86.97,66.24
2016,10,24,13,15,0.0,108.0,1.8,18.0,108.0,96.11,73.8
2016,10,24,13,30,0.0,118.0,1.8,18.0,118.0,105.46,81.53
2016,10,24,13,45,0.0,132.5,1.85,18.0,132.5,119.37,93.01
2016,10,24,14,0,0.0,147.0,1.9,18.0,147.0,133.96,105.05
2016,10,24,14,15,26.0,171.5,1.9,17.5,184.0,188.88,150.84
2016,10,24,14,30,52.0,196.0,1.9,17.0,221.0,239.96,193.16
2016,10,24,14,45,47.5,178.5,1.95,17.0,200.0,220.81,178.04
2016,10,24,15,0,43.0,161.0,2.0,17.0,179.0,201.26,162.66
2016,10,24,15,15,38.0,143.5,1.95,16.5,157.5,181.04,146.73
2016,10,24,15,30,33.0,126.0,1.9,16.0,136.0,160.61,130.3
2016,10,24,15,45,25.5,106.5,1.85,16.0,114.0,135.45,109.29
2016,10,24,16,0,18.0,87.0,1.8,16.0,92.0,100.8,79.99
2016,10,24,16,15,9.0,68.0,1.7,15.5,70.5,75.91,58.56
2016,10,24,16,30,0.0,49.0,1.6,15.0,49.0,50.7,36.59
2016,10,24,16,45,0.0,30.5,1.5,15.0,30.5,30.85,18.56
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.2,14.0,2.0,1.75,0.0
2016,10,25,7,0,0.0,4.0,1.2,14.0,4.0,3.5,0.0
2016,10,25,7,15,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,10,25,7,30,0.0,10.0,1.2,14.0,10.0,8.78,2.18
2016,10,25,7,45,0.0,13.5,1.3,14.5,13.5,11.86,4.99
2016,10,25,8,0,0.0,17.0,1.4,15.0,17.0,14.94,7.77
2016,10,25,8,15,0.0,20.5,1.45,15.0,20.5,18.03,10.55
2016,10,25,8,30,0.0,24.0,1.5,15.0,24.0,21.13,13.29
2016,10,25,8,45,0.0,63.5,1.55,15.5,63.5,56.11,44.25
2016,10,25,9,0,0.0,103.0,1.6,16.0,103.0,89.12,72.87
2016,10,25,9,15,0.0,115.5,1.6,16.0,115.5,99.55,77.99
2016,10,25,9,30,0.0,128.0,1.6,16.0,128.0,110.21,86.58
2016,10,25,9,45,0.0,109.0,1.65,16.5,109.0,95.46,74.07
2016,10,25,10,0,0.0,90.0,1.7,17.0,90.0,79.72,60.84
2016,10,25,10,15,4.5,144.5,1.65,17.0,147.0,126.76,99.11
2016,10,25,10,30,9.0,199.0,1.6,17.0,204.0,173.72,136.65
2016,10,25,10,45,4.5,172.5,1.6,17.5,175.0,151.75,118.65
2016,10,25,11,0,0.0,146.0,1.6,18.0,146.0,128.27,99.57
2016,10,25,11,15,1.5,164.0,1.55,18.0,165.0,144.81,112.84
2016,10,25,11,30,3.0,182.0,1.5,18.0,184.0,161.72,126.26
2016,10,25,11,45,4.0,188.0,1.5,18.5,191.0,168.25,131.16
2016,10,25,12,0,5.0,194.0,1.5,19.0,198.0,174.96,136.23
2016,10,25,12,15,51.0,244.5,1.5,19.0,277.5,253.18,198.33
2016,10,25,12,30,97.0,295.0,1.5,19.0,357.0,333.93,261.03
2016,10,25,12,45,111.5,290.5,1.5,19.0,360.5,345.69,270.29
2016,10,25,13,0,126.0,286.0,1.5,19.0,364.0,366.66,286.94
2016,10,25,13,15,488.5,182.0,1.5,19.0,467.5,540.89,424.99
2016,10,25,13,30,851.0,78.0,1.5,19.0,571.0,700.06,545.08
2016,10,25,13,45,839.5,77.0,1.5,19.0,543.5,704.61,547.61
2016,10,25,14,0,828.0,76.0,1.5,19.0,516.0,705.89,549.52
2016,10,25,14,15,679.0,110.0,1.45,19.0,455.0,651.32,510.79
2016,10,25,14,30,530.0,144.0,1.4,19.0,394.0,577.16,455.65
2016,10,25,14,45,475.0,140.0,1.4,19.0,349.5,535.13,425.63
2016,10,25,15,0,420.0,136.0,1.4,19.0,305.0,491.54,393.47
2016,10,25,15,15,407.5,121.0,1.3,18.5,269.0,465.1,374.81
2016,10,25,15,30,395.0,106.0,1.2,18.0,233.0,436.93,354.09
2016,10,25,15,45,497.0,78.0,1.2,18.0,212.5,476.55,386.15
2016,10,25,16,0,599.0,50.0,1.2,18.0,192.0,505.11,407.58
2016,10,25,16,15,525.0,43.5,1.1,17.5,147.0,436.94,351.45
2016,10,25,16,30,451.0,37.0,1.0,17.0,102.0,370.66,294.49
2016,10,25,16,45,324.5,27.0,0.95,16.5,64.0,270.92,200.47
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,157.61,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,62.45,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,201.0,13.5,0.8,12.5,32.0,10.84,0.0
2016,10,26,7,0,402.0,27.0,0.7,13.0,64.0,22.0,12.25
2016,10,26,7,15,498.0,34.0,0.7,13.5,108.5,29.36,20.08
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,34.68,25.21
2016,10,26,7,45,651.0,46.0,0.75,14.5,200.5,38.02,28.38
2016,10,26,8,0,708.0,51.0,0.8,15.0,248.0,41.36,31.39
2016,10,26,8,15,383.0,98.0,0.8,15.5,207.0,70.28,56.92
2016,10,26,8,30,58.0,145.0,0.8,16.0,166.0,112.46,93.42
2016,10,26,8,45,153.5,162.5,0.85,16.5,227.0,120.22,99.61
2016,10,26,9,0,249.0,180.0,0.9,17.0,288.0,125.77,103.91
2016,10,26,9,15,558.0,123.5,0.95,17.5,394.0,100.96,67.45
2016,10,26,9,30,867.0,67.0,1.0,18.0,500.0,132.33,69.9
2016,10,26,9,45,877.0,69.5,1.1,18.5,531.5,184.41,107.04
2016,10,26,10,0,887.0,72.0,1.2,19.0,563.0,236.6,149.93
2016,10,26,10,15,896.5,73.5,1.2,19.0,588.5,287.72,194.56
2016,10,26,10,30,906.0,75.0,1.2,19.0,614.0,338.44,239.4
2016,10,26,10,45,909.5,77.0,1.3,19.5,631.5,386.86,281.93
2016,10,26,11,0,913.0,79.0,1.4,20.0,649.0,433.89,322.46
2016,10,26,11,15,917.5,79.5,1.45,20.0,659.5,478.42,360.54
2016,10,26,11,30,922.0,80.0,1.5,20.0,670.0,521.2,396.38
2016,10,26,11,45,921.0,81.0,1.55,20.0,672.5,559.67,428.22
2016,10,26,12,0,920.0,82.0,1.6,20.0,675.0,595.64,457.52
2016,10,26,12,15,918.5,82.0,1.6,20.0,669.0,627.69,483.09
2016,10,26,12,30,917.0,82.0,1.6,20.0,663.0,656.92,506.14
2016,10,26,12,45,912.5,81.5,1.6,20.0,649.0,680.77,524.98
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,701.43,541.31
2016,10,26,13,15,900.5,80.0,1.6,20.0,613.5,716.24,553.1
2016,10,26,13,30,893.0,79.0,1.6,20.0,592.0,727.67,561.83
2016,10,26,13,45,882.5,77.5,1.6,20.0,563.5,732.99,566.41
2016,10,26,14,0,872.0,76.0,1.6,20.0,535.0,734.9,568.78
2016,10,26,14,15,856.5,74.0,1.55,19.5,499.5,729.18,566.54
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,726.29,566.44
2016,10,26,14,45,819.5,69.0,1.45,19.0,423.5,708.67,554.74
2016,10,26,15,0,798.0,66.0,1.4,19.0,383.0,688.04,540.87
2016,10,26,15,15,766.5,62.5,1.3,18.5,338.0,656.71,519.5
2016,10,26,15,30,735.0,59.0,1.2,18.0,293.0,623.06,495.83
2016,10,26,15,45,689.0,54.5,1.15,18.0,246.0,575.98,460.65
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,527.7,423.01
2016,10,26,16,15,566.5,43.5,1.0,17.0,152.0,462.43,370.54
2016,10,26,16,30,490.0,37.0,0.9,16.0,105.0,393.78,311.98
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,286.58,208.2
2016,10,26,17,0,216.0,16.0,0.8,15.0,25.0,139.5,0.0
2016,10,26,17,15,108.0,8.0,0.85,14.5,12.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,13.5,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,1.0,14.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,1.0,14.5,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,1.0,15.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,1.05,15.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,1.1,16.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,5.0,1.1,16.0,5.0,4.39,0.0
2016,10,27,8,30,0.0,6.0,1.1,16.0,6.0,5.27,0.0
2016,10,27,8,45,0.0,7.0,1.15,16.5,7.0,6.15,0.0
2016,10,27,9,0,0.0,8.0,1.2,17.0,8.0,7.04,0.6
2016,10,27,9,15,21.0,104.5,1.15,17.0,115.0,88.33,68.17
2016,10,27,9,30,42.0,201.0,1.1,17.0,222.0,160.58,125.61
2016,10,27,9,45,21.0,135.0,1.1,17.5,145.5,116.19,89.67
2016,10,27,10,0,0.0,69.0,1.1,18.0,69.0,61.05,45.2
2016,10,27,10,15,0.0,111.0,1.15,18.0,111.0,97.62,75.21
2016,10,27,10,30,0.0,153.0,1.2,18.0,153.0,133.17,103.84
2016,10,27,10,45,1.0,164.5,1.25,18.5,165.0,143.73,111.9
2016,10,27,11,0,2.0,176.0,1.3,19.0,177.0,154.53,120.17
2016,10,27,11,15,14.0,212.0,1.45,18.5,221.0,191.21,149.44
2016,10,27,11,30,26.0,248.0,1.6,18.0,265.0,229.53,179.92
2016,10,27,11,45,27.0,247.5,1.75,18.0,265.0,232.15,182.06
2016,10,27,12,0,28.0,247.0,1.9,18.0,265.0,238.09,186.97
2016,10,27,12,15,17.5,222.0,1.9,17.5,233.0,208.4,163.92
2016,10,27,12,30,7.0,197.0,1.9,17.0,201.0,180.76,142.26
2016,10,27,12,45,3.5,179.5,1.95,17.0,181.5,163.42,128.5
2016,10,27,13,0,0.0,162.0,2.0,17.0,162.0,145.62,114.25
2016,10,27,13,15,0.0,99.0,1.9,17.0,99.0,87.91,67.37
2016,10,27,13,30,0.0,36.0,1.8,17.0,36.0,31.79,21.01
2016,10,27,13,45,1.5,101.5,1.7,17.0,102.5,91.46,70.72
2016,10,27,14,0,3.0,167.0,1.6,17.0,169.0,156.16,123.73
2016,10,27,14,15,1.5,143.5,1.5,17.0,144.5,132.92,104.84
2016,10,27,14,30,0.0,120.0,1.4,17.0,120.0,109.44,85.81
2016,10,27,14,45,0.0,80.0,1.35,17.0,80.0,70.92,54.09
2016,10,27,15,0,0.0,40.0,1.3,17.0,40.0,35.27,24.3
2016,10,27,15,15,0.0,35.0,1.2,17.0,35.0,30.84,20.62
2016,10,27,15,30,0.0,30.0,1.1,17.0,30.0,26.42,16.89
2016,10,27,15,45,0.0,25.0,1.0,17.0,25.0,22.0,13.12
2016,10,27,16,0,0.0,20.0,0.9,17.0,20.0,17.58,9.31
2016,10,27,16,15,0.0,15.0,0.8,16.5,15.0,13.18,5.48
2016,10,27,16,30,0.0,10.0,0.7,16.0,10.0,8.77,1.63
2016,10,27,16,45,0.0,6.0,0.65,16.0,6.0,5.26,0.0
2016,10,27,17,0,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,60.0,15.0,1.1,14.5,20.0,13.64,0.0
2016,10,28,7,0,120.0,30.0,1.2,15.0,40.0,24.21,13.13
2016,10,28,7,15,173.0,47.0,1.2,15.0,72.5,37.28,26.63
2016,10,28,7,30,226.0,64.0,1.2,15.0,105.0,50.02,38.47
2016,10,28,7,45,260.0,80.0,1.25,15.0,140.5,61.66,49.14
2016,10,28,8,0,294.0,96.0,1.3,15.0,176.0,72.95,59.31
2016,10,28,8,15,312.5,112.0,1.25,15.0,210.5,83.83,68.92
2016,10,28,8,30,331.0,128.0,1.2,15.0,245.0,94.36,78.06
2016,10,28,8,45,166.0,134.5,1.2,15.5,193.5,102.97,85.23
2016,10,28,9,0,1.0,141.0,1.2,16.0,142.0,117.21,97.14
2016,10,28,9,15,0.5,131.5,1.2,16.0,132.0,111.51,87.84
2016,10,28,9,30,0.0,122.0,1.2,16.0,122.0,105.25,82.5
2016,10,28,9,45,26.5,176.0,1.3,16.5,190.5,146.97,115.09
2016,10,28,10,0,53.0,230.0,1.4,17.0,259.0,194.74,151.91
2016,10,28,10,15,26.5,194.5,1.45,17.0,209.0,168.51,131.82
2016,10,28,10,30,0.0,159.0,1.5,17.0,159.0,138.09,108.17
2016,10,28,10,45,0.5,164.5,1.55,17.5,165.0,143.52,112.28
2016,10,28,11,0,1.0,170.0,1.6,18.0,171.0,149.01,116.37
2016,10,28,11,15,2.5,177.5,1.6,18.0,179.5,156.75,122.47
2016,10,28,11,30,4.0,185.0,1.6,18.0,188.0,164.7,128.77
2016,10,28,11,45,2.0,146.5,1.65,18.0,148.0,130.68,101.47
2016,10,28,12,0,0.0,108.0,1.7,18.0,108.0,95.78,73.27
2016,10,28,12,15,0.0,119.0,1.65,18.0,119.0,105.66,81.38
2016,10,28,12,30,0.0,130.0,1.6,18.0,130.0,115.69,89.53
2016,10,28,12,45,0.0,125.5,1.6,18.0,125.5,111.8,86.43
2016,10,28,13,0,0.0,121.0,1.6,18.0,121.0,107.89,83.34
2016,10,28,13,15,21.0,177.0,1.55,18.0,189.5,174.79,138.0
2016,10,28,13,30,42.0,233.0,1.5,18.0,258.0,256.08,202.91
2016,10,28,13,45,95.5,232.5,1.45,18.0,284.0,298.19,237.24
2016,10,28,14,0,149.0,232.0,1.4,18.0,310.0,353.62,281.67
2016,10,28,14,15,79.0,196.5,1.3,17.5,237.5,256.07,204.76
2016,10,28,14,30,9.0,161.0,1.2,17.0,165.0,158.29,125.63
2016,10,28,14,45,4.5,124.0,1.2,17.0,126.0,118.19,93.32
2016,10,28,15,0,0.0,87.0,1.2,17.0,87.0,78.32,60.4
2016,10,28,15,15,0.0,76.5,1.15,16.5,76.5,68.59,52.54
2016,10,28,15,30,0.0,66.0,1.1,16.0,66.0,58.82,44.47
2016,10,28,15,45,302.5,58.0,1.05,16.0,125.5,302.57,252.23
2016,10,28,16,0,605.0,50.0,1.0,16.0,185.0,502.26,407.87
2016,10,28,16,15,524.0,43.0,0.9,15.5,139.5,429.64,345.85
2016,10,28,16,30,443.0,36.0,0.8,15.0,94.0,359.19,284.39
2016,10,28,16,45,300.5,25.0,0.75,14.5,57.0,247.8,170.39
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,102.98,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,12.73,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,23.17,11.9
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,30.16,20.52
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,37.0,27.14
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.5,40.19,30.23
2016,10,29,8,0,637.0,58.0,1.2,15.0,229.0,43.41,33.18
2016,10,29,8,15,318.5,49.0,1.2,15.0,134.5,33.63,24.5
2016,10,29,8,30,0.0,40.0,1.2,15.0,40.0,35.26,25.94
2016,10,29,8,45,0.0,48.5,1.3,15.5,48.5,42.8,32.5
2016,10,29,9,0,0.0,57.0,1.4,16.0,57.0,50.34,39.0
2016,10,29,9,15,0.0,99.5,1.4,16.0,99.5,86.67,67.43
2016,10,29,9,30,0.0,142.0,1.4,16.0,142.0,120.69,95.32
2016,10,29,9,45,0.0,126.5,1.45,16.5,126.5,109.51,85.7
2016,10,29,10,0,0.0,111.0,1.5,17.0,111.0,97.31,75.38
2016,10,29,10,15,2.5,147.0,1.5,17.0,148.5,128.08,100.32
2016,10,29,10,30,5.0,183.0,1.5,17.0,186.0,159.16,125.17
2016,10,29,10,45,2.5,157.5,1.5,17.5,159.0,138.28,107.99
2016,10,29,11,0,0.0,132.0,1.5,18.0,132.0,116.18,89.94
2016,10,29,11,15,0.0,144.5,1.45,18.0,144.5,127.25,98.86
2016,10,29,11,30,0.0,157.0,1.4,18.0,157.0,138.47,107.8
2016,10,29,11,45,1.5,169.0,1.4,18.0,170.0,150.19,117.16
2016,10,29,12,0,3.0,181.0,1.4,18.0,183.0,162.24,126.78
2016,10,29,12,15,128.0,232.5,1.35,18.0,312.0,291.42,229.96
2016,10,29,12,30,253.0,284.0,1.3,18.0,441.0,430.52,336.77
2016,10,29,12,45,127.5,229.5,1.3,18.5,308.5,302.81,237.89
2016,10,29,13,0,2.0,175.0,1.3,19.0,176.0,159.1,123.65
2016,10,29,13,15,101.5,215.0,1.25,19.0,272.0,283.58,224.46
2016,10,29,13,30,201.0,255.0,1.2,19.0,368.0,400.59,315.43
2016,10,29,13,45,297.0,225.5,1.2,19.0,383.0,456.22,359.18
2016,10,29,14,0,393.0,196.0,1.2,19.0,398.0,501.01,395.12
2016,10,29,14,15,609.5,133.0,1.2,18.5,421.5,614.98,484.24
2016,10,29,14,30,826.0,70.0,1.2,18.0,445.0,702.9,550.71
2016,10,29,14,45,801.5,67.5,1.2,18.0,404.5,683.91,537.34
2016,10,29,15,0,777.0,65.0,1.2,18.0,364.0,662.02,522.84
2016,10,29,15,15,744.0,61.5,1.15,17.5,320.0,630.13,501.15
2016,10,29,15,30,711.0,58.0,1.1,17.0,276.0,596.04,477.12
2016,10,29,15,45,658.0,53.5,1.05,17.0,229.0,545.01,438.36
2016,10,29,16,0,605.0,49.0,1.0,17.0,182.0,498.6,400.92
2016,10,29,16,15,523.5,42.0,0.95,16.5,137.0,426.01,341.56
2016,10,29,16,30,442.0,35.0,0.9,16.0,92.0,355.66,280.06
2016,10,29,16,45,221.0,26.5,0.85,15.5,55.0,198.48,129.82
2016,10,29,17,0,0.0,18.0,0.8,15.0,18.0,16.37,0.0
2016,10,29,17,15,0.0,9.0,0.8,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
