Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,2.0,13.5,23.0,14.1,0.0
2016,10,30,7,0,192.0,31.0,2.1,14.0,46.0,24.39,12.14
2016,10,30,7,15,300.0,43.0,2.2,14.0,86.0,33.39,23.19
2016,10,30,7,30,408.0,55.0,2.3,14.0,126.0,44.1,33.31
2016,10,30,7,45,204.0,31.0,2.4,14.5,66.5,21.85,13.87
2016,10,30,8,0,0.0,7.0,2.5,15.0,7.0,6.14,0.0
2016,10,30,8,15,0.0,9.0,2.55,15.0,9.0,7.91,1.44
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,9.67,3.02
2016,10,30,8,45,0.0,26.5,2.65,15.5,26.5,23.34,15.19
2016,10,30,9,0,0.0,42.0,2.7,16.0,42.0,37.05,27.26
2016,10,30,9,15,0.0,30.5,2.75,16.0,30.5,26.89,17.19
2016,10,30,9,30,0.0,19.0,2.8,16.0,19.0,16.74,8.55
2016,10,30,9,45,0.0,20.5,2.85,16.0,20.5,18.07,9.65
2016,10,30,10,0,0.0,22.0,2.9,16.0,22.0,19.4,10.74
2016,10,30,10,15,0.0,52.0,2.85,16.0,52.0,45.96,33.03
2016,10,30,10,30,0.0,82.0,2.8,16.0,82.0,72.62,55.18
2016,10,30,10,45,5.0,142.5,2.8,16.5,145.5,126.43,99.12
2016,10,30,11,0,10.0,203.0,2.8,17.0,209.0,180.1,142.16
2016,10,30,11,15,5.0,141.0,2.75,17.0,144.0,126.33,98.58
2016,10,30,11,30,0.0,79.0,2.7,17.0,79.0,69.99,52.51
2016,10,30,11,45,0.0,88.5,2.65,17.5,88.5,78.45,59.4
2016,10,30,12,0,0.0,98.0,2.6,18.0,98.0,86.89,66.19
2016,10,30,12,15,0.0,63.0,2.55,18.0,63.0,55.76,40.62
2016,10,30,12,30,0.0,28.0,2.5,18.0,28.0,24.73,14.96
2016,10,30,12,45,0.0,61.0,2.45,18.0,61.0,53.98,39.24
2016,10,30,13,0,0.0,94.0,2.4,18.0,94.0,83.35,63.47
2016,10,30,13,15,0.0,104.5,2.3,17.5,104.5,92.95,71.54
2016,10,30,13,30,0.0,115.0,2.2,17.0,115.0,102.78,79.87
2016,10,30,13,45,0.0,68.0,2.15,17.0,68.0,60.15,44.73
2016,10,30,14,0,0.0,21.0,2.1,17.0,21.0,18.51,9.97
2016,10,30,14,15,0.0,19.0,2.05,17.0,19.0,16.74,8.51
2016,10,30,14,30,0.0,17.0,2.0,17.0,17.0,14.97,7.05
2016,10,30,14,45,0.0,15.0,1.95,17.0,15.0,13.2,5.57
2016,10,30,15,0,0.0,13.0,1.9,17.0,13.0,11.43,4.09
2016,10,30,15,15,0.0,11.5,1.8,16.5,11.5,10.11,2.99
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,8.78,1.88
2016,10,30,15,45,0.0,8.0,1.65,16.0,8.0,7.02,0.36
2016,10,30,16,0,0.0,6.0,1.6,16.0,6.0,5.26,0.0
2016,10,30,16,15,0.0,4.5,1.45,15.5,4.5,3.94,0.0
2016,10,30,16,30,0.0,3.0,1.3,15.0,3.0,2.63,0.0
2016,10,30,16,45,0.0,1.5,1.2,14.5,1.5,1.31,0.0
2016,10,30,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,132.0,13.5,0.9,11.5,23.5,12.28,0.0
2016,10,31,7,0,264.0,27.0,0.9,12.0,47.0,22.49,10.14
2016,10,31,7,15,378.0,37.0,0.8,12.5,89.0,29.97,20.35
2016,10,31,7,30,492.0,47.0,0.7,13.0,131.0,37.28,27.45
2016,10,31,7,45,564.5,53.0,0.65,13.5,177.5,40.87,30.95
2016,10,31,8,0,637.0,59.0,0.6,14.0,224.0,44.48,34.29
2016,10,31,8,15,393.5,99.5,0.55,14.0,207.5,72.06,58.84
2016,10,31,8,30,150.0,140.0,0.5,14.0,191.0,105.05,87.68
2016,10,31,8,45,469.5,106.0,0.5,14.5,295.5,74.47,60.55
2016,10,31,9,0,789.0,72.0,0.5,15.0,400.0,54.72,43.02
2016,10,31,9,15,705.0,97.0,0.5,15.0,409.5,76.41,51.25
2016,10,31,9,30,621.0,122.0,0.5,15.0,419.0,130.9,81.41
2016,10,31,9,45,606.0,136.0,0.5,15.5,442.0,177.07,114.2
2016,10,31,10,0,591.0,150.0,0.5,16.0,465.0,221.46,150.29
2016,10,31,10,15,514.5,183.5,0.5,16.0,466.5,263.25,188.51
2016,10,31,10,30,438.0,217.0,0.5,16.0,468.0,298.45,221.02
2016,10,31,10,45,289.5,249.0,0.55,16.5,417.0,302.15,229.49
2016,10,31,11,0,141.0,281.0,0.6,17.0,366.0,290.79,224.41
2016,10,31,11,15,127.5,284.5,0.65,17.0,362.5,299.29,232.02
2016,10,31,11,30,114.0,288.0,0.7,17.0,359.0,304.53,236.78
2016,10,31,11,45,500.5,189.0,0.75,17.0,500.5,428.87,332.43
2016,10,31,12,0,887.0,90.0,0.8,17.0,642.0,569.23,438.26
2016,10,31,12,15,478.5,181.0,0.85,17.0,479.0,453.71,352.89
2016,10,31,12,30,70.0,272.0,0.9,17.0,316.0,294.11,229.88
2016,10,31,12,45,45.0,246.0,1.0,17.0,274.5,258.62,203.57
2016,10,31,13,0,20.0,220.0,1.1,17.0,233.0,213.35,168.2
2016,10,31,13,15,54.0,233.0,1.15,17.0,264.0,260.0,206.22
2016,10,31,13,30,88.0,246.0,1.2,17.0,295.0,301.64,239.72
2016,10,31,13,45,219.5,223.5,1.3,17.0,336.5,386.1,308.55
2016,10,31,14,0,351.0,201.0,1.4,17.0,378.0,473.78,378.47
2016,10,31,14,15,285.0,195.0,1.45,16.5,332.5,426.86,342.83
2016,10,31,14,30,219.0,189.0,1.5,16.0,287.0,365.72,296.31
2016,10,31,14,45,210.0,171.5,1.55,16.0,258.5,343.53,280.08
2016,10,31,15,0,201.0,154.0,1.6,16.0,230.0,320.26,262.43
2016,10,31,15,15,438.5,108.5,1.6,15.5,247.0,462.6,380.17
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,576.5,470.97
2016,10,31,15,45,618.0,58.0,1.6,15.0,218.0,523.1,427.71
2016,10,31,16,0,560.0,53.0,1.6,15.0,172.0,469.31,383.47
2016,10,31,16,15,470.5,45.0,1.5,14.5,127.0,391.75,318.39
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,316.58,251.0
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,173.99,100.14
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,12.73,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.5,1.1,11.5,22.0,12.28,0.0
2016,11,1,7,0,239.0,27.0,1.1,12.0,44.0,22.63,9.25
2016,11,1,7,15,356.5,37.0,1.1,12.0,85.5,30.08,20.38
2016,11,1,7,30,474.0,47.0,1.1,12.0,127.0,37.39,27.6
2016,11,1,7,45,549.0,53.0,1.15,12.5,173.0,40.96,31.11
2016,11,1,8,0,624.0,59.0,1.2,13.0,219.0,44.57,34.47
2016,11,1,8,15,668.5,64.0,1.15,13.0,264.5,47.23,36.92
2016,11,1,8,30,713.0,69.0,1.1,13.0,310.0,54.67,43.55
2016,11,1,8,45,748.0,71.0,1.1,13.5,352.5,55.07,43.74
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,55.6,44.02
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,65.85,43.19
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,115.67,62.52
2016,11,1,9,45,843.5,78.5,1.1,14.5,502.5,165.2,95.16
2016,11,1,10,0,862.0,79.0,1.1,15.0,535.0,215.77,135.54
2016,11,1,10,15,872.5,80.5,1.1,15.0,560.0,270.99,183.31
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,320.42,227.42
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,367.6,269.26
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,413.67,309.36
2016,11,1,11,15,899.5,84.5,1.1,16.0,630.0,456.72,346.76
2016,11,1,11,30,903.0,85.0,1.1,16.0,640.0,497.98,381.83
2016,11,1,11,45,902.5,85.5,1.15,16.0,641.5,535.3,413.39
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,570.2,442.45
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,601.21,467.7
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,629.43,490.4
2016,11,1,12,45,890.0,86.5,1.25,16.0,616.5,651.56,508.72
2016,11,1,13,0,882.0,87.0,1.3,16.0,602.0,670.47,524.5
2016,11,1,13,15,874.0,85.5,1.3,16.0,580.5,684.0,535.86
2016,11,1,13,30,866.0,84.0,1.3,16.0,559.0,698.7,547.83
2016,11,1,13,45,854.0,82.5,1.3,16.0,530.5,703.3,552.29
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,704.5,554.14
2016,11,1,14,15,824.0,78.5,1.3,16.0,467.0,696.91,549.79
2016,11,1,14,30,806.0,76.0,1.3,16.0,432.0,686.04,543.19
2016,11,1,14,45,779.5,73.5,1.3,16.0,391.5,665.95,529.82
2016,11,1,15,0,753.0,71.0,1.3,16.0,351.0,642.97,514.17
2016,11,1,15,15,716.5,67.0,1.3,15.5,307.0,608.53,490.45
2016,11,1,15,30,680.0,63.0,1.3,15.0,263.0,576.7,467.85
2016,11,1,15,45,622.0,58.0,1.3,15.0,216.5,523.47,426.1
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,469.8,382.12
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,390.93,316.55
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,314.62,248.06
2016,11,1,16,45,228.5,23.5,1.3,13.5,46.0,191.93,99.7
2016,11,1,17,0,75.0,11.0,1.3,13.0,12.0,51.81,0.0
2016,11,1,17,15,37.5,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,1.25,9.5,21.5,10.91,0.0
2016,11,2,7,0,272.0,24.0,1.3,10.0,43.0,19.92,6.45
2016,11,2,7,15,388.5,34.0,1.35,10.5,85.0,27.53,18.2
2016,11,2,7,30,505.0,44.0,1.4,11.0,127.0,34.96,25.51
2016,11,2,7,45,572.5,51.0,1.45,11.5,173.0,39.49,29.9
2016,11,2,8,0,640.0,58.0,1.5,12.0,219.0,43.96,34.05
2016,11,2,8,15,684.0,62.5,1.45,12.5,265.0,46.27,36.13
2016,11,2,8,30,728.0,67.0,1.4,13.0,311.0,53.22,42.26
2016,11,2,8,45,760.0,70.0,1.4,13.5,353.5,54.49,43.22
2016,11,2,9,0,792.0,73.0,1.4,14.0,396.0,55.81,44.21
2016,11,2,9,15,813.0,75.5,1.3,14.5,433.5,63.67,50.94
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,113.85,61.2
2016,11,2,9,45,859.5,76.5,1.1,15.5,505.0,163.01,92.5
2016,11,2,10,0,885.0,75.0,1.0,16.0,539.0,219.44,136.79
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.5,269.93,180.03
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,320.0,223.7
2016,11,2,10,45,910.5,78.5,0.75,17.5,606.0,367.59,265.24
2016,11,2,11,0,917.0,79.0,0.7,18.0,624.0,414.0,304.87
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.5,457.58,341.84
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,499.29,376.27
2016,11,2,11,45,923.5,80.0,0.6,18.5,645.0,537.24,406.59
2016,11,2,12,0,924.0,80.0,0.6,19.0,647.0,572.78,434.26
2016,11,2,12,15,922.0,80.0,0.6,19.0,640.5,604.35,459.18
2016,11,2,12,30,920.0,80.0,0.6,19.0,634.0,633.08,481.57
2016,11,2,12,45,917.5,78.0,0.65,19.0,620.5,656.47,500.49
2016,11,2,13,0,915.0,76.0,0.7,19.0,607.0,676.72,517.02
2016,11,2,13,15,907.0,75.0,0.7,19.0,585.0,691.21,528.69
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,702.3,537.88
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.5,706.91,542.51
2016,11,2,14,0,874.0,72.0,0.8,19.0,506.0,708.1,544.97
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.5,701.95,542.77
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,698.3,542.47
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,679.3,530.79
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,657.35,516.86
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,624.82,495.63
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,590.06,471.8
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,538.43,432.87
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,485.91,390.66
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,415.94,333.05
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,343.16,267.19
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,174.25,77.14
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,146.0,11.0,1.35,10.5,21.0,10.01,0.0
2016,11,3,7,0,292.0,22.0,1.4,11.0,42.0,18.17,4.05
2016,11,3,7,15,409.5,31.5,1.4,11.5,83.5,25.43,16.2
2016,11,3,7,30,527.0,41.0,1.4,12.0,125.0,32.52,23.2
2016,11,3,7,45,595.5,47.0,1.45,12.5,171.5,36.34,26.94
2016,11,3,8,0,664.0,53.0,1.5,13.0,218.0,43.86,33.81
2016,11,3,8,15,707.0,57.5,1.4,13.5,264.0,46.57,36.24
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,49.28,38.58
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.5,50.7,39.7
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,52.15,40.82
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,57.7,45.51
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,108.66,56.83
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,165.15,93.34
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,216.1,132.52
2016,11,3,10,15,900.5,74.0,0.75,18.5,561.0,266.35,175.12
2016,11,3,10,30,910.0,75.0,0.7,19.0,586.0,316.15,218.29
2016,11,3,10,45,916.0,76.0,0.65,19.5,603.5,364.16,259.81
2016,11,3,11,0,922.0,77.0,0.6,20.0,621.0,410.95,299.4
2016,11,3,11,15,925.0,77.5,0.55,20.0,631.0,454.64,336.13
2016,11,3,11,30,928.0,78.0,0.5,20.0,641.0,496.45,370.34
2016,11,3,11,45,927.5,78.5,0.45,20.5,642.5,534.49,400.0
2016,11,3,12,0,927.0,79.0,0.4,21.0,644.0,570.06,426.85
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.5,601.39,451.3
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,629.85,473.21
2016,11,3,12,45,916.5,78.5,0.4,21.5,616.5,652.97,490.11
2016,11,3,13,0,911.0,78.0,0.4,22.0,602.0,672.88,504.47
2016,11,3,13,15,902.5,77.0,0.4,22.0,580.5,687.02,515.65
2016,11,3,13,30,894.0,76.0,0.4,22.0,559.0,697.76,524.44
2016,11,3,13,45,880.5,75.0,0.4,22.0,530.0,701.7,528.07
2016,11,3,14,0,867.0,74.0,0.4,22.0,501.0,702.22,529.37
2016,11,3,14,15,850.0,72.0,0.45,21.5,466.0,701.25,531.53
2016,11,3,14,30,833.0,70.0,0.5,21.0,431.0,691.82,527.92
2016,11,3,14,45,807.0,67.5,0.55,21.0,390.0,672.23,516.21
2016,11,3,15,0,781.0,65.0,0.6,21.0,349.0,649.72,502.23
2016,11,3,15,15,745.0,61.0,0.65,20.5,304.5,615.74,480.43
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,579.57,456.06
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,527.28,417.88
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,480.16,380.88
2016,11,3,16,15,508.0,39.5,0.85,18.5,122.0,403.4,318.56
2016,11,3,16,30,418.0,32.0,0.9,18.0,77.0,329.4,251.6
2016,11,3,16,45,209.0,16.0,0.95,17.5,38.5,166.94,57.24
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.5,19.0,10.46,0.0
2016,11,4,7,0,249.0,23.0,1.0,13.0,38.0,19.22,2.76
2016,11,4,7,15,371.0,33.0,0.95,13.0,79.0,26.87,17.19
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,34.33,24.67
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.5,38.89,29.08
2016,11,4,8,0,637.0,57.0,0.9,14.0,213.0,43.41,33.27
2016,11,4,8,15,682.0,61.5,0.8,14.5,258.0,45.74,35.37
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,52.66,41.44
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,54.36,42.79
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,56.09,44.14
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,58.91,46.41
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,108.74,58.06
2016,11,4,9,45,847.5,80.0,0.25,18.0,495.0,159.13,88.96
2016,11,4,10,0,863.0,82.0,0.2,19.0,527.0,210.29,127.69
2016,11,4,10,15,873.0,83.5,0.2,19.0,552.0,260.36,169.62
2016,11,4,10,30,883.0,85.0,0.2,19.0,577.0,314.22,215.55
2016,11,4,10,45,890.0,86.0,0.25,19.5,594.5,361.41,256.1
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,407.53,295.15
2016,11,4,11,15,900.0,87.5,0.35,20.0,621.5,450.31,331.48
2016,11,4,11,30,903.0,88.0,0.4,20.0,631.0,491.25,365.61
2016,11,4,11,45,903.0,88.0,0.45,20.5,632.5,528.28,395.38
2016,11,4,12,0,903.0,88.0,0.5,21.0,634.0,562.92,422.64
2016,11,4,12,15,900.5,88.0,0.5,21.0,628.0,593.63,446.77
2016,11,4,12,30,898.0,88.0,0.5,21.0,622.0,621.55,468.41
2016,11,4,12,45,894.0,86.5,0.55,21.0,608.0,644.11,486.61
2016,11,4,13,0,890.0,85.0,0.6,21.0,594.0,663.57,502.45
2016,11,4,13,15,881.5,83.5,0.65,21.0,572.0,676.92,513.91
2016,11,4,13,30,873.0,82.0,0.7,21.0,550.0,691.26,525.87
2016,11,4,13,45,861.0,80.5,0.75,21.0,521.5,696.01,531.19
2016,11,4,14,0,849.0,79.0,0.8,21.0,493.0,697.36,533.84
2016,11,4,14,15,831.0,76.5,0.75,20.5,458.0,689.97,530.12
2016,11,4,14,30,813.0,74.0,0.7,20.0,423.0,679.3,524.2
2016,11,4,14,45,788.5,70.5,0.7,20.0,383.0,659.71,511.57
2016,11,4,15,0,764.0,67.0,0.7,20.0,343.0,637.22,496.7
2016,11,4,15,15,727.5,63.0,0.65,19.5,299.0,603.15,473.34
2016,11,4,15,30,691.0,59.0,0.6,19.0,255.0,566.91,447.52
2016,11,4,15,45,636.0,53.5,0.6,18.5,208.5,520.03,412.3
2016,11,4,16,0,581.0,48.0,0.6,18.0,162.0,468.28,371.45
2016,11,4,16,15,489.0,40.0,0.65,17.0,118.0,390.29,308.72
2016,11,4,16,30,397.0,32.0,0.7,16.0,74.0,315.19,240.4
2016,11,4,16,45,198.5,16.0,0.75,15.5,37.0,159.13,36.72
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,129.0,10.5,0.95,11.5,18.0,9.55,0.0
2016,11,5,7,0,258.0,21.0,0.9,12.0,36.0,17.45,0.0
2016,11,5,7,15,377.0,31.0,0.8,12.5,76.5,25.18,15.65
2016,11,5,7,30,496.0,41.0,0.7,13.0,117.0,32.7,23.2
2016,11,5,7,45,563.5,48.0,0.65,13.5,162.0,37.32,27.68
2016,11,5,8,0,631.0,55.0,0.6,14.0,207.0,41.88,31.91
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.5,48.42,37.77
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,51.07,40.03
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.5,53.2,41.78
2016,11,5,9,0,776.0,72.0,0.6,16.0,379.0,55.34,43.49
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.5,56.26,44.19
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,104.6,56.26
2016,11,5,9,45,837.5,77.5,0.65,16.5,484.0,153.38,85.78
2016,11,5,10,0,857.0,78.0,0.7,17.0,516.0,203.32,124.02
2016,11,5,10,15,866.0,79.0,0.7,17.0,540.0,257.12,169.61
2016,11,5,10,30,875.0,80.0,0.7,17.0,564.0,305.04,211.82
2016,11,5,10,45,884.5,79.5,0.75,17.5,581.5,351.17,252.4
2016,11,5,11,0,894.0,79.0,0.8,18.0,599.0,396.39,291.67
2016,11,5,11,15,896.0,79.5,0.8,18.0,608.0,438.4,328.06
2016,11,5,11,30,898.0,80.0,0.8,18.0,617.0,478.51,362.07
2016,11,5,11,45,899.0,79.5,0.85,18.5,618.5,515.12,392.24
2016,11,5,12,0,900.0,79.0,0.9,19.0,620.0,549.41,419.9
2016,11,5,12,15,897.0,79.0,0.95,19.0,613.5,579.53,444.69
2016,11,5,12,30,894.0,79.0,1.0,19.0,607.0,606.82,467.0
2016,11,5,12,45,763.5,115.5,1.05,19.0,559.0,594.58,459.28
2016,11,5,13,0,633.0,152.0,1.1,19.0,511.0,571.41,443.28
2016,11,5,13,15,637.5,143.5,1.1,19.0,494.0,583.13,453.68
2016,11,5,13,30,642.0,135.0,1.1,19.0,477.0,592.4,461.9
2016,11,5,13,45,660.0,121.5,1.1,19.0,457.0,603.02,471.31
2016,11,5,14,0,678.0,108.0,1.1,19.0,437.0,610.93,478.75
2016,11,5,14,15,640.5,108.5,1.05,18.5,401.0,593.04,467.02
2016,11,5,14,30,603.0,109.0,1.0,18.0,365.0,572.21,453.14
2016,11,5,14,45,669.0,88.0,1.0,18.0,347.0,597.11,473.79
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,614.09,487.58
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,579.7,462.95
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,547.79,439.29
2016,11,5,15,45,603.5,53.5,0.85,17.0,198.5,496.16,398.52
2016,11,5,16,0,547.0,48.0,0.8,17.0,154.0,444.24,355.71
2016,11,5,16,15,453.0,39.5,0.75,16.0,111.0,365.47,290.85
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,289.9,220.51
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,145.78,12.79
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.0,0.7,14.0,11.5,9.1,0.0
2016,11,6,7,0,52.0,20.0,0.7,14.0,23.0,16.31,0.0
2016,11,6,7,15,109.5,36.5,0.6,14.0,50.5,29.16,18.69
2016,11,6,7,30,167.0,53.0,0.5,14.0,78.0,41.72,30.92
2016,11,6,7,45,193.0,70.5,0.45,14.0,109.0,54.57,42.81
2016,11,6,8,0,219.0,88.0,0.4,14.0,140.0,67.03,54.17
2016,11,6,8,15,235.0,105.5,0.4,14.5,171.5,79.07,64.8
2016,11,6,8,30,251.0,123.0,0.4,15.0,203.0,90.73,74.86
2016,11,6,8,45,261.5,139.0,0.4,15.5,232.5,101.02,83.53
2016,11,6,9,0,272.0,155.0,0.4,16.0,262.0,110.99,91.77
2016,11,6,9,15,139.5,156.5,0.35,16.0,211.5,117.08,96.73
2016,11,6,9,30,7.0,158.0,0.3,16.0,161.0,131.8,103.93
2016,11,6,9,45,136.0,187.5,0.25,16.5,256.5,159.82,120.43
2016,11,6,10,0,265.0,217.0,0.2,17.0,352.0,208.51,152.6
2016,11,6,10,15,241.0,232.0,0.2,17.5,359.0,236.26,175.38
2016,11,6,10,30,217.0,247.0,0.2,18.0,366.0,257.64,193.38
2016,11,6,10,45,175.5,257.0,0.25,18.5,355.0,267.56,202.94
2016,11,6,11,0,134.0,267.0,0.3,19.0,344.0,273.54,208.96
2016,11,6,11,15,225.0,262.0,0.3,19.0,394.5,316.56,241.21
2016,11,6,11,30,316.0,257.0,0.3,19.0,445.0,368.27,280.12
2016,11,6,11,45,403.0,235.0,0.35,19.0,475.5,408.22,310.92
2016,11,6,12,0,490.0,213.0,0.4,19.0,506.0,457.26,348.66
2016,11,6,12,15,343.0,242.0,0.45,19.0,446.0,419.52,321.87
2016,11,6,12,30,196.0,271.0,0.5,19.0,386.0,371.04,286.38
2016,11,6,12,45,235.5,259.5,0.55,19.0,394.5,393.84,305.34
2016,11,6,13,0,275.0,248.0,0.6,19.0,403.0,426.03,330.64
2016,11,6,13,15,222.0,243.5,0.6,19.0,365.5,388.66,302.83
2016,11,6,13,30,169.0,239.0,0.6,19.0,328.0,357.22,279.44
2016,11,6,13,45,188.0,224.0,0.65,19.5,318.5,361.15,283.54
2016,11,6,14,0,207.0,209.0,0.7,20.0,309.0,364.46,286.9
2016,11,6,14,15,233.0,190.5,0.7,19.5,295.5,379.74,300.29
2016,11,6,14,30,259.0,172.0,0.7,19.0,282.0,382.28,304.1
2016,11,6,14,45,242.0,156.5,0.7,19.0,251.5,356.92,285.26
2016,11,6,15,0,225.0,141.0,0.7,19.0,221.0,330.41,265.35
2016,11,6,15,15,213.5,124.0,0.65,18.5,191.5,304.8,246.1
2016,11,6,15,30,202.0,107.0,0.6,18.0,162.0,278.28,225.48
2016,11,6,15,45,183.5,88.5,0.6,17.5,132.0,244.21,198.1
2016,11,6,16,0,165.0,70.0,0.6,17.0,102.0,209.52,169.18
2016,11,6,16,15,132.5,52.0,0.6,16.5,73.0,166.43,132.06
2016,11,6,16,30,100.0,34.0,0.6,16.0,44.0,123.33,91.29
2016,11,6,16,45,50.0,17.0,0.6,15.5,22.0,59.68,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.5,9.5,0.7,13.0,15.0,8.64,0.0
2016,11,7,7,0,223.0,19.0,0.7,13.0,30.0,15.76,0.0
2016,11,7,7,15,344.0,28.5,0.7,13.5,67.5,23.09,13.47
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,30.23,20.84
2016,11,7,7,45,537.0,44.0,0.7,14.5,148.5,34.1,24.64
2016,11,7,8,0,609.0,50.0,0.7,15.0,192.0,37.96,28.26
2016,11,7,8,15,515.0,75.0,0.65,15.5,212.5,56.48,44.73
2016,11,7,8,30,421.0,100.0,0.6,16.0,233.0,72.14,58.41
2016,11,7,8,45,437.5,112.5,0.6,16.5,267.0,79.8,64.88
2016,11,7,9,0,454.0,125.0,0.6,17.0,301.0,87.22,71.06
2016,11,7,9,15,432.5,143.5,0.55,17.5,324.0,98.26,80.25
2016,11,7,9,30,411.0,162.0,0.5,18.0,347.0,134.55,93.83
2016,11,7,9,45,371.5,183.0,0.45,19.0,359.5,176.43,123.03
2016,11,7,10,0,332.0,204.0,0.4,20.0,372.0,209.09,148.76
2016,11,7,10,15,424.0,192.5,0.35,20.0,417.0,239.08,169.25
2016,11,7,10,30,516.0,181.0,0.3,20.0,462.0,280.1,199.87
2016,11,7,10,45,542.5,178.0,0.25,20.5,481.5,315.3,228.3
2016,11,7,11,0,569.0,175.0,0.2,21.0,501.0,351.74,257.48
2016,11,7,11,15,536.0,190.0,0.2,21.0,501.5,380.92,282.34
2016,11,7,11,30,503.0,205.0,0.2,21.0,502.0,406.62,303.78
2016,11,7,11,45,464.5,218.0,0.2,21.5,492.5,424.56,318.27
2016,11,7,12,0,426.0,231.0,0.2,22.0,483.0,438.79,329.44
2016,11,7,12,15,410.5,232.0,0.2,22.0,473.0,445.64,335.75
2016,11,7,12,30,395.0,233.0,0.2,22.0,463.0,454.91,343.57
2016,11,7,12,45,406.5,224.0,0.25,22.0,456.0,468.58,355.07
2016,11,7,13,0,418.0,215.0,0.3,22.0,449.0,489.8,371.76
2016,11,7,13,15,456.5,197.0,0.3,22.0,444.0,510.61,388.12
2016,11,7,13,30,495.0,179.0,0.3,22.0,439.0,530.38,403.76
2016,11,7,13,45,426.0,182.5,0.3,22.0,397.5,498.64,381.2
2016,11,7,14,0,357.0,186.0,0.3,22.0,356.0,452.44,348.46
2016,11,7,14,15,323.5,176.5,0.3,21.5,322.0,425.56,330.51
2016,11,7,14,30,290.0,167.0,0.3,21.0,288.0,397.1,310.73
2016,11,7,14,45,278.5,152.5,0.35,21.0,259.5,376.69,296.74
2016,11,7,15,0,267.0,138.0,0.4,21.0,231.0,355.02,281.32
2016,11,7,15,15,254.0,120.5,0.4,20.5,200.0,327.35,261.1
2016,11,7,15,30,241.0,103.0,0.4,20.0,169.0,298.56,239.31
2016,11,7,15,45,217.0,86.0,0.45,19.5,137.0,262.32,210.74
2016,11,7,16,0,193.0,69.0,0.5,19.0,105.0,225.78,180.69
2016,11,7,16,15,152.5,51.5,0.55,18.5,74.5,178.14,140.17
2016,11,7,16,30,112.0,34.0,0.6,18.0,44.0,131.09,95.45
2016,11,7,16,45,56.0,17.0,0.65,18.0,22.0,62.86,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,14.0,13.5,8.19,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,14.9,0.0
2016,11,8,7,15,313.0,28.5,0.5,14.0,64.0,23.17,13.27
2016,11,8,7,30,437.0,39.0,0.4,14.0,101.0,31.19,21.64
2016,11,8,7,45,512.0,46.0,0.3,14.5,144.5,35.84,26.19
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,40.45,30.5
2016,11,8,8,15,633.5,58.0,0.15,15.5,231.0,43.26,33.06
2016,11,8,8,30,680.0,63.0,0.1,16.0,274.0,50.42,39.36
2016,11,8,8,45,713.0,66.0,0.05,16.5,314.5,51.75,40.4
2016,11,8,9,0,746.0,69.0,0.0,17.0,355.0,53.15,41.47
2016,11,8,9,15,768.0,71.5,0.05,17.5,391.0,54.13,42.13
2016,11,8,9,30,790.0,74.0,0.1,18.0,427.0,93.36,50.14
2016,11,8,9,45,813.5,73.5,0.15,18.5,459.0,139.89,75.86
2016,11,8,10,0,837.0,73.0,0.2,19.0,491.0,187.97,111.04
2016,11,8,10,15,847.5,74.0,0.2,19.5,515.0,240.79,154.32
2016,11,8,10,30,858.0,75.0,0.2,20.0,539.0,287.83,194.41
2016,11,8,10,45,863.0,76.5,0.25,20.5,555.5,333.16,233.62
2016,11,8,11,0,868.0,78.0,0.3,21.0,572.0,377.3,271.36
2016,11,8,11,15,871.5,78.5,0.3,21.0,581.5,418.6,306.41
2016,11,8,11,30,875.0,79.0,0.3,21.0,591.0,458.19,339.3
2016,11,8,11,45,874.0,79.5,0.35,21.5,592.5,493.79,368.2
2016,11,8,12,0,873.0,80.0,0.4,22.0,594.0,527.04,394.63
2016,11,8,12,15,871.0,80.0,0.4,22.0,588.0,556.77,418.2
2016,11,8,12,30,869.0,80.0,0.4,22.0,582.0,583.84,439.38
2016,11,8,12,45,861.5,80.0,0.4,22.0,568.5,604.87,455.94
2016,11,8,13,0,854.0,80.0,0.4,22.0,555.0,622.81,470.1
2016,11,8,13,15,846.0,79.0,0.4,22.0,534.0,639.82,483.34
2016,11,8,13,30,838.0,78.0,0.4,22.0,513.0,650.64,492.21
2016,11,8,13,45,825.0,76.5,0.4,22.0,486.0,654.32,496.12
2016,11,8,14,0,812.0,75.0,0.4,22.0,459.0,654.73,497.74
2016,11,8,14,15,794.5,72.5,0.4,22.0,425.5,647.67,494.11
2016,11,8,14,30,777.0,70.0,0.4,22.0,392.0,637.48,488.08
2016,11,8,14,45,751.0,67.0,0.4,22.0,353.5,617.86,475.33
2016,11,8,15,0,725.0,64.0,0.4,22.0,315.0,595.5,460.44
2016,11,8,15,15,687.5,60.0,0.45,21.5,273.0,561.65,437.93
2016,11,8,15,30,650.0,56.0,0.5,21.0,231.0,525.81,412.78
2016,11,8,15,45,591.0,50.5,0.6,20.5,187.0,477.7,377.06
2016,11,8,16,0,532.0,45.0,0.7,20.0,143.0,425.17,335.72
2016,11,8,16,15,437.0,36.5,0.75,19.0,101.5,347.28,272.14
2016,11,8,16,30,342.0,28.0,0.8,18.0,60.0,273.01,198.94
2016,11,8,16,45,171.0,14.0,0.9,17.5,30.0,134.17,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
