Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,16.5,2.8,12.0,33.5,13.2,0.0
2016,11,19,7,30,334.0,33.0,2.8,12.0,67.0,27.09,17.09
2016,11,19,7,45,425.5,41.0,2.8,12.5,107.0,32.72,23.13
2016,11,19,8,0,517.0,49.0,2.8,13.0,147.0,38.3,28.48
2016,11,19,8,15,573.5,54.0,2.8,13.0,188.5,41.16,31.3
2016,11,19,8,30,630.0,59.0,2.8,13.0,230.0,44.06,34.02
2016,11,19,8,45,315.0,35.0,2.85,13.5,120.5,23.78,15.78
2016,11,19,9,0,0.0,11.0,2.9,14.0,11.0,9.67,3.05
2016,11,19,9,15,0.0,16.5,2.9,14.0,16.5,14.52,7.4
2016,11,19,9,30,0.0,22.0,2.9,14.0,22.0,19.37,10.99
2016,11,19,9,45,0.0,19.5,2.9,14.0,19.5,17.17,9.08
2016,11,19,10,0,0.0,17.0,2.9,14.0,17.0,14.97,7.17
2016,11,19,10,15,0.0,35.0,2.85,14.0,35.0,30.87,20.72
2016,11,19,10,30,0.0,53.0,2.8,14.0,53.0,46.82,34.2
2016,11,19,10,45,0.0,47.5,2.8,14.5,47.5,41.95,29.96
2016,11,19,11,0,0.0,42.0,2.8,15.0,42.0,37.09,25.76
2016,11,19,11,15,0.0,53.0,2.75,15.0,53.0,46.84,33.96
2016,11,19,11,30,0.0,64.0,2.7,15.0,64.0,56.6,42.13
2016,11,19,11,45,0.0,73.0,2.7,15.0,73.0,64.6,48.81
2016,11,19,12,0,0.0,82.0,2.7,15.0,82.0,72.61,55.5
2016,11,19,12,15,0.0,82.5,2.65,15.0,82.5,73.05,55.87
2016,11,19,12,30,0.0,83.0,2.6,15.0,83.0,73.49,56.27
2016,11,19,12,45,0.0,52.0,2.6,15.0,52.0,45.95,33.21
2016,11,19,13,0,0.0,21.0,2.6,15.0,21.0,18.52,10.07
2016,11,19,13,15,0.0,14.5,2.55,15.0,14.5,12.78,5.22
2016,11,19,13,30,0.0,8.0,2.5,15.0,8.0,7.04,0.35
2016,11,19,13,45,0.0,11.5,2.5,15.0,11.5,10.12,2.99
2016,11,19,14,0,0.0,15.0,2.5,15.0,15.0,13.21,5.64
2016,11,19,14,15,0.0,12.5,2.4,14.5,12.5,11.0,3.78
2016,11,19,14,30,0.0,10.0,2.3,14.0,10.0,8.79,1.92
2016,11,19,14,45,0.0,9.0,2.25,14.0,9.0,7.91,1.17
2016,11,19,15,0,0.0,8.0,2.2,14.0,8.0,7.03,0.41
2016,11,19,15,15,0.0,6.5,2.1,14.0,6.5,5.71,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.39,0.0
2016,11,19,15,45,0.0,4.0,1.95,14.0,4.0,3.51,0.0
2016,11,19,16,0,0.0,3.0,1.9,14.0,3.0,2.63,0.0
2016,11,19,16,15,0.0,2.0,1.9,13.5,2.0,1.75,0.0
2016,11,19,16,30,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,1.9,13.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,0.9,12.0,10.0,8.79,0.0
2016,11,20,7,30,0.0,20.0,0.9,12.0,20.0,17.61,9.05
2016,11,20,7,45,0.0,32.5,0.9,12.5,32.5,28.67,19.58
2016,11,20,8,0,0.0,45.0,0.9,13.0,45.0,39.42,29.5
2016,11,20,8,15,0.0,58.0,0.9,13.0,58.0,50.38,39.55
2016,11,20,8,30,0.0,71.0,0.9,13.0,71.0,61.23,49.38
2016,11,20,8,45,0.0,83.0,0.9,13.5,83.0,71.21,58.18
2016,11,20,9,0,0.0,95.0,0.9,14.0,95.0,81.09,66.73
2016,11,20,9,15,0.5,115.5,0.85,14.0,116.0,97.13,80.69
2016,11,20,9,30,1.0,136.0,0.8,14.0,137.0,113.02,90.11
2016,11,20,9,45,36.5,164.5,0.8,14.5,181.5,132.95,104.94
2016,11,20,10,0,72.0,193.0,0.8,15.0,226.0,161.8,126.17
2016,11,20,10,15,64.0,201.0,0.8,15.0,231.5,173.47,135.66
2016,11,20,10,30,56.0,209.0,0.8,15.0,237.0,184.2,144.67
2016,11,20,10,45,28.0,153.5,0.8,15.0,167.5,139.08,109.22
2016,11,20,11,0,0.0,98.0,0.8,15.0,98.0,86.56,67.02
2016,11,20,11,15,0.0,113.0,0.8,15.0,113.0,99.64,77.91
2016,11,20,11,30,0.0,128.0,0.8,15.0,128.0,112.87,88.72
2016,11,20,11,45,0.0,95.5,0.85,15.0,95.5,84.56,65.33
2016,11,20,12,0,0.0,63.0,0.9,15.0,63.0,55.72,41.36
2016,11,20,12,15,0.0,85.5,0.9,15.0,85.5,75.72,58.11
2016,11,20,12,30,0.0,108.0,0.9,15.0,108.0,95.89,74.84
2016,11,20,12,45,0.0,58.5,0.9,15.0,58.5,51.71,38.05
2016,11,20,13,0,0.0,9.0,0.9,15.0,9.0,7.93,1.09
2016,11,20,13,15,0.0,8.5,0.9,14.5,8.5,7.49,0.74
2016,11,20,13,30,0.0,8.0,0.9,14.0,8.0,7.04,0.39
2016,11,20,13,45,0.0,22.5,0.9,14.0,22.5,19.82,11.36
2016,11,20,14,0,0.0,37.0,0.9,14.0,37.0,32.63,22.35
2016,11,20,14,15,9.0,89.0,0.85,14.0,92.5,85.49,67.47
2016,11,20,14,30,18.0,141.0,0.8,14.0,148.0,146.15,118.28
2016,11,20,14,45,14.5,127.0,0.8,14.0,132.5,131.45,105.98
2016,11,20,15,0,11.0,113.0,0.8,14.0,117.0,116.68,93.73
2016,11,20,15,15,5.5,97.5,0.75,13.5,99.5,98.82,78.79
2016,11,20,15,30,0.0,82.0,0.7,13.0,82.0,80.92,63.53
2016,11,20,15,45,0.0,65.0,0.65,13.0,65.0,64.4,49.22
2016,11,20,16,0,0.0,48.0,0.6,13.0,48.0,47.35,34.27
2016,11,20,16,15,0.0,32.0,0.7,12.5,32.0,30.81,19.5
2016,11,20,16,30,0.0,16.0,0.8,12.0,16.0,14.09,1.41
2016,11,20,16,45,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,11.58,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,23.71,14.04
2016,11,21,7,45,476.5,36.5,1.3,11.0,107.5,29.1,20.03
2016,11,21,8,0,571.0,44.0,1.4,12.0,149.0,34.43,25.13
2016,11,21,8,15,626.5,49.0,1.4,12.0,191.5,40.94,31.23
2016,11,21,8,30,682.0,54.0,1.4,12.0,234.0,44.3,34.39
2016,11,21,8,45,723.0,57.0,1.45,12.5,274.5,45.88,35.78
2016,11,21,9,0,764.0,60.0,1.5,13.0,315.0,47.53,37.16
2016,11,21,9,15,788.0,62.5,1.5,13.0,351.5,48.73,38.18
2016,11,21,9,30,812.0,65.0,1.5,13.0,388.0,55.32,43.98
2016,11,21,9,45,827.5,67.0,1.55,13.5,418.5,102.77,53.85
2016,11,21,10,0,843.0,69.0,1.6,14.0,449.0,151.01,84.81
2016,11,21,10,15,855.0,70.5,1.6,14.0,473.5,203.64,126.91
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,250.83,168.02
2016,11,21,10,45,873.0,73.5,1.65,14.5,515.5,296.14,208.89
2016,11,21,11,0,879.0,75.0,1.7,15.0,533.0,340.38,248.96
2016,11,21,11,15,652.5,139.5,1.7,15.0,483.0,354.2,269.42
2016,11,21,11,30,426.0,204.0,1.7,15.0,433.0,350.39,273.0
2016,11,21,11,45,381.0,215.0,1.75,15.0,420.5,359.21,282.63
2016,11,21,12,0,336.0,226.0,1.8,15.0,408.0,366.47,290.28
2016,11,21,12,15,610.0,151.5,1.8,15.0,478.0,458.01,362.96
2016,11,21,12,30,884.0,77.0,1.8,15.0,548.0,549.83,435.52
2016,11,21,12,45,644.5,136.0,1.85,15.0,475.5,505.76,402.88
2016,11,21,13,0,405.0,195.0,1.9,15.0,403.0,440.97,353.4
2016,11,21,13,15,634.5,133.0,1.9,15.0,443.5,533.55,428.52
2016,11,21,13,30,864.0,71.0,1.9,15.0,484.0,617.72,495.57
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.5,625.98,502.61
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,627.35,505.05
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,620.19,501.9
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,609.85,496.12
2016,11,21,14,45,767.0,61.5,1.9,14.0,325.0,589.7,481.53
2016,11,21,15,0,737.0,59.0,1.9,14.0,287.0,566.79,464.28
2016,11,21,15,15,695.0,55.0,1.8,13.5,245.5,531.96,437.28
2016,11,21,15,30,653.0,51.0,1.7,13.0,204.0,495.14,407.49
2016,11,21,15,45,583.5,45.5,1.6,13.0,161.0,443.62,363.51
2016,11,21,16,0,514.0,40.0,1.5,13.0,118.0,387.78,314.14
2016,11,21,16,15,397.5,31.0,1.4,12.0,78.5,301.65,236.45
2016,11,21,16,30,281.0,22.0,1.3,11.0,39.0,208.53,90.65
2016,11,21,16,45,140.5,11.0,1.25,10.5,19.5,84.44,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,12.54,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,25.64,15.42
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.5,32.25,22.87
2016,11,22,8,0,522.0,49.0,0.2,11.0,143.0,38.74,29.15
2016,11,22,8,15,580.5,55.0,0.2,11.0,185.0,42.43,32.77
2016,11,22,8,30,639.0,61.0,0.2,11.0,227.0,46.11,36.24
2016,11,22,8,45,656.0,64.0,0.25,11.5,258.5,47.18,37.17
2016,11,22,9,0,673.0,67.0,0.3,12.0,290.0,48.32,38.09
2016,11,22,9,15,560.5,98.5,0.35,12.5,298.5,70.66,57.86
2016,11,22,9,30,448.0,130.0,0.4,13.0,307.0,92.1,76.45
2016,11,22,9,45,505.5,129.5,0.45,13.5,344.0,123.11,81.97
2016,11,22,10,0,563.0,129.0,0.5,14.0,381.0,159.32,103.48
2016,11,22,10,15,706.5,103.0,0.5,14.0,436.5,194.59,125.07
2016,11,22,10,30,850.0,77.0,0.5,14.0,492.0,244.52,162.0
2016,11,22,10,45,718.0,113.0,0.55,14.0,472.0,280.54,199.68
2016,11,22,11,0,586.0,149.0,0.6,14.0,452.0,307.82,229.02
2016,11,22,11,15,522.5,171.5,0.6,14.0,446.0,332.25,252.73
2016,11,22,11,30,459.0,194.0,0.6,14.0,440.0,353.08,272.47
2016,11,22,11,45,489.0,187.0,0.6,14.5,449.5,382.37,296.42
2016,11,22,12,0,519.0,180.0,0.6,15.0,459.0,412.25,320.49
2016,11,22,12,15,478.0,188.5,0.6,14.5,444.0,421.78,330.14
2016,11,22,12,30,437.0,197.0,0.6,14.0,429.0,427.6,336.67
2016,11,22,12,45,307.5,213.0,0.6,14.0,374.0,381.74,302.55
2016,11,22,13,0,178.0,229.0,0.6,14.0,319.0,327.77,261.19
2016,11,22,13,15,187.0,219.0,0.6,14.0,310.5,330.94,264.96
2016,11,22,13,30,196.0,209.0,0.6,14.0,302.0,333.58,267.9
2016,11,22,13,45,330.0,176.0,0.65,14.0,322.5,398.66,321.24
2016,11,22,14,0,464.0,143.0,0.7,14.0,343.0,466.78,375.73
2016,11,22,14,15,368.5,145.0,0.7,14.0,296.0,414.75,335.13
2016,11,22,14,30,273.0,147.0,0.7,14.0,249.0,349.43,284.38
2016,11,22,14,45,258.5,134.0,0.7,14.0,222.5,329.34,269.47
2016,11,22,15,0,244.0,121.0,0.7,14.0,196.0,308.2,252.96
2016,11,22,15,15,230.0,104.5,0.65,13.5,167.5,281.89,232.13
2016,11,22,15,30,216.0,88.0,0.6,13.0,139.0,254.61,209.79
2016,11,22,15,45,192.0,71.5,0.6,12.5,109.5,220.41,180.88
2016,11,22,16,0,168.0,55.0,0.6,12.0,80.0,185.9,150.57
2016,11,22,16,15,118.0,38.5,0.65,11.5,53.0,136.25,105.1
2016,11,22,16,30,68.0,22.0,0.7,11.0,26.0,78.16,27.65
2016,11,22,16,45,34.0,11.0,0.8,11.0,13.0,27.95,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,140.0,16.5,0.95,9.5,29.0,13.55,0.0
2016,11,23,7,30,280.0,33.0,0.8,10.0,58.0,27.66,16.66
2016,11,23,7,45,371.0,44.0,0.7,10.5,97.5,36.0,26.05
2016,11,23,8,0,462.0,55.0,0.6,11.0,137.0,44.14,33.86
2016,11,23,8,15,526.5,62.0,0.65,11.0,178.5,48.43,38.07
2016,11,23,8,30,591.0,69.0,0.7,11.0,220.0,52.72,42.12
2016,11,23,8,45,629.5,74.5,0.8,11.5,260.0,55.63,44.7
2016,11,23,9,0,668.0,80.0,0.9,12.0,300.0,58.55,47.21
2016,11,23,9,15,697.5,84.0,0.9,12.0,336.0,60.26,48.68
2016,11,23,9,30,727.0,88.0,0.9,12.0,372.0,62.28,50.39
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,105.26,60.13
2016,11,23,10,0,786.0,88.0,1.0,13.0,437.0,155.27,91.51
2016,11,23,10,15,593.0,135.5,1.0,13.0,407.0,200.95,136.13
2016,11,23,10,30,400.0,183.0,1.0,13.0,377.0,229.2,168.58
2016,11,23,10,45,619.5,137.5,1.0,13.5,450.0,273.96,198.88
2016,11,23,11,0,839.0,92.0,1.0,14.0,523.0,335.09,244.69
2016,11,23,11,15,574.5,158.5,1.05,14.0,456.5,337.26,256.72
2016,11,23,11,30,310.0,225.0,1.1,14.0,390.0,318.7,249.25
2016,11,23,11,45,582.0,158.5,1.15,14.0,470.0,394.53,308.07
2016,11,23,12,0,854.0,92.0,1.2,14.0,550.0,485.6,379.04
2016,11,23,12,15,852.0,92.0,1.2,14.0,544.5,515.67,404.42
2016,11,23,12,30,850.0,92.0,1.2,14.0,539.0,543.18,427.77
2016,11,23,12,45,488.0,159.5,1.3,14.0,415.0,434.64,346.87
2016,11,23,13,0,126.0,227.0,1.4,14.0,291.0,295.53,237.42
2016,11,23,13,15,466.5,159.0,1.45,14.0,381.5,451.81,365.24
2016,11,23,13,30,807.0,91.0,1.5,14.0,472.0,603.28,483.91
2016,11,23,13,45,792.5,88.5,1.55,14.0,445.0,605.64,486.23
2016,11,23,14,0,778.0,86.0,1.6,14.0,418.0,604.75,487.33
2016,11,23,14,15,755.5,83.0,1.65,13.5,385.0,597.94,484.57
2016,11,23,14,30,733.0,80.0,1.7,13.0,352.0,585.73,477.51
2016,11,23,14,45,705.0,75.5,1.75,13.0,314.5,565.37,462.96
2016,11,23,15,0,677.0,71.0,1.8,13.0,277.0,542.44,445.81
2016,11,23,15,15,630.5,66.0,1.75,12.5,236.0,504.89,416.62
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,465.66,384.83
2016,11,23,15,45,513.5,53.0,1.65,12.0,153.0,407.12,335.33
2016,11,23,16,0,443.0,45.0,1.6,12.0,111.0,348.68,283.85
2016,11,23,16,15,322.5,34.0,1.5,11.0,73.0,259.78,203.33
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,163.06,56.87
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,63.59,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,16.5,1.0,6.0,28.5,15.01,0.0
2016,11,24,7,30,273.0,33.0,1.0,6.0,57.0,27.84,16.66
2016,11,24,7,45,382.0,43.5,1.05,6.5,98.0,35.73,26.17
2016,11,24,8,0,491.0,54.0,1.1,7.0,139.0,43.49,33.77
2016,11,24,8,15,555.5,61.0,1.1,7.5,182.0,47.83,38.03
2016,11,24,8,30,620.0,68.0,1.1,8.0,225.0,52.17,42.1
2016,11,24,8,45,670.5,71.5,1.1,8.5,267.0,53.54,43.34
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,55.05,44.62
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.5,56.52,45.8
2016,11,24,9,30,779.0,82.0,1.0,10.0,384.0,63.84,52.21
2016,11,24,9,45,803.5,83.5,1.0,10.5,416.5,107.35,61.82
2016,11,24,10,0,828.0,85.0,1.0,11.0,449.0,154.86,90.35
2016,11,24,10,15,841.5,86.5,0.95,11.5,474.5,202.18,126.89
2016,11,24,10,30,855.0,88.0,0.9,12.0,500.0,249.69,167.3
2016,11,24,10,45,864.5,89.0,0.85,12.5,518.0,295.7,208.02
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,341.03,248.22
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,383.31,285.58
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,424.04,320.59
2016,11,24,11,45,884.0,91.0,0.35,13.5,560.0,461.1,350.97
2016,11,24,12,0,885.0,91.0,0.2,14.0,563.0,495.98,378.46
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.5,526.83,404.11
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,555.0,427.2
2016,11,24,12,45,874.5,90.0,0.25,14.5,539.0,577.73,445.63
2016,11,24,13,0,869.0,89.0,0.3,15.0,526.0,597.42,461.54
2016,11,24,13,15,859.0,87.5,0.35,15.0,505.5,610.84,473.57
2016,11,24,13,30,849.0,86.0,0.4,15.0,485.0,620.96,483.12
2016,11,24,13,45,834.0,84.0,0.5,15.0,457.5,624.16,488.21
2016,11,24,14,0,819.0,82.0,0.6,15.0,430.0,624.0,490.76
2016,11,24,14,15,797.5,79.5,0.65,14.5,396.5,615.87,487.61
2016,11,24,14,30,776.0,77.0,0.7,14.0,363.0,604.51,481.83
2016,11,24,14,45,744.0,73.0,0.75,14.0,324.0,585.48,468.97
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,560.59,451.2
2016,11,24,15,15,665.5,64.0,0.9,13.5,243.0,522.98,424.0
2016,11,24,15,30,619.0,59.0,1.0,13.0,201.0,483.62,393.84
2016,11,24,15,45,547.5,52.0,1.1,12.5,157.5,425.4,346.82
2016,11,24,16,0,476.0,45.0,1.2,12.0,114.0,367.08,296.98
2016,11,24,16,15,352.5,34.0,1.25,11.5,75.0,276.1,214.48
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,176.74,54.15
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,70.49,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,71.5,15.5,1.1,7.0,21.5,14.1,0.0
2016,11,25,7,30,143.0,31.0,1.0,7.0,43.0,24.26,13.26
2016,11,25,7,45,205.5,46.0,0.9,7.5,74.5,35.53,25.8
2016,11,25,8,0,268.0,61.0,0.8,8.0,106.0,46.48,36.29
2016,11,25,8,15,304.5,75.0,0.85,8.5,140.0,56.28,45.48
2016,11,25,8,30,341.0,89.0,0.9,9.0,174.0,65.79,54.21
2016,11,25,8,45,364.5,102.0,0.95,9.5,207.0,74.24,61.8
2016,11,25,9,0,388.0,115.0,1.0,10.0,240.0,82.46,69.04
2016,11,25,9,15,417.5,121.0,1.0,10.5,269.5,85.56,71.58
2016,11,25,9,30,447.0,127.0,1.0,11.0,299.0,88.66,74.07
2016,11,25,9,45,341.5,156.0,1.0,11.5,293.5,132.55,97.29
2016,11,25,10,0,236.0,185.0,1.0,12.0,288.0,163.57,122.52
2016,11,25,10,15,297.0,186.5,1.0,12.0,324.0,190.87,141.4
2016,11,25,10,30,358.0,188.0,1.0,12.0,360.0,223.41,166.09
2016,11,25,10,45,387.0,190.0,1.0,12.5,381.5,253.38,190.68
2016,11,25,11,0,416.0,192.0,1.0,13.0,403.0,285.34,217.27
2016,11,25,11,15,353.0,209.0,1.0,13.0,390.5,300.17,232.78
2016,11,25,11,30,290.0,226.0,1.0,13.0,378.0,309.8,243.28
2016,11,25,11,45,201.5,233.0,1.0,13.5,339.0,292.38,231.5
2016,11,25,12,0,113.0,240.0,1.0,14.0,300.0,266.39,212.0
2016,11,25,12,15,186.0,234.5,1.0,14.0,332.0,308.18,245.71
2016,11,25,12,30,259.0,229.0,1.0,14.0,364.0,356.05,283.87
2016,11,25,12,45,267.5,221.5,1.0,14.0,358.5,365.38,291.89
2016,11,25,13,0,276.0,214.0,1.0,14.0,353.0,374.0,299.61
2016,11,25,13,15,220.0,210.5,1.0,14.0,318.5,339.76,273.38
2016,11,25,13,30,164.0,207.0,1.0,14.0,284.0,310.48,250.67
2016,11,25,13,45,110.5,191.0,1.0,14.0,241.5,266.89,216.16
2016,11,25,14,0,57.0,175.0,1.0,14.0,199.0,211.19,171.18
2016,11,25,14,15,174.0,158.5,0.95,13.5,224.0,281.29,230.95
2016,11,25,14,30,291.0,142.0,0.9,13.0,249.0,352.85,290.22
2016,11,25,14,45,272.0,130.5,0.85,13.0,222.5,331.77,273.06
2016,11,25,15,0,253.0,119.0,0.8,13.0,196.0,309.74,255.44
2016,11,25,15,15,235.0,103.5,0.75,12.5,166.5,282.33,233.5
2016,11,25,15,30,217.0,88.0,0.7,12.0,137.0,254.15,210.17
2016,11,25,15,45,193.5,70.5,0.7,12.0,107.5,219.06,180.0
2016,11,25,16,0,170.0,53.0,0.7,12.0,78.0,183.36,148.27
2016,11,25,16,15,113.0,37.0,0.75,11.5,51.0,130.8,99.78
2016,11,25,16,30,56.0,21.0,0.8,11.0,24.0,69.01,14.92
2016,11,25,16,45,28.0,10.5,0.85,10.5,12.0,24.18,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,1.7,10.0,3.5,3.18,0.0
2016,11,26,7,30,0.0,7.0,1.8,10.0,7.0,6.14,0.0
2016,11,26,7,45,0.0,13.5,1.9,10.0,13.5,11.86,4.73
2016,11,26,8,0,0.0,20.0,2.0,10.0,20.0,17.59,10.12
2016,11,26,8,15,0.0,27.5,2.0,10.0,27.5,24.21,16.29
2016,11,26,8,30,0.0,35.0,2.0,10.0,35.0,30.84,22.43
2016,11,26,8,45,0.0,41.5,2.05,10.0,41.5,36.59,27.71
2016,11,26,9,0,0.0,48.0,2.1,10.0,48.0,42.35,32.94
2016,11,26,9,15,0.0,54.5,1.95,10.0,54.5,48.11,38.13
2016,11,26,9,30,0.0,61.0,1.8,10.0,61.0,53.89,43.27
2016,11,26,9,45,0.0,56.0,1.7,10.0,56.0,49.45,37.31
2016,11,26,10,0,0.0,51.0,1.6,10.0,51.0,45.02,33.42
2016,11,26,10,15,0.0,80.0,1.6,10.0,80.0,70.79,55.5
2016,11,26,10,30,0.0,109.0,1.6,10.0,109.0,95.36,76.29
2016,11,26,10,45,36.5,164.5,1.6,10.0,183.0,148.86,119.82
2016,11,26,11,0,73.0,220.0,1.6,10.0,257.0,207.19,167.01
2016,11,26,11,15,48.5,210.5,1.65,10.0,235.5,197.55,159.85
2016,11,26,11,30,24.0,201.0,1.7,10.0,214.0,184.38,149.67
2016,11,26,11,45,59.0,218.5,1.8,10.0,250.0,217.82,177.08
2016,11,26,12,0,94.0,236.0,1.9,10.0,286.0,253.9,206.66
2016,11,26,12,15,68.5,225.5,1.95,10.0,261.5,238.23,194.28
2016,11,26,12,30,43.0,215.0,2.0,10.0,237.0,220.27,179.91
2016,11,26,12,45,21.5,169.0,2.05,10.0,180.0,163.59,133.29
2016,11,26,13,0,0.0,123.0,2.1,10.0,123.0,110.01,88.42
2016,11,26,13,15,58.0,164.5,2.1,10.0,191.0,189.69,156.35
2016,11,26,13,30,116.0,206.0,2.1,10.0,259.0,280.15,231.72
2016,11,26,13,45,58.0,106.5,2.1,10.5,133.0,136.0,111.57
2016,11,26,14,0,0.0,7.0,2.1,11.0,7.0,6.16,0.0
2016,11,26,14,15,0.0,10.0,2.0,11.0,10.0,8.79,2.0
2016,11,26,14,30,0.0,13.0,1.9,11.0,13.0,11.43,4.31
2016,11,26,14,45,0.0,11.5,1.85,11.0,11.5,10.11,3.17
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,8.78,2.01
2016,11,26,15,15,209.5,44.5,1.7,11.0,92.0,199.93,169.85
2016,11,26,15,30,419.0,79.0,1.6,11.0,174.0,378.16,316.13
2016,11,26,15,45,333.5,68.5,1.55,11.0,134.0,312.02,258.36
2016,11,26,16,0,248.0,58.0,1.5,11.0,94.0,247.74,201.94
2016,11,26,16,15,153.0,41.0,1.55,11.0,60.5,161.67,124.34
2016,11,26,16,30,58.0,24.0,1.6,11.0,27.0,76.11,13.79
2016,11,26,16,45,29.0,12.0,1.65,11.0,13.5,26.03,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,64.0,17.0,2.4,10.0,22.0,15.46,0.0
2016,11,27,7,30,128.0,34.0,2.4,10.0,44.0,27.01,13.74
2016,11,27,7,45,258.0,45.5,2.4,10.0,82.0,35.37,25.15
2016,11,27,8,0,388.0,57.0,2.4,10.0,120.0,43.88,33.54
2016,11,27,8,15,458.0,65.0,2.4,10.0,161.0,51.62,40.93
2016,11,27,8,30,528.0,73.0,2.4,10.0,202.0,56.65,45.73
2016,11,27,8,45,602.0,73.5,2.45,10.5,244.5,55.32,44.55
2016,11,27,9,0,676.0,74.0,2.5,11.0,287.0,54.42,43.68
2016,11,27,9,15,706.0,77.5,2.5,11.0,323.5,55.89,44.96
2016,11,27,9,30,736.0,81.0,2.5,11.0,360.0,57.41,46.26
2016,11,27,9,45,771.5,80.0,2.5,11.5,393.5,95.77,55.69
2016,11,27,10,0,807.0,79.0,2.5,12.0,427.0,140.31,80.05
2016,11,27,10,15,741.5,93.5,2.45,12.0,427.0,181.12,114.28
2016,11,27,10,30,676.0,108.0,2.4,12.0,427.0,219.49,150.61
2016,11,27,10,45,765.5,96.0,2.35,12.5,470.0,269.83,191.78
2016,11,27,11,0,855.0,84.0,2.3,13.0,513.0,322.09,235.68
2016,11,27,11,15,860.0,84.5,2.25,13.0,523.5,363.55,273.92
2016,11,27,11,30,865.0,85.0,2.2,13.0,534.0,403.57,310.4
2016,11,27,11,45,867.0,85.0,2.15,13.0,537.0,440.24,343.54
2016,11,27,12,0,869.0,85.0,2.1,13.0,540.0,474.87,374.28
2016,11,27,12,15,866.5,84.5,2.05,13.0,535.0,504.65,400.58
2016,11,27,12,30,864.0,84.0,2.0,13.0,530.0,531.79,424.22
2016,11,27,12,45,785.0,95.5,2.0,13.0,493.5,527.62,423.46
2016,11,27,13,0,706.0,107.0,2.0,13.0,457.0,518.08,418.06
2016,11,27,13,15,565.5,137.0,1.95,13.0,410.5,485.54,393.51
2016,11,27,13,30,425.0,167.0,1.9,13.0,364.0,441.86,359.54
2016,11,27,13,45,379.0,164.5,1.85,13.0,333.0,411.3,336.56
2016,11,27,14,0,333.0,162.0,1.8,13.0,302.0,388.27,318.84
2016,11,27,14,15,538.0,118.0,1.75,13.0,323.0,486.23,399.38
2016,11,27,14,30,743.0,74.0,1.7,13.0,344.0,574.22,469.66
2016,11,27,14,45,707.0,71.0,1.65,13.0,306.0,553.97,453.52
2016,11,27,15,0,671.0,68.0,1.6,13.0,268.0,528.29,433.58
2016,11,27,15,15,623.0,63.0,1.5,12.5,227.0,490.51,403.88
2016,11,27,15,30,575.0,58.0,1.4,12.0,186.0,451.14,371.67
2016,11,27,15,45,499.0,51.0,1.3,11.5,145.0,391.43,321.63
2016,11,27,16,0,423.0,44.0,1.2,11.0,104.0,331.9,269.57
2016,11,27,16,15,302.5,33.0,1.15,10.5,68.0,244.6,188.87
2016,11,27,16,30,182.0,22.0,1.1,10.0,32.0,148.25,26.23
2016,11,27,16,45,91.0,11.0,1.1,9.5,16.0,57.29,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,15.5,2.25,11.0,21.5,14.1,0.0
2016,11,28,7,30,154.0,31.0,2.3,11.0,43.0,24.41,10.98
2016,11,28,7,45,257.0,44.5,2.4,11.0,79.0,34.63,24.3
2016,11,28,8,0,360.0,58.0,2.5,11.0,115.0,44.64,34.02
2016,11,28,8,15,432.0,66.5,2.55,11.0,155.5,50.53,39.76
2016,11,28,8,30,504.0,75.0,2.6,11.0,196.0,58.53,47.22
2016,11,28,8,45,467.0,92.0,2.7,11.0,219.5,67.74,55.62
2016,11,28,9,0,430.0,109.0,2.8,11.0,243.0,78.74,65.5
2016,11,28,9,15,479.5,108.5,2.8,11.0,275.0,77.47,64.3
2016,11,28,9,30,529.0,108.0,2.8,11.0,307.0,76.38,63.24
2016,11,28,9,45,585.0,105.0,2.85,11.5,342.0,99.49,64.68
2016,11,28,10,0,641.0,102.0,2.9,12.0,377.0,135.73,83.47
2016,11,28,10,15,548.0,133.0,2.9,12.0,377.5,181.51,123.36
2016,11,28,10,30,455.0,164.0,2.9,12.0,378.0,218.32,158.87
2016,11,28,10,45,479.5,165.5,2.9,12.5,398.5,251.37,187.02
2016,11,28,11,0,504.0,167.0,2.9,13.0,419.0,285.78,216.81
2016,11,28,11,15,634.5,143.0,2.9,13.0,466.5,336.71,258.04
2016,11,28,11,30,765.0,119.0,2.9,13.0,514.0,393.33,304.75
2016,11,28,11,45,533.5,170.5,2.9,13.0,447.0,376.13,297.58
2016,11,28,12,0,302.0,222.0,2.9,13.0,380.0,339.81,272.61
2016,11,28,12,15,376.5,204.5,2.85,13.0,399.5,373.74,301.13
2016,11,28,12,30,451.0,187.0,2.8,13.0,419.0,416.62,336.58
2016,11,28,12,45,415.5,196.5,2.8,13.0,406.5,423.86,343.49
2016,11,28,13,0,380.0,206.0,2.8,13.0,394.0,421.21,342.51
2016,11,28,13,15,330.5,199.0,2.75,13.0,358.0,398.09,325.06
2016,11,28,13,30,281.0,192.0,2.7,13.0,322.0,371.78,304.74
2016,11,28,13,45,314.0,175.5,2.7,13.0,313.0,382.7,315.05
2016,11,28,14,0,347.0,159.0,2.7,13.0,304.0,392.71,324.48
2016,11,28,14,15,383.0,140.0,2.65,13.0,288.5,411.99,341.11
2016,11,28,14,30,419.0,121.0,2.6,13.0,273.0,418.98,347.93
2016,11,28,14,45,494.5,104.5,2.55,13.0,265.0,451.57,375.31
2016,11,28,15,0,570.0,88.0,2.5,13.0,257.0,485.58,402.93
2016,11,28,15,15,517.5,81.0,2.35,12.5,217.0,443.12,368.45
2016,11,28,15,30,465.0,74.0,2.2,12.0,177.0,398.2,331.19
2016,11,28,15,45,401.5,62.5,2.1,12.0,138.0,343.53,284.08
2016,11,28,16,0,338.0,51.0,2.0,12.0,99.0,289.7,235.88
2016,11,28,16,15,223.0,37.5,1.9,11.5,64.0,206.0,158.27
2016,11,28,16,30,108.0,24.0,1.8,11.0,29.0,110.9,13.84
2016,11,28,16,45,54.0,12.0,1.7,10.5,14.5,38.9,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,10.5,1.4,6.5,25.5,9.55,0.0
2016,11,29,7,30,418.0,21.0,1.4,7.0,51.0,18.77,6.57
2016,11,29,7,45,520.0,28.0,1.4,7.5,92.0,24.47,15.74
2016,11,29,8,0,622.0,35.0,1.4,8.0,133.0,30.13,21.45
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.5,32.87,24.23
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,35.68,26.92
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,37.57,28.66
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,44.27,34.7
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,46.41,36.6
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,48.48,38.43
