Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.5,81.94,43.65
2016,11,29,10,0,892.0,57.0,1.4,11.0,436.0,131.02,69.77
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.5,179.36,105.6
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,227.4,146.26
2016,11,29,10,45,919.5,60.0,1.3,12.5,503.0,273.99,188.07
2016,11,29,11,0,926.0,61.0,1.3,13.0,521.0,319.49,229.48
2016,11,29,11,15,929.5,61.5,1.3,13.0,531.0,362.29,268.93
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,403.35,306.34
2016,11,29,11,45,932.0,62.5,1.3,13.5,544.0,440.69,339.47
2016,11,29,12,0,931.0,63.0,1.3,14.0,547.0,475.63,369.8
2016,11,29,12,15,929.0,63.0,1.3,14.0,542.0,507.06,397.32
2016,11,29,12,30,927.0,63.0,1.3,14.0,537.0,535.77,422.13
2016,11,29,12,45,913.0,65.5,1.3,14.0,523.5,557.99,441.48
2016,11,29,13,0,899.0,68.0,1.3,14.0,510.0,576.83,457.87
2016,11,29,13,15,890.5,67.0,1.3,14.0,490.5,591.64,471.0
2016,11,29,13,30,882.0,66.0,1.3,14.0,471.0,603.24,481.49
2016,11,29,13,45,866.0,65.5,1.35,14.0,444.0,607.68,486.8
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,612.98,492.47
2016,11,29,14,15,831.0,63.0,1.35,13.5,385.0,607.63,490.24
2016,11,29,14,30,812.0,61.0,1.3,13.0,353.0,599.09,485.39
2016,11,29,14,45,783.5,58.0,1.3,13.0,315.5,580.35,471.9
2016,11,29,15,0,755.0,55.0,1.3,13.0,278.0,558.8,455.69
2016,11,29,15,15,713.0,51.0,1.25,12.5,237.0,525.15,429.74
2016,11,29,15,30,671.0,47.0,1.2,12.0,196.0,489.5,400.89
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.5,434.94,355.4
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,379.85,306.94
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,300.46,230.33
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,203.89,22.93
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,84.38,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,15.0,12.0,0.25,8.0,13.0,10.91,0.0
2016,11,30,7,30,30.0,24.0,0.3,8.0,26.0,20.05,6.38
2016,11,30,7,45,63.0,40.5,0.35,8.5,49.0,33.01,23.03
2016,11,30,8,0,96.0,57.0,0.4,9.0,72.0,45.74,35.27
2016,11,30,8,15,111.5,75.0,0.4,9.0,97.5,59.13,47.8
2016,11,30,8,30,127.0,93.0,0.4,9.0,123.0,72.18,59.85
2016,11,30,8,45,137.0,109.5,0.4,9.5,147.5,83.93,70.4
2016,11,30,9,0,147.0,126.0,0.4,10.0,172.0,95.38,80.46
2016,11,30,9,15,156.0,140.5,0.5,10.0,194.0,105.32,89.21
2016,11,30,9,30,165.0,155.0,0.6,10.0,216.0,115.0,97.63
2016,11,30,9,45,487.0,113.0,0.7,10.5,314.5,97.78,67.18
2016,11,30,10,0,809.0,71.0,0.8,11.0,413.0,126.79,69.9
2016,11,30,10,15,823.0,73.0,0.8,11.0,438.0,173.11,103.95
2016,11,30,10,30,837.0,75.0,0.8,11.0,463.0,219.69,143.06
2016,11,30,10,45,477.5,148.0,0.85,11.5,371.5,233.83,171.58
2016,11,30,11,0,118.0,221.0,0.9,12.0,280.0,218.46,172.58
2016,11,30,11,15,90.0,220.5,0.9,12.0,266.0,217.92,173.57
2016,11,30,11,30,62.0,220.0,0.9,12.0,252.0,214.05,171.41
2016,11,30,11,45,52.5,217.0,0.95,12.5,244.0,212.88,170.68
2016,11,30,12,0,43.0,214.0,1.0,13.0,236.0,210.65,168.95
2016,11,30,12,15,23.5,192.0,1.05,13.0,204.0,182.03,146.1
2016,11,30,12,30,4.0,170.0,1.1,13.0,172.0,154.06,123.47
2016,11,30,12,45,135.5,190.0,1.15,13.0,256.5,254.4,206.23
2016,11,30,13,0,267.0,210.0,1.2,13.0,341.0,360.78,291.65
2016,11,30,13,15,133.5,160.0,1.3,12.5,225.5,235.35,191.76
2016,11,30,13,30,0.0,110.0,1.4,12.0,110.0,98.64,78.25
2016,11,30,13,45,0.5,125.0,1.5,12.0,125.0,113.9,91.48
2016,11,30,14,0,1.0,140.0,1.6,12.0,140.0,130.33,105.42
2016,11,30,14,15,0.5,91.5,1.6,12.0,91.5,82.62,65.29
2016,11,30,14,30,0.0,43.0,1.6,12.0,43.0,37.92,27.17
2016,11,30,14,45,0.0,38.5,1.65,12.0,38.5,33.93,23.79
2016,11,30,15,0,0.0,34.0,1.7,12.0,34.0,29.95,20.35
2016,11,30,15,15,0.0,28.5,1.65,11.5,28.5,25.09,16.15
2016,11,30,15,30,0.0,23.0,1.6,11.0,23.0,20.23,11.9
2016,11,30,15,45,0.0,18.0,1.6,11.0,18.0,15.82,7.97
2016,11,30,16,0,0.0,13.0,1.6,11.0,13.0,11.42,4.01
2016,11,30,16,15,0.0,8.0,1.55,10.5,8.0,7.02,0.0
2016,11,30,16,30,0.0,3.0,1.5,10.0,3.0,2.63,0.0
2016,11,30,16,45,0.0,1.5,1.5,10.0,1.5,1.36,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,10.01,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,18.23,4.13
2016,12,1,7,45,449.0,29.5,1.4,8.5,83.0,26.01,16.8
2016,12,1,8,0,565.0,37.0,1.4,9.0,123.0,32.07,23.01
2016,12,1,8,15,628.5,42.5,1.4,9.0,165.5,36.05,27.0
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,40.04,30.85
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,41.76,32.46
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,43.55,34.04
2016,12,1,9,15,806.0,57.0,1.55,10.0,328.0,45.3,35.6
2016,12,1,9,30,833.0,60.0,1.6,10.0,365.0,47.06,37.15
2016,12,1,9,45,848.5,62.5,1.7,10.5,396.0,75.47,41.24
2016,12,1,10,0,864.0,65.0,1.8,11.0,427.0,129.71,70.84
2016,12,1,10,15,877.0,66.5,1.8,11.0,452.5,177.58,105.7
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,225.44,146.11
2016,12,1,10,45,898.0,69.0,1.85,11.5,496.5,271.5,187.5
2016,12,1,11,0,906.0,70.0,1.9,12.0,515.0,316.66,228.86
2016,12,1,11,15,911.0,70.5,1.9,12.0,526.0,359.31,268.5
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,400.39,306.33
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,437.94,340.19
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,473.25,371.42
2016,12,1,12,15,915.0,71.5,1.95,13.0,539.0,504.02,398.77
2016,12,1,12,30,913.0,71.0,1.9,13.0,535.0,532.09,423.35
2016,12,1,12,45,908.0,70.5,1.9,13.0,522.5,555.8,444.26
2016,12,1,13,0,903.0,70.0,1.9,13.0,510.0,576.5,462.45
2016,12,1,13,15,894.0,69.0,1.85,13.0,490.5,591.32,475.59
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,602.91,486.0
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.5,607.67,491.0
2016,12,1,14,0,855.0,66.0,1.7,13.0,418.0,613.22,496.28
2016,12,1,14,15,834.5,63.5,1.7,13.0,385.0,606.62,492.57
2016,12,1,14,30,814.0,61.0,1.7,13.0,352.0,596.79,486.17
2016,12,1,14,45,784.0,58.5,1.7,13.0,314.0,577.97,472.45
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,556.34,455.95
2016,12,1,15,15,710.5,52.0,1.55,12.5,235.0,522.05,428.77
2016,12,1,15,30,667.0,48.0,1.4,12.0,194.0,485.72,398.7
2016,12,1,15,45,599.0,42.0,1.3,11.5,151.5,430.96,352.64
2016,12,1,16,0,531.0,36.0,1.2,11.0,109.0,375.69,303.68
2016,12,1,16,15,409.0,27.5,1.2,10.0,71.0,296.42,226.86
2016,12,1,16,30,287.0,19.0,1.2,9.0,33.0,199.35,10.81
2016,12,1,16,45,143.5,9.5,1.25,8.5,16.5,82.5,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,191.0,10.0,1.7,6.0,22.0,9.1,0.0
2016,12,2,7,30,382.0,20.0,1.7,6.0,44.0,18.0,2.75
2016,12,2,7,45,490.5,27.0,1.75,6.5,83.5,23.71,14.84
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,29.38,20.76
2016,12,2,8,15,660.5,39.0,1.8,7.5,166.0,33.04,24.41
2016,12,2,8,30,722.0,44.0,1.8,8.0,209.0,36.7,27.91
2016,12,2,8,45,758.5,47.5,1.8,8.5,249.5,38.95,30.02
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,41.22,32.06
2016,12,2,9,15,820.5,53.5,1.85,9.5,327.0,42.63,33.26
2016,12,2,9,30,846.0,56.0,1.9,10.0,364.0,49.86,39.68
2016,12,2,9,45,860.5,58.5,2.0,10.5,395.0,76.22,42.97
2016,12,2,10,0,875.0,61.0,2.1,11.0,426.0,125.09,67.04
2016,12,2,10,15,887.0,62.5,2.1,11.0,451.0,173.21,101.77
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,221.23,142.25
2016,12,2,10,45,905.5,65.5,2.1,11.5,494.5,267.68,184.04
2016,12,2,11,0,912.0,67.0,2.1,12.0,513.0,313.11,225.75
2016,12,2,11,15,916.5,67.5,2.05,12.0,523.5,355.79,265.51
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,396.85,303.38
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.5,434.27,337.14
2016,12,2,12,0,923.0,68.0,2.0,13.0,541.0,469.45,368.24
2016,12,2,12,15,921.0,67.5,2.0,13.0,536.5,500.36,395.95
2016,12,2,12,30,919.0,67.0,2.0,13.0,532.0,528.57,420.94
2016,12,2,12,45,915.5,66.0,2.0,13.5,520.0,552.66,441.43
2016,12,2,13,0,912.0,65.0,2.0,14.0,508.0,573.77,459.15
2016,12,2,13,15,902.5,64.0,2.0,14.0,488.5,588.45,472.47
2016,12,2,13,30,893.0,63.0,2.0,14.0,469.0,599.85,483.05
2016,12,2,13,45,876.5,62.5,2.0,14.0,442.0,604.39,488.18
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,605.61,490.61
2016,12,2,14,15,840.5,60.0,2.0,13.5,382.5,604.36,491.76
2016,12,2,14,30,821.0,58.0,2.0,13.0,350.0,595.85,487.17
2016,12,2,14,45,789.0,56.0,2.0,13.0,312.5,576.52,472.93
2016,12,2,15,0,757.0,54.0,2.0,13.0,275.0,554.39,455.91
2016,12,2,15,15,713.5,50.0,1.9,12.5,234.0,520.26,428.99
2016,12,2,15,30,670.0,46.0,1.8,12.0,193.0,484.14,399.18
2016,12,2,15,45,599.0,41.0,1.7,11.5,150.5,428.94,352.43
2016,12,2,16,0,528.0,36.0,1.6,11.0,108.0,373.14,302.7
2016,12,2,16,15,405.5,27.0,1.55,10.5,70.5,293.28,224.31
2016,12,2,16,30,283.0,18.0,1.5,10.0,33.0,195.66,5.98
2016,12,2,16,45,141.5,9.0,1.5,9.5,16.5,80.87,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.5,9.1,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,39.0,16.51,0.52
2016,12,3,7,45,423.5,28.0,1.3,8.5,77.0,24.68,15.4
2016,12,3,8,0,537.0,36.0,1.4,9.0,115.0,31.23,22.19
2016,12,3,8,15,601.0,41.5,1.4,9.5,156.0,35.22,26.15
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,39.21,29.95
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,41.35,31.94
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,43.55,33.9
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.5,44.86,35.07
2016,12,3,9,30,805.0,59.0,1.5,11.0,350.0,46.23,36.26
2016,12,3,9,45,821.5,61.5,1.55,11.5,380.5,69.12,38.77
2016,12,3,10,0,838.0,64.0,1.6,12.0,411.0,116.6,61.55
2016,12,3,10,15,766.0,81.0,1.55,12.5,413.0,165.38,100.02
2016,12,3,10,30,694.0,98.0,1.5,13.0,415.0,202.45,134.12
2016,12,3,10,45,696.0,102.5,1.5,13.5,430.5,242.59,169.56
2016,12,3,11,0,698.0,107.0,1.5,14.0,446.0,281.85,204.83
2016,12,3,11,15,796.0,88.0,1.5,14.0,483.0,331.77,246.43
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,385.73,291.67
2016,12,3,11,45,895.0,69.0,1.5,14.5,523.5,422.17,324.07
2016,12,3,12,0,896.0,69.0,1.5,15.0,527.0,456.44,354.0
2016,12,3,12,15,894.5,69.0,1.5,15.0,523.0,487.27,381.19
2016,12,3,12,30,893.0,69.0,1.5,15.0,519.0,515.52,405.79
2016,12,3,12,45,890.5,67.5,1.5,15.0,507.5,539.0,426.29
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,559.62,444.22
2016,12,3,13,15,879.5,65.0,1.45,15.0,477.5,574.46,457.17
2016,12,3,13,30,871.0,64.0,1.4,15.0,459.0,586.14,467.46
2016,12,3,13,45,859.0,62.5,1.4,15.0,433.5,592.01,473.52
2016,12,3,14,0,847.0,61.0,1.4,15.0,408.0,594.69,477.01
2016,12,3,14,15,828.5,59.0,1.3,15.0,376.5,594.02,476.95
2016,12,3,14,30,810.0,57.0,1.2,15.0,345.0,586.18,471.31
2016,12,3,14,45,781.5,54.5,1.15,15.0,308.0,568.53,458.3
2016,12,3,15,0,753.0,52.0,1.1,15.0,271.0,548.12,442.67
2016,12,3,15,15,711.5,48.5,1.0,14.0,231.0,516.01,418.46
2016,12,3,15,30,670.0,45.0,0.9,13.0,191.0,481.91,391.36
2016,12,3,15,45,599.5,40.0,0.8,12.5,149.0,427.24,345.81
2016,12,3,16,0,529.0,35.0,0.7,12.0,107.0,372.08,297.46
2016,12,3,16,15,409.0,26.5,0.7,11.5,70.0,286.63,216.5
2016,12,3,16,30,289.0,18.0,0.7,11.0,33.0,198.41,2.59
2016,12,3,16,45,144.5,9.0,0.75,10.5,16.5,82.28,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.5,0.7,8.0,17.5,9.55,0.0
2016,12,4,7,30,250.0,21.0,0.6,8.0,35.0,17.49,0.0
2016,12,4,7,45,368.0,30.0,0.55,8.5,72.0,24.43,15.09
2016,12,4,8,0,486.0,39.0,0.5,9.0,109.0,31.23,22.2
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.5,35.62,26.54
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,39.97,30.68
2016,12,4,8,45,669.5,55.5,0.4,10.5,230.5,45.66,35.89
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,47.7,37.69
2016,12,4,9,15,745.0,62.5,0.45,11.5,307.0,49.7,39.4
2016,12,4,9,30,774.0,66.0,0.5,12.0,343.0,51.74,41.09
2016,12,4,9,45,761.5,76.5,0.6,12.5,369.0,77.33,47.93
2016,12,4,10,0,749.0,87.0,0.7,13.0,395.0,121.28,69.01
2016,12,4,10,15,764.0,89.0,0.75,13.0,419.5,165.29,99.61
2016,12,4,10,30,779.0,91.0,0.8,13.0,444.0,213.82,139.13
2016,12,4,10,45,725.0,102.5,0.85,13.5,441.5,247.11,171.1
2016,12,4,11,0,671.0,114.0,0.9,14.0,439.0,278.73,201.97
2016,12,4,11,15,632.0,128.5,0.9,14.0,440.0,312.02,233.31
2016,12,4,11,30,593.0,143.0,0.9,14.0,441.0,341.11,260.44
2016,12,4,11,45,575.5,149.5,0.95,14.0,440.5,364.32,282.04
2016,12,4,12,0,558.0,156.0,1.0,14.0,440.0,387.66,303.16
2016,12,4,12,15,510.0,167.5,1.0,14.0,425.5,399.18,314.54
2016,12,4,12,30,462.0,179.0,1.0,14.0,411.0,406.56,322.15
2016,12,4,12,45,486.5,168.5,1.05,14.0,408.0,426.6,339.55
2016,12,4,13,0,511.0,158.0,1.1,14.0,405.0,445.91,356.23
2016,12,4,13,15,456.0,162.5,1.1,14.0,376.5,434.65,348.6
2016,12,4,13,30,401.0,167.0,1.1,14.0,348.0,419.81,338.06
2016,12,4,13,45,376.0,160.5,1.15,14.0,323.0,398.58,323.0
2016,12,4,14,0,351.0,154.0,1.2,14.0,298.0,384.63,313.2
2016,12,4,14,15,329.5,144.0,1.2,13.5,270.5,367.1,300.74
2016,12,4,14,30,308.0,134.0,1.2,13.0,243.0,347.99,286.71
2016,12,4,14,45,272.0,127.5,1.2,13.0,216.5,322.95,266.76
2016,12,4,15,0,236.0,121.0,1.2,13.0,190.0,297.44,245.97
2016,12,4,15,15,209.0,105.5,1.15,12.5,160.0,265.46,219.92
2016,12,4,15,30,182.0,90.0,1.1,12.0,130.0,232.96,192.66
2016,12,4,15,45,154.0,72.5,1.1,11.5,101.0,196.67,161.45
2016,12,4,16,0,126.0,55.0,1.1,11.0,72.0,160.18,129.0
2016,12,4,16,15,63.0,37.5,1.1,10.5,46.0,93.75,68.92
2016,12,4,16,30,0.0,20.0,1.1,10.0,20.0,20.46,0.0
2016,12,4,16,45,0.0,10.0,1.1,10.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,17.5,10.0,1.3,8.0,11.0,9.1,0.0
2016,12,5,7,30,35.0,20.0,1.3,8.0,22.0,16.81,0.0
2016,12,5,7,45,78.0,36.0,1.3,8.5,45.5,28.69,18.46
2016,12,5,8,0,121.0,52.0,1.3,9.0,69.0,40.8,30.57
2016,12,5,8,15,140.5,69.0,1.3,9.0,95.0,53.24,42.32
2016,12,5,8,30,160.0,86.0,1.3,9.0,121.0,65.33,53.59
2016,12,5,8,45,172.5,102.0,1.3,9.5,147.0,76.37,63.64
2016,12,5,9,0,185.0,118.0,1.3,10.0,173.0,90.21,75.98
2016,12,5,9,15,195.0,132.0,1.3,10.0,196.0,99.98,84.65
2016,12,5,9,30,205.0,146.0,1.3,10.0,219.0,109.49,93.0
2016,12,5,9,45,357.0,136.0,1.3,10.5,277.0,103.44,77.9
2016,12,5,10,0,509.0,126.0,1.3,11.0,335.0,130.41,86.78
2016,12,5,10,15,508.5,135.5,1.3,11.0,354.5,166.9,113.38
2016,12,5,10,30,508.0,145.0,1.3,11.0,374.0,202.95,143.28
2016,12,5,10,45,676.0,115.0,1.35,11.5,432.5,244.9,172.91
2016,12,5,11,0,844.0,85.0,1.4,12.0,491.0,300.58,216.07
2016,12,5,11,15,849.0,85.5,1.4,12.0,502.5,341.56,253.79
2016,12,5,11,30,854.0,86.0,1.4,12.0,514.0,381.17,289.99
2016,12,5,11,45,854.0,86.5,1.4,12.5,517.0,417.27,322.26
2016,12,5,12,0,854.0,87.0,1.4,13.0,520.0,451.28,352.03
2016,12,5,12,15,852.0,87.0,1.4,13.0,516.0,481.65,378.9
2016,12,5,12,30,850.0,87.0,1.4,13.0,512.0,509.51,403.24
2016,12,5,12,45,737.5,106.5,1.4,13.0,469.0,497.9,396.93
2016,12,5,13,0,625.0,126.0,1.4,13.0,426.0,478.72,384.16
2016,12,5,13,15,499.5,148.5,1.35,12.5,383.0,443.79,358.82
2016,12,5,13,30,374.0,171.0,1.3,12.0,340.0,398.23,324.26
2016,12,5,13,45,253.0,173.0,1.3,12.0,284.5,338.37,277.03
2016,12,5,14,0,132.0,175.0,1.3,12.0,229.0,265.12,217.64
2016,12,5,14,15,222.0,154.0,1.25,12.0,236.5,312.09,257.82
2016,12,5,14,30,312.0,133.0,1.2,12.0,244.0,348.69,288.72
2016,12,5,14,45,285.5,124.0,1.15,12.0,217.0,326.49,270.66
2016,12,5,15,0,259.0,115.0,1.1,12.0,190.0,303.47,251.88
2016,12,5,15,15,237.5,99.5,1.05,11.5,160.5,274.4,228.25
2016,12,5,15,30,216.0,84.0,1.0,11.0,131.0,244.52,203.17
2016,12,5,15,45,185.5,67.5,1.0,10.5,101.5,207.26,171.06
2016,12,5,16,0,155.0,51.0,1.0,10.0,72.0,169.75,137.58
2016,12,5,16,15,77.5,36.0,1.0,9.5,46.5,98.52,73.02
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,22.2,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,10.91,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,20.07,0.0
2016,12,6,7,45,115.0,36.0,1.7,7.0,52.0,28.72,18.38
2016,12,6,8,0,230.0,48.0,1.8,8.0,80.0,36.95,27.21
2016,12,6,8,15,262.5,62.5,1.85,8.0,110.5,47.4,37.2
2016,12,6,8,30,295.0,77.0,1.9,8.0,141.0,57.54,46.75
2016,12,6,8,45,314.5,90.5,1.95,8.5,171.0,66.6,55.07
2016,12,6,9,0,334.0,104.0,2.0,9.0,201.0,75.41,62.99
2016,12,6,9,15,348.0,115.5,2.0,9.0,228.0,82.52,69.38
2016,12,6,9,30,362.0,127.0,2.0,9.0,255.0,89.48,75.56
2016,12,6,9,45,606.0,95.5,2.0,9.5,332.5,79.18,54.77
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,110.74,58.33
2016,12,6,10,15,863.0,65.5,2.0,10.0,435.5,163.05,95.16
2016,12,6,10,30,876.0,67.0,2.0,10.0,461.0,210.07,133.94
2016,12,6,10,45,885.5,68.0,2.0,10.5,479.5,255.73,174.61
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,300.68,215.74
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.5,342.72,255.13
2016,12,6,11,30,904.0,70.0,2.0,11.0,521.0,383.22,292.82
2016,12,6,11,45,904.0,70.5,2.0,11.0,524.5,420.25,327.15
2016,12,6,12,0,904.0,71.0,2.0,11.0,528.0,455.06,358.95
2016,12,6,12,15,902.0,71.0,1.95,11.0,524.0,486.12,386.92
2016,12,6,12,30,900.0,71.0,1.9,11.0,520.0,514.57,412.17
2016,12,6,12,45,890.5,72.0,1.9,11.0,507.5,537.52,432.78
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,557.36,450.54
2016,12,6,13,15,871.5,71.5,1.9,11.0,476.0,571.38,463.54
2016,12,6,13,30,862.0,70.0,1.9,11.0,457.0,585.34,476.14
2016,12,6,13,45,848.0,68.5,1.95,11.0,431.5,590.79,482.28
2016,12,6,14,0,834.0,67.0,2.0,11.0,406.0,592.95,485.72
2016,12,6,14,15,814.0,65.0,1.95,10.5,374.0,587.66,483.55
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,579.22,478.66
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.5,560.41,464.62
2016,12,6,15,0,732.0,58.0,1.9,10.0,269.0,538.79,447.78
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.5,504.11,420.06
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,467.42,389.43
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,416.9,345.15
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,361.9,295.11
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.5,274.64,210.76
2016,12,6,16,30,247.0,19.0,1.4,8.0,32.0,176.08,0.0
2016,12,6,16,45,123.5,9.5,1.35,7.5,16.0,71.7,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,5.0,7.0,6.37,0.0
2016,12,7,7,30,0.0,14.0,0.9,5.0,14.0,12.33,0.0
2016,12,7,7,45,1.0,30.0,0.9,5.5,30.0,25.79,15.86
2016,12,7,8,0,2.0,46.0,0.9,6.0,46.0,38.94,29.21
2016,12,7,8,15,9.5,62.0,0.85,6.0,64.0,51.99,41.65
2016,12,7,8,30,17.0,78.0,0.8,6.0,82.0,64.92,53.82
2016,12,7,8,45,22.0,93.5,0.75,6.5,99.5,75.04,63.14
2016,12,7,9,0,27.0,109.0,0.7,7.0,117.0,86.57,73.52
2016,12,7,9,15,30.0,123.0,0.7,7.0,133.0,96.91,82.8
2016,12,7,9,30,33.0,137.0,0.7,7.0,149.0,107.01,91.75
2016,12,7,9,45,133.5,152.5,0.75,7.5,206.0,116.7,93.99
2016,12,7,10,0,234.0,168.0,0.8,8.0,263.0,141.31,107.55
2016,12,7,10,15,264.5,175.5,0.85,8.0,289.0,166.78,125.36
2016,12,7,10,30,295.0,183.0,0.9,8.0,315.0,194.92,147.2
2016,12,7,10,45,166.0,188.0,0.95,8.5,263.0,190.89,149.78
2016,12,7,11,0,37.0,193.0,1.0,9.0,211.0,172.9,139.9
2016,12,7,11,15,125.0,207.0,0.95,9.0,269.0,215.38,172.74
2016,12,7,11,30,213.0,221.0,0.9,9.0,327.0,266.1,212.65
2016,12,7,11,45,107.5,192.0,0.9,9.0,245.5,213.05,172.09
2016,12,7,12,0,2.0,163.0,0.9,9.0,164.0,144.91,117.51
2016,12,7,12,15,1.0,159.0,0.9,8.5,159.5,141.69,115.31
2016,12,7,12,30,0.0,155.0,0.9,8.0,155.0,138.32,112.76
2016,12,7,12,45,82.5,184.5,0.95,8.0,224.0,213.34,175.81
2016,12,7,13,0,165.0,214.0,1.0,8.0,293.0,297.96,245.45
2016,12,7,13,15,121.0,203.0,1.1,8.0,259.5,269.95,222.72
2016,12,7,13,30,77.0,192.0,1.2,8.0,226.0,231.17,191.29
2016,12,7,13,45,116.0,183.0,1.35,8.5,231.5,258.06,214.46
2016,12,7,14,0,155.0,174.0,1.5,9.0,237.0,277.26,231.02
2016,12,7,14,15,106.0,158.0,1.5,9.0,199.5,234.89,195.82
2016,12,7,14,30,57.0,142.0,1.5,9.0,162.0,181.08,150.63
2016,12,7,14,45,389.5,96.5,1.5,9.0,210.5,368.74,311.44
2016,12,7,15,0,722.0,51.0,1.5,9.0,259.0,523.27,437.02
2016,12,7,15,15,680.5,47.5,1.5,8.5,220.5,491.88,410.76
2016,12,7,15,30,639.0,44.0,1.5,8.0,182.0,458.6,383.17
2016,12,7,15,45,566.5,39.0,1.5,8.0,142.0,403.81,335.86
2016,12,7,16,0,494.0,34.0,1.5,8.0,102.0,348.75,286.0
2016,12,7,16,15,247.0,32.5,1.55,8.0,66.5,208.67,160.19
2016,12,7,16,30,0.0,31.0,1.6,8.0,31.0,43.23,0.0
2016,12,7,16,45,0.0,15.5,1.65,8.0,15.5,14.1,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,2.55,12.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,2.5,12.0,9.0,7.91,0.0
2016,12,8,7,45,0.0,20.0,2.5,12.5,20.0,17.62,8.49
2016,12,8,8,0,0.0,31.0,2.5,13.0,31.0,27.34,18.18
2016,12,8,8,15,0.0,44.0,2.45,13.0,44.0,38.41,28.44
2016,12,8,8,30,0.0,57.0,2.4,13.0,57.0,49.32,38.47
2016,12,8,8,45,0.0,69.5,2.4,13.0,69.5,59.73,47.96
2016,12,8,9,0,0.0,82.0,2.4,13.0,82.0,70.04,57.24
2016,12,8,9,15,0.0,93.5,2.35,13.0,93.5,79.49,65.64
2016,12,8,9,30,0.0,105.0,2.3,13.0,105.0,88.83,73.86
2016,12,8,9,45,1.0,121.5,2.25,13.5,122.0,101.91,81.28
2016,12,8,10,0,2.0,138.0,2.2,14.0,139.0,115.86,92.6
2016,12,8,10,15,1.0,104.0,2.15,14.0,104.5,90.54,71.26
2016,12,8,10,30,0.0,70.0,2.1,14.0,70.0,61.89,47.1
2016,12,8,10,45,0.0,94.0,2.05,14.0,94.0,82.77,64.66
2016,12,8,11,0,0.0,118.0,2.0,14.0,118.0,103.29,81.73
2016,12,8,11,15,4.5,146.0,1.95,14.0,148.5,128.72,102.64
2016,12,8,11,30,9.0,174.0,1.9,14.0,179.0,154.91,124.06
2016,12,8,11,45,9.0,175.5,1.85,14.0,180.5,157.53,126.15
2016,12,8,12,0,9.0,177.0,1.8,14.0,182.0,160.12,128.29
2016,12,8,12,15,4.5,154.0,1.75,14.0,156.5,138.78,110.8
2016,12,8,12,30,0.0,131.0,1.7,14.0,131.0,116.58,92.53
2016,12,8,12,45,0.0,137.0,1.7,14.5,137.0,122.47,97.33
2016,12,8,13,0,0.0,143.0,1.7,15.0,143.0,128.59,102.26
2016,12,8,13,15,18.5,161.0,1.65,14.5,169.5,156.77,126.04
2016,12,8,13,30,37.0,179.0,1.6,14.0,196.0,194.35,157.48
2016,12,8,13,45,24.5,163.5,1.55,14.0,174.5,166.38,134.49
2016,12,8,14,0,12.0,148.0,1.5,14.0,153.0,145.24,117.11
2016,12,8,14,15,6.0,109.5,1.45,14.0,112.0,103.91,82.78
2016,12,8,14,30,0.0,71.0,1.4,14.0,71.0,62.94,48.25
2016,12,8,14,45,0.0,63.0,1.35,14.0,63.0,55.67,42.15
2016,12,8,15,0,0.0,55.0,1.3,14.0,55.0,48.57,36.1
2016,12,8,15,15,0.0,46.5,1.25,14.0,46.5,41.03,29.61
2016,12,8,15,30,0.0,38.0,1.2,14.0,38.0,33.5,23.05
2016,12,8,15,45,213.0,39.0,1.15,14.0,67.5,193.11,158.97
2016,12,8,16,0,426.0,40.0,1.1,14.0,97.0,322.65,259.18
2016,12,8,16,15,306.0,30.0,1.05,13.5,63.0,239.06,179.74
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,144.21,1.32
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,56.48,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,12.0,3.5,3.18,0.0
2016,12,9,7,30,0.0,7.0,0.7,12.0,7.0,6.14,0.0
2016,12,9,7,45,0.0,16.5,0.7,12.5,16.5,14.52,5.88
2016,12,9,8,0,0.0,26.0,0.7,13.0,26.0,22.91,14.34
2016,12,9,8,15,0.0,37.0,0.75,13.0,37.0,32.64,23.37
2016,12,9,8,30,0.0,48.0,0.8,13.0,48.0,42.22,32.19
2016,12,9,8,45,0.0,59.0,0.85,13.5,59.0,51.56,40.62
2016,12,9,9,0,0.0,70.0,0.9,14.0,70.0,60.81,48.83
2016,12,9,9,15,0.0,79.5,0.9,14.0,79.5,68.8,55.92
2016,12,9,9,30,0.0,89.0,0.9,14.0,89.0,76.72,62.86
2016,12,9,9,45,0.0,98.0,0.9,14.5,98.0,84.25,66.09
2016,12,9,10,0,0.0,107.0,0.9,15.0,107.0,92.1,72.41
2016,12,9,10,15,35.0,147.5,0.9,15.0,163.5,125.26,98.27
2016,12,9,10,30,70.0,188.0,0.9,15.0,220.0,164.53,128.65
2016,12,9,10,45,51.5,188.5,0.9,15.5,212.5,167.53,131.55
2016,12,9,11,0,33.0,189.0,0.9,16.0,205.0,168.33,132.73
2016,12,9,11,15,69.0,204.5,0.85,16.0,238.5,195.52,153.73
2016,12,9,11,30,105.0,220.0,0.8,16.0,272.0,226.16,177.61
2016,12,9,11,45,94.5,220.5,0.8,16.0,267.5,229.69,180.99
2016,12,9,12,0,84.0,221.0,0.8,16.0,263.0,232.14,183.51
2016,12,9,12,15,60.5,211.0,0.75,16.0,241.0,218.24,172.93
2016,12,9,12,30,37.0,201.0,0.7,16.0,219.0,202.19,160.45
2016,12,9,12,45,18.5,172.5,0.65,16.0,181.5,164.55,130.45
2016,12,9,13,0,0.0,144.0,0.6,16.0,144.0,129.51,102.14
2016,12,9,13,15,12.5,158.0,0.6,15.5,164.0,150.54,119.89
2016,12,9,13,30,25.0,172.0,0.6,15.0,184.0,172.95,138.62
2016,12,9,13,45,13.5,155.5,0.6,15.0,162.0,151.79,121.36
2016,12,9,14,0,2.0,139.0,0.6,15.0,140.0,130.01,103.58
2016,12,9,14,15,1.0,128.5,0.55,15.0,129.0,120.33,95.79
2016,12,9,14,30,0.0,118.0,0.5,15.0,118.0,110.61,87.86
2016,12,9,14,45,338.0,87.0,0.5,15.0,184.0,324.54,266.94
2016,12,9,15,0,676.0,56.0,0.5,15.0,250.0,499.38,402.96
2016,12,9,15,15,633.0,52.0,0.45,14.5,212.5,466.91,375.79
2016,12,9,15,30,590.0,48.0,0.4,14.0,175.0,436.91,351.52
2016,12,9,15,45,522.0,42.0,0.4,14.0,136.5,385.13,308.73
2016,12,9,16,0,454.0,36.0,0.4,14.0,98.0,333.59,263.98
2016,12,9,16,15,338.5,27.0,0.4,13.5,63.5,253.42,189.26
2016,12,9,16,30,223.0,18.0,0.4,13.0,29.0,162.07,5.27
2016,12,9,16,45,111.5,9.0,0.45,13.0,14.5,64.95,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
