Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,1.5,13.0,1.5,1.36,0.0
2016,12,10,7,30,0.0,3.0,1.6,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,8.5,1.7,13.5,8.5,7.46,0.15
2016,12,10,8,0,0.0,14.0,1.8,14.0,14.0,12.3,5.01
2016,12,10,8,15,0.0,20.0,1.8,14.0,20.0,17.59,9.92
2016,12,10,8,30,0.0,26.0,1.8,14.0,26.0,22.88,14.8
2016,12,10,8,45,0.0,32.0,1.85,14.0,32.0,28.18,19.65
2016,12,10,9,0,0.0,38.0,1.9,14.0,38.0,33.49,24.46
2016,12,10,9,15,0.0,43.5,1.9,14.0,43.5,38.36,28.83
2016,12,10,9,30,0.0,49.0,1.9,14.0,49.0,43.23,33.16
2016,12,10,9,45,0.0,53.5,1.95,14.0,53.5,47.23,36.67
2016,12,10,10,0,0.0,58.0,2.0,14.0,58.0,51.22,38.23
2016,12,10,10,15,32.5,122.5,2.0,14.0,136.5,106.42,83.32
2016,12,10,10,30,65.0,187.0,2.0,14.0,215.0,162.67,128.33
2016,12,10,10,45,32.5,107.5,2.0,14.0,121.5,99.98,77.64
2016,12,10,11,0,0.0,28.0,2.0,14.0,28.0,24.69,15.43
2016,12,10,11,15,0.0,18.0,1.95,14.0,18.0,15.86,7.91
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,7.04,0.37
2016,12,10,11,45,0.0,8.5,1.85,14.0,8.5,7.49,0.74
2016,12,10,12,0,0.0,9.0,1.8,14.0,9.0,7.93,1.12
2016,12,10,12,15,0.0,74.0,1.75,14.0,74.0,65.47,49.99
2016,12,10,12,30,0.0,139.0,1.7,14.0,139.0,123.78,98.67
2016,12,10,12,45,0.0,73.0,1.65,14.0,73.0,64.57,49.16
2016,12,10,13,0,0.0,7.0,1.6,14.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,15.5,1.55,14.0,15.5,13.65,6.05
2016,12,10,13,30,0.0,24.0,1.5,14.0,24.0,21.15,12.49
2016,12,10,13,45,0.0,23.0,1.5,14.0,23.0,20.26,11.75
2016,12,10,14,0,0.0,22.0,1.5,14.0,22.0,19.37,11.01
2016,12,10,14,15,0.0,26.0,1.45,14.0,26.0,22.9,14.07
2016,12,10,14,30,0.0,30.0,1.4,14.0,30.0,26.42,17.12
2016,12,10,14,45,0.0,26.5,1.35,14.0,26.5,23.33,14.48
2016,12,10,15,0,0.0,23.0,1.3,14.0,23.0,20.23,11.82
2016,12,10,15,15,0.0,19.5,1.2,13.5,19.5,17.14,9.16
2016,12,10,15,30,0.0,16.0,1.1,13.0,16.0,14.06,6.47
2016,12,10,15,45,0.0,12.5,1.05,13.0,12.5,10.97,3.73
2016,12,10,16,0,0.0,9.0,1.0,13.0,9.0,7.9,0.99
2016,12,10,16,15,0.0,5.5,0.95,13.0,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,0.9,13.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,1.0,7.0,7.5,6.82,0.0
2016,12,11,7,30,0.0,15.0,0.9,7.0,15.0,13.64,0.0
2016,12,11,7,45,48.5,30.0,0.85,7.5,36.5,24.79,13.74
2016,12,11,8,0,97.0,45.0,0.8,8.0,58.0,35.58,25.77
2016,12,11,8,15,113.5,62.0,0.85,8.0,82.0,49.58,39.02
2016,12,11,8,30,130.0,79.0,0.9,8.0,106.0,62.2,50.86
2016,12,11,8,45,140.5,95.5,1.0,8.5,130.0,74.17,61.83
2016,12,11,9,0,151.0,112.0,1.1,9.0,154.0,85.84,72.32
2016,12,11,9,15,157.0,127.0,1.05,9.0,176.0,96.26,81.65
2016,12,11,9,30,163.0,142.0,1.0,9.0,198.0,106.41,90.61
2016,12,11,9,45,154.0,156.0,1.0,9.5,213.0,116.76,99.47
2016,12,11,10,0,145.0,170.0,1.0,10.0,228.0,137.78,107.57
2016,12,11,10,15,228.5,173.5,1.0,10.0,271.0,158.06,119.1
2016,12,11,10,30,312.0,177.0,1.0,10.0,314.0,189.72,141.14
2016,12,11,10,45,318.0,184.5,1.0,10.5,329.0,215.74,162.84
2016,12,11,11,0,324.0,192.0,1.0,11.0,344.0,241.93,185.2
2016,12,11,11,15,333.0,195.5,1.0,11.0,355.5,265.85,206.13
2016,12,11,11,30,342.0,199.0,1.0,11.0,367.0,289.86,227.13
2016,12,11,11,45,217.5,210.0,1.05,11.5,317.5,268.21,213.29
2016,12,11,12,0,93.0,221.0,1.1,12.0,268.0,235.29,188.99
2016,12,11,12,15,284.0,196.5,1.05,12.0,337.0,311.99,250.14
2016,12,11,12,30,475.0,172.0,1.0,12.0,406.0,398.3,318.23
2016,12,11,12,45,295.5,191.5,1.0,12.0,336.0,338.18,272.16
2016,12,11,13,0,116.0,211.0,1.0,12.0,266.0,267.52,216.44
2016,12,11,13,15,65.5,188.0,1.05,12.0,219.0,215.44,175.02
2016,12,11,13,30,15.0,165.0,1.1,12.0,172.0,160.23,129.74
2016,12,11,13,45,7.5,123.0,1.15,12.0,126.5,116.08,93.3
2016,12,11,14,0,0.0,81.0,1.2,12.0,81.0,71.94,56.14
2016,12,11,14,15,7.0,105.0,1.2,11.5,107.5,99.96,80.39
2016,12,11,14,30,14.0,129.0,1.2,11.0,134.0,130.96,106.95
2016,12,11,14,45,10.5,116.5,1.2,11.0,120.0,117.88,95.87
2016,12,11,15,0,7.0,104.0,1.2,11.0,106.0,104.78,84.73
2016,12,11,15,15,3.5,89.0,1.1,10.5,90.0,88.73,71.04
2016,12,11,15,30,0.0,74.0,1.0,10.0,74.0,72.54,57.02
2016,12,11,15,45,0.0,57.5,0.95,10.0,57.5,56.28,42.69
2016,12,11,16,0,0.0,41.0,0.9,10.0,41.0,39.41,27.73
2016,12,11,16,15,0.0,26.5,0.9,9.5,26.5,24.36,13.86
2016,12,11,16,30,0.0,12.0,0.9,9.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.95,9.0,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,7.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,15.46,0.0
2016,12,12,7,45,103.0,29.5,1.0,7.5,42.0,23.76,12.57
2016,12,12,8,0,206.0,42.0,1.0,8.0,67.0,32.45,22.95
2016,12,12,8,15,233.5,57.5,0.95,8.0,96.5,43.77,33.8
2016,12,12,8,30,261.0,73.0,0.9,8.0,126.0,54.76,44.14
2016,12,12,8,45,279.5,86.5,0.9,8.5,154.5,66.3,54.74
2016,12,12,9,0,298.0,100.0,0.9,9.0,183.0,75.7,63.21
2016,12,12,9,15,308.5,113.5,0.85,9.0,209.0,84.81,71.4
2016,12,12,9,30,319.0,127.0,0.8,9.0,235.0,93.68,79.27
2016,12,12,9,45,302.0,142.5,0.8,9.5,252.5,104.48,88.6
2016,12,12,10,0,285.0,158.0,0.8,10.0,270.0,133.85,99.86
2016,12,12,10,15,303.5,166.5,0.75,10.0,293.0,160.65,117.96
2016,12,12,10,30,322.0,175.0,0.7,10.0,316.0,188.97,139.79
2016,12,12,10,45,314.0,184.5,0.65,10.5,327.0,214.07,161.14
2016,12,12,11,0,306.0,194.0,0.6,11.0,338.0,238.16,182.04
2016,12,12,11,15,329.0,195.5,0.5,11.0,353.5,263.83,203.45
2016,12,12,11,30,352.0,197.0,0.4,11.0,369.0,290.67,225.79
2016,12,12,11,45,360.5,197.0,0.35,11.5,375.0,311.82,243.5
2016,12,12,12,0,369.0,197.0,0.3,12.0,381.0,332.66,260.71
2016,12,12,12,15,310.0,205.5,0.3,12.0,359.0,331.08,261.39
2016,12,12,12,30,251.0,214.0,0.3,12.0,337.0,325.25,258.31
2016,12,12,12,45,281.0,204.5,0.3,12.0,340.0,342.89,273.22
2016,12,12,13,0,311.0,195.0,0.3,12.0,343.0,360.84,288.2
2016,12,12,13,15,334.0,183.5,0.3,12.0,337.0,372.97,298.69
2016,12,12,13,30,357.0,172.0,0.3,12.0,331.0,384.49,308.77
2016,12,12,13,45,306.5,168.5,0.35,12.0,299.5,361.08,291.46
2016,12,12,14,0,256.0,165.0,0.4,12.0,268.0,335.36,272.19
2016,12,12,14,15,237.5,153.5,0.4,12.0,243.5,318.03,259.33
2016,12,12,14,30,219.0,142.0,0.4,12.0,219.0,299.37,245.06
2016,12,12,14,45,210.0,128.0,0.4,12.0,195.5,282.36,231.97
2016,12,12,15,0,201.0,114.0,0.4,12.0,172.0,264.32,217.66
2016,12,12,15,15,187.0,98.5,0.45,11.5,146.0,240.36,198.57
2016,12,12,15,30,173.0,83.0,0.5,11.0,120.0,215.58,178.08
2016,12,12,15,45,152.5,66.0,0.6,11.0,93.5,184.07,150.91
2016,12,12,16,0,132.0,49.0,0.7,11.0,67.0,151.83,122.14
2016,12,12,16,15,66.0,34.5,0.7,10.5,43.5,87.86,64.73
2016,12,12,16,30,0.0,20.0,0.7,10.0,20.0,20.06,0.0
2016,12,12,16,45,0.0,10.0,0.7,10.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,10.0,8.5,7.73,0.0
2016,12,13,7,30,0.0,17.0,0.7,10.0,17.0,15.46,0.0
2016,12,13,7,45,137.5,28.0,0.75,10.5,45.0,21.91,10.62
2016,12,13,8,0,275.0,39.0,0.8,11.0,73.0,30.28,20.73
2016,12,13,8,15,329.0,51.0,0.85,11.0,106.5,39.09,29.2
2016,12,13,8,30,383.0,63.0,0.9,11.0,140.0,47.67,37.27
2016,12,13,8,45,415.5,73.5,0.95,11.5,173.5,54.85,43.86
2016,12,13,9,0,448.0,84.0,1.0,12.0,207.0,61.84,50.13
2016,12,13,9,15,474.5,91.5,0.95,12.0,238.0,66.49,54.31
2016,12,13,9,30,501.0,99.0,0.9,12.0,269.0,71.05,58.34
2016,12,13,9,45,250.5,116.5,0.9,12.5,201.5,86.29,71.64
2016,12,13,10,0,0.0,134.0,0.9,13.0,134.0,112.29,89.95
2016,12,13,10,15,246.0,138.0,0.85,13.0,245.5,133.33,96.7
2016,12,13,10,30,492.0,142.0,0.8,13.0,357.0,187.42,129.68
2016,12,13,10,45,254.5,158.5,0.8,13.0,270.0,181.28,135.63
2016,12,13,11,0,17.0,175.0,0.8,13.0,183.0,154.23,123.17
2016,12,13,11,15,26.5,186.0,0.75,13.0,199.0,168.07,134.3
2016,12,13,11,30,36.0,197.0,0.7,13.0,215.0,182.96,146.2
2016,12,13,11,45,18.0,169.5,0.7,13.0,178.5,155.41,124.16
2016,12,13,12,0,0.0,142.0,0.7,13.0,142.0,125.47,99.93
2016,12,13,12,15,0.0,141.5,0.65,13.0,141.5,125.51,100.05
2016,12,13,12,30,0.0,141.0,0.6,13.0,141.0,125.55,100.09
2016,12,13,12,45,37.5,173.0,0.55,13.0,191.0,178.68,143.84
2016,12,13,13,0,75.0,205.0,0.5,13.0,241.0,232.87,187.61
2016,12,13,13,15,121.5,200.0,0.5,13.0,255.0,265.38,214.0
2016,12,13,13,30,168.0,195.0,0.5,13.0,269.0,292.81,236.53
2016,12,13,13,45,140.5,184.0,0.5,13.0,244.0,271.87,220.09
2016,12,13,14,0,113.0,173.0,0.5,13.0,219.0,249.46,202.56
2016,12,13,14,15,60.0,149.5,0.45,13.0,174.0,186.56,151.48
2016,12,13,14,30,7.0,126.0,0.4,13.0,129.0,123.36,98.99
2016,12,13,14,45,3.5,113.5,0.4,13.0,115.0,110.18,88.28
2016,12,13,15,0,0.0,101.0,0.4,13.0,101.0,96.96,77.19
2016,12,13,15,15,270.0,78.0,0.4,12.5,136.5,276.02,229.06
2016,12,13,15,30,540.0,55.0,0.4,12.0,172.0,414.21,338.24
2016,12,13,15,45,473.5,47.5,0.45,12.0,134.0,362.36,293.57
2016,12,13,16,0,407.0,40.0,0.5,12.0,96.0,310.6,248.73
2016,12,13,16,15,203.5,34.5,0.5,12.0,62.5,186.59,140.92
2016,12,13,16,30,0.0,29.0,0.5,12.0,29.0,37.44,1.47
2016,12,13,16,45,0.0,14.5,0.55,12.0,14.5,13.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,12,14,7,45,2.5,24.5,1.05,11.5,25.0,21.22,9.65
2016,12,14,8,0,5.0,40.0,1.1,12.0,41.0,34.04,23.8
2016,12,14,8,15,16.0,57.0,1.1,12.0,60.0,46.94,35.96
2016,12,14,8,30,27.0,74.0,1.1,12.0,79.0,60.01,48.05
2016,12,14,8,45,34.5,90.0,1.1,12.5,98.0,72.17,59.05
2016,12,14,9,0,42.0,106.0,1.1,13.0,117.0,84.08,69.63
2016,12,14,9,15,47.0,120.5,1.15,13.0,135.0,94.78,79.12
2016,12,14,9,30,52.0,135.0,1.2,13.0,153.0,105.25,88.27
2016,12,14,9,45,26.0,113.5,1.25,13.0,122.5,92.3,76.77
2016,12,14,10,0,0.0,92.0,1.3,13.0,92.0,80.06,62.87
2016,12,14,10,15,0.0,90.0,1.3,13.0,90.0,78.87,61.79
2016,12,14,10,30,0.0,88.0,1.3,13.0,88.0,77.47,60.52
2016,12,14,10,45,0.5,121.0,1.35,13.5,121.5,105.28,83.63
2016,12,14,11,0,1.0,154.0,1.4,14.0,155.0,133.2,106.48
2016,12,14,11,15,0.5,112.5,1.4,14.0,113.0,98.99,77.97
2016,12,14,11,30,0.0,71.0,1.4,14.0,71.0,62.8,47.68
2016,12,14,11,45,0.0,62.0,1.45,14.0,62.0,54.8,40.96
2016,12,14,12,0,0.0,53.0,1.5,14.0,53.0,46.82,34.21
2016,12,14,12,15,0.0,72.0,1.5,14.0,72.0,63.69,48.46
2016,12,14,12,30,0.0,91.0,1.5,14.0,91.0,80.61,62.69
2016,12,14,12,45,0.0,80.0,1.55,14.0,80.0,70.8,54.45
2016,12,14,13,0,0.0,69.0,1.6,14.0,69.0,61.01,46.26
2016,12,14,13,15,0.0,100.5,1.55,14.0,100.5,89.52,70.32
2016,12,14,13,30,0.0,132.0,1.5,14.0,132.0,119.56,95.45
2016,12,14,13,45,0.0,115.5,1.5,14.0,115.5,104.41,82.88
2016,12,14,14,0,0.0,99.0,1.5,14.0,99.0,89.09,70.18
2016,12,14,14,15,0.0,72.0,1.4,14.0,72.0,63.67,48.81
2016,12,14,14,30,0.0,45.0,1.3,14.0,45.0,39.69,28.47
2016,12,14,14,45,0.0,40.5,1.25,14.0,40.5,35.7,25.11
2016,12,14,15,0,0.0,36.0,1.2,14.0,36.0,31.72,21.69
2016,12,14,15,15,0.0,30.5,1.15,13.5,30.5,26.85,17.53
2016,12,14,15,30,0.0,25.0,1.1,13.0,25.0,22.0,13.3
2016,12,14,15,45,0.0,19.5,1.05,13.0,19.5,17.14,9.01
2016,12,14,16,0,0.0,14.0,1.0,13.0,14.0,12.3,4.7
2016,12,14,16,15,0.0,9.0,1.0,12.5,9.0,7.9,0.65
2016,12,14,16,30,0.0,4.0,1.0,12.0,4.0,3.5,0.0
2016,12,14,16,45,0.0,2.0,1.05,12.0,2.0,1.82,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,10.5,1.9,12.5,10.5,9.22,0.78
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,14.95,7.22
2016,12,15,8,15,0.0,25.5,1.95,13.0,25.5,22.45,14.21
2016,12,15,8,30,0.0,34.0,2.0,13.0,34.0,29.96,21.15
2016,12,15,8,45,0.0,42.5,2.05,13.0,42.5,37.49,28.05
2016,12,15,9,0,0.0,51.0,2.1,13.0,51.0,45.02,34.9
2016,12,15,9,15,0.0,59.0,2.1,13.0,59.0,52.12,41.28
2016,12,15,9,30,0.0,67.0,2.1,13.0,67.0,59.17,47.55
2016,12,15,9,45,0.0,62.5,2.1,13.0,62.5,55.22,43.96
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,51.22,38.4
2016,12,15,10,15,0.0,55.5,2.1,13.0,55.5,49.01,36.45
2016,12,15,10,30,0.0,53.0,2.1,13.0,53.0,46.8,34.51
2016,12,15,10,45,0.0,51.5,2.1,13.5,51.5,45.47,33.26
2016,12,15,11,0,0.0,50.0,2.1,14.0,50.0,44.15,32.03
2016,12,15,11,15,0.0,49.5,2.15,14.0,49.5,43.71,31.62
2016,12,15,11,30,0.0,49.0,2.2,14.0,49.0,43.27,31.22
2016,12,15,11,45,0.0,49.5,2.3,14.0,49.5,43.72,31.59
2016,12,15,12,0,0.0,50.0,2.4,14.0,50.0,44.16,31.95
2016,12,15,12,15,0.0,50.5,2.45,14.0,50.5,44.6,32.33
2016,12,15,12,30,0.0,51.0,2.5,14.0,51.0,45.04,32.71
2016,12,15,12,45,0.0,45.0,2.55,14.0,45.0,39.73,28.22
2016,12,15,13,0,0.0,39.0,2.6,14.0,39.0,34.41,23.73
2016,12,15,13,15,0.0,30.5,2.6,14.0,30.5,26.89,17.35
2016,12,15,13,30,0.0,22.0,2.6,14.0,22.0,19.38,10.95
2016,12,15,13,45,0.0,21.5,2.65,14.0,21.5,18.93,10.6
2016,12,15,14,0,0.0,21.0,2.7,14.0,21.0,18.49,10.23
2016,12,15,14,15,0.0,19.0,2.65,14.0,19.0,16.72,8.74
2016,12,15,14,30,0.0,17.0,2.6,14.0,17.0,14.95,7.23
2016,12,15,14,45,0.0,15.5,2.6,14.0,15.5,13.63,6.1
2016,12,15,15,0,0.0,14.0,2.6,14.0,14.0,12.3,4.96
2016,12,15,15,15,0.0,11.5,2.6,14.0,11.5,10.1,3.05
2016,12,15,15,30,0.0,9.0,2.6,14.0,9.0,7.9,1.12
2016,12,15,15,45,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,12,15,16,0,0.0,5.0,2.6,14.0,5.0,4.38,0.0
2016,12,15,16,15,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,12,15,16,30,0.0,1.0,2.6,14.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,2.6,14.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,2.4,8.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,2.4,8.0,13.0,11.82,0.0
2016,12,16,7,45,73.5,28.0,2.4,8.0,37.0,22.52,9.83
2016,12,16,8,0,147.0,43.0,2.4,8.0,61.0,34.13,24.13
2016,12,16,8,15,183.0,59.5,2.45,8.0,90.0,46.48,36.04
2016,12,16,8,30,219.0,76.0,2.5,8.0,119.0,58.51,47.4
2016,12,16,8,45,247.5,90.0,2.6,8.5,149.0,68.51,56.67
2016,12,16,9,0,276.0,104.0,2.7,9.0,179.0,78.25,65.52
2016,12,16,9,15,304.0,113.0,2.7,9.0,206.0,84.45,71.15
2016,12,16,9,30,332.0,122.0,2.7,9.0,233.0,90.51,76.56
2016,12,16,9,45,336.0,137.0,2.7,9.5,258.5,100.17,84.96
2016,12,16,10,0,340.0,152.0,2.7,10.0,284.0,129.57,95.96
2016,12,16,10,15,587.5,114.5,2.7,10.0,361.0,145.91,94.47
2016,12,16,10,30,835.0,77.0,2.7,10.0,438.0,187.95,116.93
2016,12,16,10,45,845.5,78.0,2.75,10.0,457.5,232.69,156.02
2016,12,16,11,0,856.0,79.0,2.8,10.0,477.0,277.0,196.7
2016,12,16,11,15,862.0,80.0,2.8,10.0,489.5,319.38,236.5
2016,12,16,11,30,868.0,81.0,2.8,10.0,502.0,360.52,275.11
2016,12,16,11,45,868.0,81.5,2.85,10.0,506.5,397.58,310.08
2016,12,16,12,0,868.0,82.0,2.9,10.0,511.0,432.55,342.71
2016,12,16,12,15,589.5,143.0,2.9,10.0,434.0,400.82,323.24
2016,12,16,12,30,311.0,204.0,2.9,10.0,357.0,341.73,278.94
2016,12,16,12,45,587.5,141.0,2.9,10.0,421.5,441.62,361.23
2016,12,16,13,0,864.0,78.0,2.9,10.0,486.0,540.74,442.1
2016,12,16,13,15,856.0,77.0,2.9,10.0,469.0,557.33,456.99
2016,12,16,13,30,848.0,76.0,2.9,10.0,452.0,570.81,469.62
2016,12,16,13,45,833.5,75.0,2.9,10.0,427.5,577.43,476.6
2016,12,16,14,0,819.0,74.0,2.9,10.0,403.0,580.78,480.81
2016,12,16,14,15,626.5,94.5,2.9,9.5,335.5,500.68,418.2
2016,12,16,14,30,434.0,115.0,2.9,9.0,268.0,408.52,344.12
2016,12,16,14,45,576.0,89.0,2.9,9.0,269.5,474.47,400.09
2016,12,16,15,0,718.0,63.0,2.9,9.0,271.0,529.16,445.22
2016,12,16,15,15,673.5,58.5,2.85,8.5,231.0,500.0,421.21
2016,12,16,15,30,629.0,54.0,2.8,8.0,191.0,465.31,391.99
2016,12,16,15,45,561.0,47.5,2.8,8.0,150.5,413.03,346.22
2016,12,16,16,0,493.0,41.0,2.8,8.0,110.0,360.47,298.04
2016,12,16,16,15,370.5,31.5,2.75,8.0,72.5,275.29,216.58
2016,12,16,16,30,248.0,22.0,2.7,8.0,35.0,180.92,51.77
2016,12,16,16,45,124.0,11.0,2.7,8.0,17.5,73.16,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,17.28,0.0
2016,12,17,7,45,262.0,25.5,1.1,3.5,55.0,21.2,8.7
2016,12,17,8,0,524.0,32.0,1.1,4.0,91.0,28.45,19.52
2016,12,17,8,15,601.5,38.0,1.1,4.5,133.5,32.97,24.36
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,37.51,28.84
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,40.57,31.81
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,43.65,34.69
2016,12,17,9,15,803.5,56.0,1.15,6.5,297.5,45.38,36.23
2016,12,17,9,30,834.0,59.0,1.2,7.0,336.0,47.16,37.76
2016,12,17,9,45,855.0,61.0,1.25,7.5,369.0,48.11,38.5
2016,12,17,10,0,876.0,63.0,1.3,8.0,402.0,89.67,47.46
2016,12,17,10,15,889.5,64.5,1.3,8.0,429.0,143.22,80.12
2016,12,17,10,30,903.0,66.0,1.3,8.0,456.0,191.54,117.31
2016,12,17,10,45,911.5,67.5,1.35,8.0,475.5,238.78,158.53
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,285.26,201.15
2016,12,17,11,15,925.0,69.5,1.4,8.0,508.0,328.89,242.06
2016,12,17,11,30,930.0,70.0,1.4,8.0,521.0,371.02,281.48
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.5,409.82,317.28
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,446.44,350.47
2016,12,17,12,15,929.5,71.0,1.5,9.0,527.0,479.37,380.43
2016,12,17,12,30,928.0,71.0,1.5,9.0,524.0,509.69,407.64
2016,12,17,12,45,921.0,71.0,1.5,9.0,513.5,534.59,430.06
2016,12,17,13,0,914.0,71.0,1.5,9.0,503.0,556.42,449.6
2016,12,17,13,15,906.0,70.0,1.45,9.0,485.0,573.51,464.8
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,587.41,477.2
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,594.38,484.38
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,601.75,491.55
2016,12,17,14,15,852.0,64.0,1.3,9.0,386.0,598.61,489.75
2016,12,17,14,30,833.0,62.0,1.2,9.0,355.0,592.18,485.18
2016,12,17,14,45,804.5,59.5,1.2,9.0,318.5,576.25,473.7
2016,12,17,15,0,776.0,57.0,1.2,9.0,282.0,557.35,459.37
2016,12,17,15,15,734.0,53.0,1.2,8.5,241.0,525.85,435.16
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,492.07,407.83
2016,12,17,15,45,624.5,43.5,1.2,7.5,158.0,439.83,364.04
2016,12,17,16,0,557.0,38.0,1.2,7.0,116.0,386.6,316.96
2016,12,17,16,15,438.5,29.0,1.25,6.5,77.0,302.27,237.83
2016,12,17,16,30,320.0,20.0,1.3,6.0,38.0,218.11,72.7
2016,12,17,16,45,160.0,10.0,1.4,5.5,19.0,90.66,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,9.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,0.0,18.0,1.3,2.0,18.0,16.37,0.0
2016,12,18,7,45,264.0,24.0,1.35,2.5,53.5,19.84,7.31
2016,12,18,8,0,528.0,30.0,1.4,3.0,89.0,26.51,17.83
2016,12,18,8,15,606.0,36.0,1.4,3.5,131.5,31.12,22.75
2016,12,18,8,30,684.0,42.0,1.4,4.0,174.0,35.73,27.3
2016,12,18,8,45,734.0,45.5,1.45,4.5,216.0,37.98,29.53
2016,12,18,9,0,784.0,49.0,1.5,5.0,258.0,40.3,31.72
2016,12,18,9,15,815.5,52.0,1.5,5.5,296.5,42.14,33.39
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,49.05,39.65
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,50.73,41.05
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,90.88,49.11
2016,12,18,10,15,902.5,60.5,1.45,7.0,429.5,139.67,77.11
2016,12,18,10,30,917.0,62.0,1.4,7.0,457.0,188.66,114.74
2016,12,18,10,45,927.0,63.0,1.4,7.5,477.5,236.35,156.06
2016,12,18,11,0,937.0,64.0,1.4,8.0,498.0,283.38,198.81
2016,12,18,11,15,943.0,65.0,1.4,8.0,511.5,328.4,240.92
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,371.99,281.61
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,411.76,318.09
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,449.43,351.97
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,483.31,382.71
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,514.57,410.65
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,541.09,433.53
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,564.59,453.5
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,582.04,469.23
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,596.17,482.12
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,604.42,490.27
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,609.29,495.63
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,606.4,495.38
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,600.24,492.36
2016,12,18,14,45,835.5,55.0,1.3,9.0,324.0,589.4,484.68
2016,12,18,15,0,807.0,53.0,1.3,9.0,287.0,571.22,470.87
2016,12,18,15,15,766.5,49.5,1.25,8.5,246.0,541.23,447.55
2016,12,18,15,30,726.0,46.0,1.2,8.0,205.0,508.92,421.12
2016,12,18,15,45,661.0,41.0,1.2,7.5,162.5,458.6,378.98
2016,12,18,16,0,596.0,36.0,1.2,7.0,120.0,407.28,333.48
2016,12,18,16,15,480.5,28.0,1.2,6.5,80.5,325.06,256.03
2016,12,18,16,30,365.0,20.0,1.2,6.0,41.0,236.32,88.67
2016,12,18,16,45,182.5,10.0,1.3,5.5,20.5,102.22,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,99.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,198.0,12.0,1.3,2.0,16.0,10.91,0.0
2016,12,19,7,45,344.0,21.5,1.3,3.0,50.5,19.26,6.4
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,27.5,18.56
2016,12,19,8,15,569.5,37.5,1.3,4.5,126.5,32.51,23.89
2016,12,19,8,30,649.0,44.0,1.3,5.0,168.0,37.5,28.8
2016,12,19,8,45,698.0,48.0,1.3,5.5,209.0,40.09,31.35
2016,12,19,9,0,747.0,52.0,1.3,6.0,250.0,42.74,33.83
2016,12,19,9,15,778.5,55.0,1.3,6.5,287.5,44.48,35.4
2016,12,19,9,30,810.0,58.0,1.3,7.0,325.0,46.26,36.94
2016,12,19,9,45,833.5,59.5,1.3,7.5,358.0,46.83,37.34
2016,12,19,10,0,857.0,61.0,1.3,8.0,391.0,89.33,49.15
2016,12,19,10,15,871.0,63.0,1.3,8.5,418.0,137.0,75.96
2016,12,19,10,30,885.0,65.0,1.3,9.0,445.0,184.89,112.14
2016,12,19,10,45,893.5,66.0,1.3,9.5,464.5,230.91,151.64
2016,12,19,11,0,902.0,67.0,1.3,10.0,484.0,276.17,192.49
2016,12,19,11,15,907.5,68.0,1.25,10.0,497.0,319.66,232.78
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,361.75,271.65
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,400.19,306.62
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,436.52,339.05
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,469.25,368.25
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,499.46,394.71
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,524.29,416.74
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,546.17,436.05
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,563.71,451.64
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,578.1,464.55
2016,12,19,13,45,873.0,66.0,1.1,11.0,435.5,584.77,471.37
2016,12,19,14,0,858.0,65.0,1.1,11.0,411.0,591.84,478.21
2016,12,19,14,15,787.5,65.0,1.05,10.5,364.5,560.29,455.91
2016,12,19,14,30,717.0,65.0,1.0,10.0,318.0,524.87,430.33
2016,12,19,14,45,741.0,60.0,0.95,10.0,298.0,537.81,441.09
2016,12,19,15,0,765.0,55.0,0.9,10.0,278.0,548.06,448.71
2016,12,19,15,15,723.0,51.5,0.9,9.5,238.0,517.41,425.1
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,484.54,398.81
2016,12,19,15,45,615.0,42.5,0.95,8.5,156.5,433.53,356.82
2016,12,19,16,0,549.0,37.0,1.0,8.0,115.0,381.68,311.65
2016,12,19,16,15,434.0,29.0,1.0,7.5,77.0,307.85,242.0
2016,12,19,16,30,319.0,21.0,1.0,7.0,39.0,219.94,90.44
2016,12,19,16,45,159.5,10.5,1.05,7.0,19.5,91.03,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
