Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,87.0,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,174.0,11.0,1.6,4.0,15.0,10.01,0.0
2016,12,20,7,45,318.5,21.0,1.6,4.5,48.0,17.2,4.55
2016,12,20,8,0,463.0,31.0,1.6,5.0,81.0,27.5,18.42
2016,12,20,8,15,542.5,37.0,1.55,5.5,121.0,32.0,23.3
2016,12,20,8,30,622.0,43.0,1.5,6.0,161.0,36.52,27.77
2016,12,20,8,45,669.5,47.5,1.45,6.5,201.0,39.57,30.73
2016,12,20,9,0,717.0,52.0,1.4,7.0,241.0,42.63,33.59
2016,12,20,9,15,749.0,55.0,1.3,7.5,278.0,44.35,35.14
2016,12,20,9,30,781.0,58.0,1.2,8.0,315.0,46.12,36.67
2016,12,20,9,45,804.5,59.5,1.15,8.5,347.0,46.67,37.05
2016,12,20,10,0,828.0,61.0,1.1,9.0,379.0,81.07,43.27
2016,12,20,10,15,842.5,62.5,1.05,9.5,405.5,132.42,73.2
2016,12,20,10,30,857.0,64.0,1.0,10.0,432.0,178.6,107.61
2016,12,20,10,45,866.0,65.5,0.95,10.5,451.5,223.82,146.01
2016,12,20,11,0,875.0,67.0,0.9,11.0,471.0,268.42,185.78
2016,12,20,11,15,880.5,67.5,0.85,11.0,483.5,310.34,224.29
2016,12,20,11,30,886.0,68.0,0.8,11.0,496.0,350.9,261.43
2016,12,20,11,45,887.5,68.5,0.8,11.5,501.0,388.5,295.3
2016,12,20,12,0,889.0,69.0,0.8,12.0,506.0,424.1,326.74
2016,12,20,12,15,887.5,69.0,0.75,12.0,504.0,455.78,354.67
2016,12,20,12,30,886.0,69.0,0.7,12.0,502.0,484.99,379.93
2016,12,20,12,45,878.5,69.5,0.7,12.5,491.5,509.19,400.42
2016,12,20,13,0,871.0,70.0,0.7,13.0,481.0,530.44,418.13
2016,12,20,13,15,862.5,69.0,0.7,13.0,464.0,546.57,432.37
2016,12,20,13,30,854.0,68.0,0.7,13.0,447.0,562.42,446.06
2016,12,20,13,45,840.5,66.5,0.75,13.0,423.5,569.43,453.43
2016,12,20,14,0,827.0,65.0,0.8,13.0,400.0,573.19,458.25
2016,12,20,14,15,808.0,63.0,0.8,12.5,370.0,569.93,457.96
2016,12,20,14,30,789.0,61.0,0.8,12.0,340.0,563.52,455.06
2016,12,20,14,45,762.0,58.0,0.8,12.0,305.0,548.09,444.16
2016,12,20,15,0,735.0,55.0,0.8,12.0,270.0,529.85,430.6
2016,12,20,15,15,693.5,51.5,0.8,11.5,231.5,499.71,407.84
2016,12,20,15,30,652.0,48.0,0.8,11.0,193.0,467.44,382.22
2016,12,20,15,45,589.0,42.5,0.8,10.5,153.0,418.57,341.97
2016,12,20,16,0,526.0,37.0,0.8,10.0,113.0,368.87,298.83
2016,12,20,16,15,414.0,28.5,0.85,9.5,75.5,296.29,231.76
2016,12,20,16,30,302.0,20.0,0.9,9.0,38.0,210.59,93.63
2016,12,20,16,45,151.0,10.0,0.95,8.5,19.0,86.34,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,67.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,135.0,11.0,1.1,8.0,13.0,10.01,0.0
2016,12,21,7,45,275.0,21.0,1.05,8.5,44.5,17.19,3.9
2016,12,21,8,0,415.0,31.0,1.0,9.0,76.0,25.13,16.01
2016,12,21,8,15,496.5,38.0,0.95,9.0,115.0,30.11,21.28
2016,12,21,8,30,578.0,45.0,0.9,9.0,154.0,35.06,26.11
2016,12,21,8,45,626.0,50.0,0.9,9.5,193.0,41.69,32.29
2016,12,21,9,0,674.0,55.0,0.9,10.0,232.0,45.09,35.42
2016,12,21,9,15,459.5,93.0,0.85,10.5,221.5,67.8,55.84
2016,12,21,9,30,245.0,131.0,0.8,11.0,211.0,95.87,80.68
2016,12,21,9,45,253.0,144.0,0.8,11.5,234.0,104.14,87.67
2016,12,21,10,0,261.0,157.0,0.8,12.0,257.0,125.67,94.98
2016,12,21,10,15,265.5,167.0,0.75,12.0,275.0,150.84,111.33
2016,12,21,10,30,270.0,177.0,0.7,12.0,293.0,176.29,130.72
2016,12,21,10,45,199.0,191.0,0.7,12.5,278.5,192.55,147.04
2016,12,21,11,0,128.0,205.0,0.7,13.0,264.0,199.6,155.88
2016,12,21,11,15,494.0,138.0,0.7,13.0,375.5,256.31,191.18
2016,12,21,11,30,860.0,71.0,0.7,13.0,487.0,344.17,254.76
2016,12,21,11,45,862.5,71.5,0.7,13.5,492.5,381.25,287.45
2016,12,21,12,0,865.0,72.0,0.7,14.0,498.0,416.46,318.23
2016,12,21,12,15,864.5,72.0,0.7,14.0,496.0,447.91,345.96
2016,12,21,12,30,864.0,72.0,0.7,14.0,494.0,477.0,371.24
2016,12,21,12,45,861.0,71.0,0.7,14.5,485.0,501.39,391.72
2016,12,21,13,0,858.0,70.0,0.7,15.0,476.0,523.05,409.63
2016,12,21,13,15,850.5,69.0,0.7,15.0,459.5,539.51,424.02
2016,12,21,13,30,843.0,68.0,0.7,15.0,443.0,555.77,437.91
2016,12,21,13,45,832.0,66.5,0.7,15.0,420.0,564.13,445.75
2016,12,21,14,0,821.0,65.0,0.7,15.0,397.0,569.35,451.1
2016,12,21,14,15,803.0,63.0,0.65,14.5,368.0,566.73,450.78
2016,12,21,14,30,785.0,61.0,0.6,14.0,339.0,560.99,447.91
2016,12,21,14,45,760.0,57.5,0.6,14.0,304.5,546.26,437.69
2016,12,21,15,0,735.0,54.0,0.6,14.0,270.0,528.71,424.89
2016,12,21,15,15,695.5,50.5,0.6,13.5,231.5,499.87,403.45
2016,12,21,15,30,656.0,47.0,0.6,13.0,193.0,468.9,379.22
2016,12,21,15,45,595.0,41.5,0.65,12.5,153.5,421.27,340.85
2016,12,21,16,0,534.0,36.0,0.7,12.0,114.0,372.85,299.54
2016,12,21,16,15,425.5,28.0,0.75,11.5,76.5,295.65,230.15
2016,12,21,16,30,317.0,20.0,0.8,11.0,39.0,219.4,104.64
2016,12,21,16,45,158.5,10.0,0.85,10.5,19.5,90.29,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,7.0,14.0,10.01,0.0
2016,12,22,7,45,297.5,21.5,1.0,7.5,46.5,17.73,3.71
2016,12,22,8,0,447.0,32.0,1.0,8.0,79.0,26.15,16.92
2016,12,22,8,15,531.0,38.5,1.0,8.0,120.0,30.69,21.87
2016,12,22,8,30,615.0,45.0,1.0,8.0,161.0,38.46,29.29
2016,12,22,8,45,667.5,50.0,1.0,8.5,202.0,41.89,32.59
2016,12,22,9,0,720.0,55.0,1.0,9.0,243.0,45.35,35.79
2016,12,22,9,15,753.0,58.0,0.9,9.5,280.5,46.98,37.24
2016,12,22,9,30,786.0,61.0,0.8,10.0,318.0,48.68,38.7
2016,12,22,9,45,809.0,63.5,0.75,10.5,350.5,49.96,39.73
2016,12,22,10,0,832.0,66.0,0.7,11.0,383.0,82.5,45.34
2016,12,22,10,15,846.5,67.5,0.6,11.5,410.0,129.07,70.02
2016,12,22,10,30,861.0,69.0,0.5,12.0,437.0,176.06,104.22
2016,12,22,10,45,870.5,70.0,0.45,12.5,457.0,221.85,142.28
2016,12,22,11,0,880.0,71.0,0.4,13.0,477.0,270.52,184.49
2016,12,22,11,15,886.0,72.0,0.4,13.0,490.0,313.45,223.13
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,355.08,260.55
2016,12,22,11,45,893.5,73.5,0.4,13.5,508.5,393.18,294.16
2016,12,22,12,0,895.0,74.0,0.4,14.0,514.0,429.27,325.36
2016,12,22,12,15,894.5,73.5,0.5,14.0,512.0,461.38,354.14
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,491.05,380.52
2016,12,22,12,45,893.0,71.5,0.7,14.0,501.5,516.88,403.58
2016,12,22,13,0,892.0,70.0,0.8,14.0,493.0,539.99,424.21
2016,12,22,13,15,884.5,69.0,0.8,14.0,476.0,557.32,439.37
2016,12,22,13,30,877.0,68.0,0.8,14.0,459.0,571.55,451.92
2016,12,22,13,45,865.0,66.5,0.8,14.0,435.5,579.53,459.61
2016,12,22,14,0,853.0,65.0,0.8,14.0,412.0,587.95,467.33
2016,12,22,14,15,834.5,63.0,0.7,14.0,381.5,585.44,465.77
2016,12,22,14,30,816.0,61.0,0.6,14.0,351.0,579.7,461.59
2016,12,22,14,45,788.0,58.5,0.55,14.0,315.5,564.53,450.57
2016,12,22,15,0,760.0,56.0,0.5,14.0,280.0,546.43,436.94
2016,12,22,15,15,719.0,52.0,0.6,13.5,240.5,516.06,415.55
2016,12,22,15,30,678.0,48.0,0.7,13.0,201.0,483.46,391.07
2016,12,22,15,45,611.5,43.0,0.8,12.5,159.5,432.92,350.8
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,381.44,307.28
2016,12,22,16,15,434.5,29.5,0.95,11.5,80.0,309.34,241.72
2016,12,22,16,30,324.0,21.0,1.0,11.0,42.0,225.21,115.3
2016,12,22,16,45,162.0,10.5,1.05,11.0,21.0,92.68,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,9.0,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,2.7,9.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,5.5,2.7,9.0,5.5,4.82,0.0
2016,12,23,8,30,0.0,8.0,2.7,9.0,8.0,7.02,0.7
2016,12,23,8,45,0.0,10.0,2.7,9.5,10.0,8.78,2.34
2016,12,23,9,0,0.0,12.0,2.7,10.0,12.0,10.54,3.97
2016,12,23,9,15,0.0,14.0,2.55,10.0,14.0,12.3,5.59
2016,12,23,9,30,0.0,16.0,2.4,10.0,16.0,14.07,7.2
2016,12,23,9,45,0.0,17.5,2.3,10.5,17.5,15.39,8.38
2016,12,23,10,0,0.0,19.0,2.2,11.0,19.0,16.72,8.9
2016,12,23,10,15,0.0,36.5,2.1,11.0,36.5,32.18,22.27
2016,12,23,10,30,0.0,54.0,2.0,11.0,54.0,47.68,35.59
2016,12,23,10,45,0.0,31.5,1.9,11.5,31.5,27.77,18.34
2016,12,23,11,0,0.0,9.0,1.8,12.0,9.0,7.92,1.18
2016,12,23,11,15,0.0,9.5,1.9,12.0,9.5,8.36,1.56
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,8.81,1.93
2016,12,23,11,45,0.0,69.0,2.15,12.0,69.0,61.02,46.64
2016,12,23,12,0,0.0,128.0,2.3,12.0,128.0,113.04,90.49
2016,12,23,12,15,22.5,165.5,2.35,11.5,177.0,156.28,126.6
2016,12,23,12,30,45.0,203.0,2.4,11.0,226.0,205.94,168.01
2016,12,23,12,45,22.5,136.0,2.5,11.0,147.5,135.56,109.7
2016,12,23,13,0,0.0,69.0,2.6,11.0,69.0,61.01,46.77
2016,12,23,13,15,0.0,59.0,2.6,11.0,59.0,52.13,39.27
2016,12,23,13,30,0.0,49.0,2.6,11.0,49.0,43.26,31.7
2016,12,23,13,45,0.0,32.0,2.6,11.0,32.0,28.21,18.78
2016,12,23,14,0,0.0,15.0,2.6,11.0,15.0,13.2,5.81
2016,12,23,14,15,17.0,77.5,2.5,10.5,83.5,82.67,66.24
2016,12,23,14,30,34.0,140.0,2.4,10.0,152.0,162.69,134.82
2016,12,23,14,45,29.0,126.5,2.35,10.0,136.0,147.84,122.15
2016,12,23,15,0,24.0,113.0,2.3,10.0,120.0,132.75,109.34
2016,12,23,15,15,18.0,98.0,2.2,9.5,103.0,106.97,87.34
2016,12,23,15,30,12.0,83.0,2.1,9.0,86.0,89.46,72.14
2016,12,23,15,45,6.0,66.5,2.05,9.0,68.0,69.89,54.79
2016,12,23,16,0,0.0,50.0,2.0,9.0,50.0,49.96,37.01
2016,12,23,16,15,0.0,33.5,1.95,8.5,33.5,32.67,21.42
2016,12,23,16,30,0.0,17.0,1.9,8.0,17.0,14.98,3.06
2016,12,23,16,45,0.0,8.5,1.9,8.0,8.5,7.73,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,16.0,2.05,6.5,37.5,12.68,0.29
2016,12,24,8,0,418.0,32.0,2.1,7.0,75.0,26.18,16.89
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,31.13,22.3
2016,12,24,8,30,593.0,46.0,2.2,7.0,155.0,36.06,27.18
2016,12,24,8,45,651.0,50.0,2.25,7.5,196.5,41.89,32.68
2016,12,24,9,0,709.0,54.0,2.3,8.0,238.0,44.47,35.09
2016,12,24,9,15,743.0,57.0,2.3,8.0,275.5,46.12,36.65
2016,12,24,9,30,777.0,60.0,2.3,8.0,313.0,47.83,38.2
2016,12,24,9,45,804.5,61.5,2.35,8.0,346.5,48.35,38.63
2016,12,24,10,0,832.0,63.0,2.4,8.0,380.0,77.56,42.87
2016,12,24,10,15,847.5,64.5,2.35,8.0,407.0,124.22,67.47
2016,12,24,10,30,863.0,66.0,2.3,8.0,434.0,176.01,106.45
2016,12,24,10,45,874.5,67.0,2.3,8.5,455.0,221.77,145.49
2016,12,24,11,0,886.0,68.0,2.3,9.0,476.0,267.12,186.56
2016,12,24,11,15,892.0,68.5,2.3,9.0,489.5,309.91,226.84
2016,12,24,11,30,898.0,69.0,2.3,9.0,503.0,351.38,266.0
2016,12,24,11,45,901.5,69.5,2.3,9.0,509.0,390.48,302.79
2016,12,24,12,0,905.0,70.0,2.3,9.0,515.0,427.72,337.38
2016,12,24,12,15,904.5,70.0,2.3,9.0,513.5,460.74,367.93
2016,12,24,12,30,904.0,70.0,2.3,9.0,512.0,491.32,395.85
2016,12,24,12,45,894.0,71.5,2.3,9.0,502.0,516.25,418.72
2016,12,24,13,0,884.0,73.0,2.3,9.0,492.0,538.09,438.65
2016,12,24,13,15,876.5,72.0,2.25,9.0,475.5,557.78,456.25
2016,12,24,13,30,869.0,71.0,2.2,9.0,459.0,572.64,469.75
2016,12,24,13,45,858.5,69.0,2.2,9.0,436.0,581.52,478.56
2016,12,24,14,0,848.0,67.0,2.2,9.0,413.0,587.15,484.63
2016,12,24,14,15,830.0,65.0,2.15,8.5,383.0,585.12,485.12
2016,12,24,14,30,812.0,63.0,2.1,8.0,353.0,579.86,482.82
2016,12,24,14,45,786.5,60.0,2.05,8.0,318.0,565.79,472.36
2016,12,24,15,0,761.0,57.0,2.0,8.0,283.0,548.79,459.08
2016,12,24,15,15,721.0,53.0,1.9,7.5,243.5,519.15,435.55
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,487.24,409.06
2016,12,24,15,45,617.5,44.0,1.7,7.0,163.0,438.47,366.75
2016,12,24,16,0,554.0,39.0,1.6,7.0,122.0,388.61,321.64
2016,12,24,16,15,442.5,31.0,1.55,6.5,83.0,316.31,254.48
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,233.26,136.96
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,95.75,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,15.5,0.95,5.5,36.5,12.26,0.0
2016,12,25,8,0,410.0,31.0,0.9,6.0,73.0,25.28,16.19
2016,12,25,8,15,497.0,38.0,0.9,6.0,113.0,30.26,21.64
2016,12,25,8,30,584.0,45.0,0.9,6.0,153.0,35.2,26.56
2016,12,25,8,45,641.0,49.5,0.95,6.5,193.5,41.42,32.43
2016,12,25,9,0,698.0,54.0,1.0,7.0,234.0,44.44,35.25
2016,12,25,9,15,732.0,57.5,1.05,7.0,271.5,46.51,37.19
2016,12,25,9,30,766.0,61.0,1.1,7.0,309.0,48.62,39.1
2016,12,25,9,45,783.0,64.5,1.15,7.5,341.0,50.65,40.83
2016,12,25,10,0,800.0,68.0,1.2,8.0,373.0,79.26,45.65
2016,12,25,10,15,678.5,96.5,1.2,8.0,367.5,129.81,79.17
2016,12,25,10,30,557.0,125.0,1.2,8.0,362.0,171.91,116.5
2016,12,25,10,45,657.5,105.0,1.2,8.5,398.0,205.36,140.52
2016,12,25,11,0,758.0,85.0,1.2,9.0,434.0,248.29,174.91
2016,12,25,11,15,622.5,125.0,1.2,9.0,417.5,279.59,209.13
2016,12,25,11,30,487.0,165.0,1.2,9.0,401.0,299.14,232.05
2016,12,25,11,45,678.5,120.5,1.25,9.5,453.0,354.32,275.38
2016,12,25,12,0,870.0,76.0,1.3,10.0,505.0,418.18,326.51
2016,12,25,12,15,657.5,127.5,1.25,10.0,451.0,408.89,324.51
2016,12,25,12,30,445.0,179.0,1.2,10.0,397.0,381.22,306.24
2016,12,25,12,45,386.5,186.5,1.2,10.0,373.5,371.5,300.68
2016,12,25,13,0,328.0,194.0,1.2,10.0,350.0,363.08,295.34
2016,12,25,13,15,371.5,179.0,1.2,10.0,350.0,383.3,312.95
2016,12,25,13,30,415.0,164.0,1.2,10.0,350.0,412.33,337.21
2016,12,25,13,45,306.5,169.5,1.2,10.0,303.0,358.03,294.37
2016,12,25,14,0,198.0,175.0,1.2,10.0,256.0,299.41,247.33
2016,12,25,14,15,292.0,151.0,1.15,10.0,260.5,344.78,286.07
2016,12,25,14,30,386.0,127.0,1.1,10.0,265.0,391.59,324.84
2016,12,25,14,45,370.5,116.5,1.1,10.0,238.5,375.46,312.13
2016,12,25,15,0,355.0,106.0,1.1,10.0,212.0,357.68,298.18
2016,12,25,15,15,502.5,78.0,1.05,9.5,205.5,419.92,349.88
2016,12,25,15,30,650.0,50.0,1.0,9.0,199.0,470.35,389.81
2016,12,25,15,45,590.5,44.5,1.0,8.5,159.0,423.7,350.36
2016,12,25,16,0,531.0,39.0,1.0,8.0,119.0,382.1,313.46
2016,12,25,16,15,424.0,31.0,1.05,7.5,81.5,306.38,245.35
2016,12,25,16,30,317.0,23.0,1.1,7.0,44.0,226.94,138.54
2016,12,25,16,45,158.5,11.5,1.15,6.5,22.0,92.33,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,11.93,0.0
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,24.74,15.81
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.5,29.35,20.92
2016,12,26,8,30,630.0,40.0,1.5,5.0,156.0,33.96,25.5
2016,12,26,8,45,680.0,44.0,1.5,5.5,196.5,36.65,28.15
2016,12,26,9,0,730.0,48.0,1.5,6.0,237.0,39.38,30.73
2016,12,26,9,15,762.5,51.0,1.45,6.5,274.5,41.2,32.38
2016,12,26,9,30,795.0,54.0,1.4,7.0,312.0,43.05,34.0
2016,12,26,9,45,814.5,57.0,1.35,7.5,344.5,44.84,35.54
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,72.98,40.03
2016,12,26,10,15,849.5,61.5,1.25,8.5,404.5,124.95,68.25
2016,12,26,10,30,865.0,63.0,1.2,9.0,432.0,171.76,102.13
2016,12,26,10,45,873.5,65.0,1.15,9.5,452.5,217.91,141.02
2016,12,26,11,0,882.0,67.0,1.1,10.0,473.0,263.45,181.66
2016,12,26,11,15,888.0,67.5,1.0,10.0,486.5,306.17,221.0
2016,12,26,11,30,894.0,68.0,0.9,10.0,500.0,347.59,259.02
2016,12,26,11,45,895.0,69.0,0.85,10.0,506.0,386.23,294.41
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,422.88,327.35
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,455.76,356.2
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,486.23,382.25
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,511.47,403.24
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,533.82,421.4
2016,12,26,13,15,877.0,68.0,0.45,11.0,474.0,551.1,436.03
2016,12,26,13,30,869.0,67.0,0.4,11.0,458.0,565.26,447.98
2016,12,26,13,45,856.0,66.0,0.4,11.0,434.5,573.46,455.8
2016,12,26,14,0,843.0,65.0,0.4,11.0,411.0,582.09,463.66
2016,12,26,14,15,825.0,63.0,0.4,11.0,381.5,580.16,463.55
2016,12,26,14,30,807.0,61.0,0.4,11.0,352.0,575.03,460.9
2016,12,26,14,45,780.5,58.0,0.4,11.0,317.0,560.48,450.91
2016,12,26,15,0,754.0,55.0,0.4,11.0,282.0,543.02,438.3
2016,12,26,15,15,715.0,51.5,0.55,10.5,243.0,514.74,418.97
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,484.22,396.45
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.5,437.11,358.98
2016,12,26,16,0,554.0,38.0,1.0,9.0,123.0,388.99,318.19
2016,12,26,16,15,450.5,30.0,1.1,8.5,84.5,313.87,251.34
2016,12,26,16,30,347.0,22.0,1.2,8.0,46.0,236.46,149.99
2016,12,26,16,45,173.5,11.0,1.3,8.0,23.0,99.84,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,205.0,15.0,1.1,5.5,36.0,11.85,0.0
2016,12,27,8,0,410.0,30.0,1.0,6.0,72.0,24.42,15.37
2016,12,27,8,15,496.5,37.5,0.95,6.0,111.5,29.87,21.27
2016,12,27,8,30,583.0,45.0,0.9,6.0,151.0,35.25,26.58
2016,12,27,8,45,638.5,49.5,0.85,6.5,191.5,41.45,32.46
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,44.45,35.27
2016,12,27,9,15,728.5,57.5,0.8,7.5,270.0,46.52,37.13
2016,12,27,9,30,763.0,61.0,0.8,8.0,308.0,48.62,38.96
2016,12,27,9,45,789.0,62.5,0.8,8.5,341.0,49.08,39.26
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,74.5,42.11
2016,12,27,10,15,831.0,66.0,0.8,9.5,401.5,120.86,65.36
2016,12,27,10,30,847.0,68.0,0.8,10.0,429.0,167.84,99.12
2016,12,27,10,45,856.5,69.5,0.8,10.5,449.5,213.6,137.3
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,258.9,177.37
2016,12,27,11,15,872.0,72.0,0.8,11.0,483.5,305.04,219.22
2016,12,27,11,30,878.0,73.0,0.8,11.0,497.0,346.43,257.11
2016,12,27,11,45,880.0,73.5,0.85,11.5,503.0,384.52,291.63
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,420.71,323.88
2016,12,27,12,15,881.0,74.0,0.9,12.0,508.0,453.07,352.8
2016,12,27,12,30,880.0,74.0,0.9,12.0,507.0,483.03,379.18
2016,12,27,12,45,875.0,73.5,0.9,12.0,498.0,508.02,401.19
2016,12,27,13,0,870.0,73.0,0.9,12.0,489.0,530.17,420.56
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.5,549.51,437.37
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,564.1,450.3
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,573.0,458.75
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,578.7,464.61
2016,12,27,14,15,813.0,66.0,0.85,12.0,380.5,576.79,464.09
2016,12,27,14,30,795.0,64.0,0.8,12.0,351.0,571.69,460.96
2016,12,27,14,45,766.5,61.5,0.75,12.0,316.0,556.57,449.94
2016,12,27,15,0,738.0,59.0,0.7,12.0,281.0,538.55,436.31
2016,12,27,15,15,698.0,55.0,0.7,11.0,242.5,509.16,415.28
2016,12,27,15,30,658.0,51.0,0.7,10.0,204.0,477.51,391.32
2016,12,27,15,45,594.0,45.5,0.7,9.5,163.5,428.13,351.18
2016,12,27,16,0,530.0,40.0,0.7,9.0,123.0,383.87,312.88
2016,12,27,16,15,425.5,32.0,0.75,8.5,85.0,309.34,247.19
2016,12,27,16,30,321.0,24.0,0.8,8.0,47.0,232.78,152.19
2016,12,27,16,45,160.5,12.0,0.9,7.5,23.5,94.24,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,236.0,14.0,1.5,4.5,37.5,11.97,0.0
2016,12,28,8,0,472.0,28.0,1.5,5.0,75.0,24.81,15.72
2016,12,28,8,15,556.0,34.5,1.45,5.5,116.0,29.89,21.3
2016,12,28,8,30,640.0,41.0,1.4,6.0,157.0,34.95,26.29
2016,12,28,8,45,692.0,45.0,1.4,6.5,198.5,37.61,28.92
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,40.32,31.47
2016,12,28,9,15,777.0,52.0,1.35,7.5,278.0,42.12,33.1
2016,12,28,9,30,810.0,55.0,1.3,8.0,316.0,43.96,34.7
2016,12,28,9,45,836.0,56.0,1.3,8.5,350.0,49.78,39.88
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,75.32,42.37
2016,12,28,10,15,876.5,58.5,1.3,9.5,411.5,123.01,65.66
2016,12,28,10,30,891.0,60.0,1.3,10.0,439.0,170.99,100.02
2016,12,28,10,45,901.5,60.5,1.35,11.0,460.5,217.51,138.71
2016,12,28,11,0,912.0,61.0,1.4,12.0,482.0,263.49,179.39
2016,12,28,11,15,917.5,61.5,1.3,12.0,495.5,307.37,219.77
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,349.87,258.84
2016,12,28,11,45,926.0,62.0,1.15,12.5,515.5,389.45,294.57
2016,12,28,12,0,929.0,62.0,1.1,13.0,522.0,427.08,327.8
2016,12,28,12,15,928.0,62.0,1.1,13.0,520.5,460.89,358.05
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,492.18,385.62
2016,12,28,12,45,923.0,62.0,1.1,13.5,510.0,519.36,408.69
2016,12,28,13,0,919.0,62.0,1.1,14.0,501.0,543.65,428.94
2016,12,28,13,15,911.5,61.0,1.1,14.0,485.0,562.01,445.09
2016,12,28,13,30,904.0,60.0,1.1,14.0,469.0,577.17,458.54
2016,12,28,13,45,892.5,59.0,1.1,14.0,445.5,586.83,467.61
2016,12,28,14,0,881.0,58.0,1.1,14.0,422.0,593.22,474.03
2016,12,28,14,15,864.5,56.5,1.0,13.5,392.5,592.81,475.18
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,589.21,473.66
2016,12,28,14,45,823.0,53.0,0.85,13.0,328.0,576.77,464.77
2016,12,28,15,0,798.0,51.0,0.8,13.0,293.0,566.16,456.68
2016,12,28,15,15,761.5,47.5,0.8,12.0,254.0,539.36,437.84
2016,12,28,15,30,725.0,44.0,0.8,11.0,215.0,510.21,416.07
2016,12,28,15,45,667.0,40.0,0.8,10.5,173.5,465.75,380.03
2016,12,28,16,0,609.0,36.0,0.8,10.0,132.0,420.17,340.99
2016,12,28,16,15,511.0,29.0,0.85,9.5,92.0,348.3,277.73
2016,12,28,16,30,413.0,22.0,0.9,9.0,52.0,275.2,185.03
2016,12,28,16,45,206.5,11.0,0.95,8.5,26.0,117.52,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.5,15.0,1.5,6.5,37.5,11.9,0.0
2016,12,29,8,0,453.0,30.0,1.5,7.0,75.0,26.83,17.26
2016,12,29,8,15,540.0,36.5,1.5,7.5,116.0,31.81,22.81
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,36.8,27.72
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,40.27,31.08
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,43.76,34.32
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,45.43,35.82
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,47.17,37.32
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,50.83,40.5
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,77.74,45.39
2016,12,29,10,15,836.5,71.5,1.0,11.5,409.0,124.13,67.78
2016,12,29,10,30,853.0,73.0,0.9,12.0,437.0,171.2,100.96
2016,12,29,10,45,864.0,74.5,0.8,12.5,458.5,217.71,139.16
2016,12,29,11,0,875.0,76.0,0.7,13.0,480.0,263.92,179.33
2016,12,29,11,15,881.0,77.0,0.6,13.5,494.0,307.79,218.28
2016,12,29,11,30,887.0,78.0,0.5,14.0,508.0,350.45,255.78
2016,12,29,11,45,889.0,78.5,0.45,14.5,514.0,389.84,290.16
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,427.32,322.07
2016,12,29,12,15,889.5,79.0,0.35,15.0,518.5,460.75,350.62
2016,12,29,12,30,888.0,79.0,0.3,15.0,517.0,491.72,376.51
2016,12,29,12,45,890.0,76.5,0.3,15.5,509.5,518.17,398.16
2016,12,29,13,0,892.0,74.0,0.3,16.0,502.0,542.5,417.7
2016,12,29,13,15,884.0,73.0,0.25,16.0,485.5,560.36,432.32
2016,12,29,13,30,876.0,72.0,0.2,16.0,469.0,577.82,446.27
2016,12,29,13,45,861.5,70.5,0.2,16.0,445.0,585.59,453.55
2016,12,29,14,0,847.0,69.0,0.2,16.0,421.0,590.0,458.28
2016,12,29,14,15,712.0,83.0,0.2,15.5,364.0,538.34,422.2
2016,12,29,14,30,577.0,97.0,0.2,15.0,307.0,480.07,380.62
2016,12,29,14,45,546.0,93.0,0.2,15.0,277.0,461.67,368.12
2016,12,29,15,0,515.0,89.0,0.2,15.0,247.0,440.85,352.82
2016,12,29,15,15,487.0,80.0,0.35,14.5,213.5,414.51,334.57
2016,12,29,15,30,459.0,71.0,0.5,14.0,180.0,386.36,313.77
2016,12,29,15,45,407.5,61.5,0.65,13.5,144.5,342.26,278.78
2016,12,29,16,0,356.0,52.0,0.8,13.0,109.0,296.02,240.23
2016,12,29,16,15,286.0,39.5,0.85,12.5,76.0,238.68,189.76
2016,12,29,16,30,216.0,27.0,0.9,12.0,43.0,181.52,123.49
2016,12,29,16,45,108.0,13.5,0.95,11.5,21.5,68.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,16.5,0.95,8.5,31.5,13.16,0.0
2016,12,30,8,0,298.0,33.0,0.9,9.0,63.0,27.08,17.31
2016,12,30,8,15,378.5,43.0,0.85,9.5,99.5,34.57,25.09
2016,12,30,8,30,459.0,53.0,0.8,10.0,136.0,41.89,32.07
2016,12,30,8,45,510.5,60.5,0.8,10.5,174.0,46.77,36.69
2016,12,30,9,0,562.0,68.0,0.8,11.0,212.0,51.58,41.1
2016,12,30,9,15,595.5,74.0,0.8,11.0,248.0,55.01,44.24
2016,12,30,9,30,629.0,80.0,0.8,11.0,284.0,58.42,47.29
2016,12,30,9,45,673.5,79.5,0.8,11.5,318.0,56.85,45.74
2016,12,30,10,0,718.0,79.0,0.8,12.0,352.0,75.97,46.03
2016,12,30,10,15,749.0,75.0,0.8,12.0,378.5,119.09,66.92
2016,12,30,10,30,780.0,71.0,0.8,12.0,405.0,159.21,94.25
2016,12,30,10,45,777.5,79.0,0.8,12.5,425.0,205.46,132.87
2016,12,30,11,0,775.0,87.0,0.8,13.0,445.0,250.51,172.52
2016,12,30,11,15,781.5,88.5,0.8,13.0,459.0,290.8,208.92
2016,12,30,11,30,788.0,90.0,0.8,13.0,473.0,330.16,244.54
2016,12,30,11,45,691.0,117.5,0.85,13.5,456.5,353.66,268.87
2016,12,30,12,0,594.0,145.0,0.9,14.0,440.0,371.05,286.88
2016,12,30,12,15,602.0,141.0,0.9,14.0,439.5,396.15,309.08
2016,12,30,12,30,610.0,137.0,0.9,14.0,439.0,420.04,329.9
2016,12,30,12,45,725.0,109.0,0.9,14.0,462.0,471.33,371.13
2016,12,30,13,0,840.0,81.0,0.9,14.0,485.0,524.87,413.68
2016,12,30,13,15,832.0,80.0,0.9,14.0,469.5,542.3,428.62
2016,12,30,13,30,824.0,79.0,0.9,14.0,454.0,556.71,441.32
2016,12,30,13,45,810.5,77.5,0.9,14.0,431.0,564.36,448.75
2016,12,30,14,0,797.0,76.0,0.9,14.0,408.0,568.83,453.63
2016,12,30,14,15,778.0,74.0,0.9,13.5,379.5,566.3,453.94
2016,12,30,14,30,759.0,72.0,0.9,13.0,351.0,560.64,451.68
2016,12,30,14,45,730.5,69.0,0.9,13.0,316.5,545.03,440.77
2016,12,30,15,0,702.0,66.0,0.9,13.0,282.0,529.92,429.74
2016,12,30,15,15,662.0,61.5,0.85,12.5,244.0,500.75,407.73
2016,12,30,15,30,622.0,57.0,0.8,12.0,206.0,469.56,383.2
2016,12,30,15,45,555.5,51.5,0.75,11.5,165.5,419.75,342.72
2016,12,30,16,0,489.0,46.0,0.7,11.0,125.0,369.35,300.02
2016,12,30,16,15,388.5,36.5,0.7,10.5,87.5,295.42,236.09
2016,12,30,16,30,288.0,27.0,0.7,10.0,50.0,222.4,156.1
2016,12,30,16,45,144.0,13.5,0.75,9.5,25.0,87.72,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
